Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.53
753039,Dean Pool - Kingstone,2023-02-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.2
753039,Dean Pool - Kingstone,2023-02-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.37
753039,Dean Pool - Kingstone,2023-02-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-02-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
753039,Dean Pool - Kingstone,2023-02-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
753039,Dean Pool - Kingstone,2023-02-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
753039,Dean Pool - Kingstone,2023-02-19T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-19T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-02-19T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-19T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
753039,Dean Pool - Kingstone,2023-02-19T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.33
753039,Dean Pool - Kingstone,2023-02-19T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.05
753039,Dean Pool - Kingstone,2023-02-19T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-02-19T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-02-19T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-02-19T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-02-19T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-19T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-19T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-02-19T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.2
753039,Dean Pool - Kingstone,2023-02-19T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.59
753039,Dean Pool - Kingstone,2023-02-19T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.34
753039,Dean Pool - Kingstone,2023-02-19T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-02-19T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-02-19T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-02-19T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-02-19T20:00:00.000+00:00,transformer,,Temperature,C,19.1
753039,Dean Pool - Kingstone,2023-02-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
753039,Dean Pool - Kingstone,2023-02-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
753039,Dean Pool - Kingstone,2023-02-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
753039,Dean Pool - Kingstone,2023-02-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
753039,Dean Pool - Kingstone,2023-02-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-02-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
753039,Dean Pool - Kingstone,2023-02-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.95
753039,Dean Pool - Kingstone,2023-02-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.92
753039,Dean Pool - Kingstone,2023-02-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.39
753039,Dean Pool - Kingstone,2023-02-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-02-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
753039,Dean Pool - Kingstone,2023-02-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-02-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
753039,Dean Pool - Kingstone,2023-02-19T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-19T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-19T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-19T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
753039,Dean Pool - Kingstone,2023-02-19T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.16
753039,Dean Pool - Kingstone,2023-02-19T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.28
753039,Dean Pool - Kingstone,2023-02-19T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-02-19T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-02-19T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-02-19T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-02-19T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-19T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-19T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-02-19T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.78
753039,Dean Pool - Kingstone,2023-02-19T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
753039,Dean Pool - Kingstone,2023-02-19T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
753039,Dean Pool - Kingstone,2023-02-19T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-02-19T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
753039,Dean Pool - Kingstone,2023-02-19T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-02-19T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-02-19T19:50:00.000+00:00,transformer,,Temperature,C,19.2
753039,Dean Pool - Kingstone,2023-02-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
753039,Dean Pool - Kingstone,2023-02-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
753039,Dean Pool - Kingstone,2023-02-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
753039,Dean Pool - Kingstone,2023-02-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
753039,Dean Pool - Kingstone,2023-02-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-02-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
753039,Dean Pool - Kingstone,2023-02-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.4
753039,Dean Pool - Kingstone,2023-02-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.08
753039,Dean Pool - Kingstone,2023-02-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.26
753039,Dean Pool - Kingstone,2023-02-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-02-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
753039,Dean Pool - Kingstone,2023-02-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
753039,Dean Pool - Kingstone,2023-02-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
753039,Dean Pool - Kingstone,2023-02-19T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-19T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-02-19T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-19T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.79
753039,Dean Pool - Kingstone,2023-02-19T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.62
753039,Dean Pool - Kingstone,2023-02-19T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.16
753039,Dean Pool - Kingstone,2023-02-19T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-02-19T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-02-19T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-02-19T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-02-19T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-19T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-19T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-02-19T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.44
753039,Dean Pool - Kingstone,2023-02-19T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.7
753039,Dean Pool - Kingstone,2023-02-19T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.95
753039,Dean Pool - Kingstone,2023-02-19T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-02-19T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-02-19T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-02-19T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-02-19T19:40:00.000+00:00,transformer,,Temperature,C,19.3
753039,Dean Pool - Kingstone,2023-02-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
753039,Dean Pool - Kingstone,2023-02-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
753039,Dean Pool - Kingstone,2023-02-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
753039,Dean Pool - Kingstone,2023-02-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
753039,Dean Pool - Kingstone,2023-02-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-02-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
753039,Dean Pool - Kingstone,2023-02-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.24
753039,Dean Pool - Kingstone,2023-02-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.32
753039,Dean Pool - Kingstone,2023-02-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.11
753039,Dean Pool - Kingstone,2023-02-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-02-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
753039,Dean Pool - Kingstone,2023-02-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
753039,Dean Pool - Kingstone,2023-02-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
753039,Dean Pool - Kingstone,2023-02-19T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-02-19T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-02-19T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-19T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
753039,Dean Pool - Kingstone,2023-02-19T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
753039,Dean Pool - Kingstone,2023-02-19T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.65
753039,Dean Pool - Kingstone,2023-02-19T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-02-19T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-02-19T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-02-19T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-02-19T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-19T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-19T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-19T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.05
753039,Dean Pool - Kingstone,2023-02-19T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.7
753039,Dean Pool - Kingstone,2023-02-19T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.89
753039,Dean Pool - Kingstone,2023-02-19T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-02-19T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
753039,Dean Pool - Kingstone,2023-02-19T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-02-19T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-02-19T19:30:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-02-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
753039,Dean Pool - Kingstone,2023-02-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
753039,Dean Pool - Kingstone,2023-02-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
753039,Dean Pool - Kingstone,2023-02-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-02-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-02-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
753039,Dean Pool - Kingstone,2023-02-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.49
753039,Dean Pool - Kingstone,2023-02-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.42
753039,Dean Pool - Kingstone,2023-02-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.54
753039,Dean Pool - Kingstone,2023-02-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
753039,Dean Pool - Kingstone,2023-02-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
753039,Dean Pool - Kingstone,2023-02-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
753039,Dean Pool - Kingstone,2023-02-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
753039,Dean Pool - Kingstone,2023-02-19T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-02-19T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-02-19T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-19T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.39
753039,Dean Pool - Kingstone,2023-02-19T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.3
753039,Dean Pool - Kingstone,2023-02-19T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.03
753039,Dean Pool - Kingstone,2023-02-19T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-02-19T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-02-19T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-02-19T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-02-19T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-02-19T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-19T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-19T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.68
753039,Dean Pool - Kingstone,2023-02-19T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.4
753039,Dean Pool - Kingstone,2023-02-19T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.78
753039,Dean Pool - Kingstone,2023-02-19T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-02-19T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.3
753039,Dean Pool - Kingstone,2023-02-19T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-02-19T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
753039,Dean Pool - Kingstone,2023-02-19T19:20:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-02-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
753039,Dean Pool - Kingstone,2023-02-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
753039,Dean Pool - Kingstone,2023-02-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
753039,Dean Pool - Kingstone,2023-02-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
753039,Dean Pool - Kingstone,2023-02-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.07
753039,Dean Pool - Kingstone,2023-02-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.7
753039,Dean Pool - Kingstone,2023-02-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.81
753039,Dean Pool - Kingstone,2023-02-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
753039,Dean Pool - Kingstone,2023-02-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
753039,Dean Pool - Kingstone,2023-02-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
753039,Dean Pool - Kingstone,2023-02-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
753039,Dean Pool - Kingstone,2023-02-19T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-02-19T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
753039,Dean Pool - Kingstone,2023-02-19T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-02-19T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.47
753039,Dean Pool - Kingstone,2023-02-19T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.65
753039,Dean Pool - Kingstone,2023-02-19T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.03
753039,Dean Pool - Kingstone,2023-02-19T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-02-19T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-02-19T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-02-19T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
753039,Dean Pool - Kingstone,2023-02-19T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-02-19T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-19T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-02-19T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.83
753039,Dean Pool - Kingstone,2023-02-19T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
753039,Dean Pool - Kingstone,2023-02-19T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.11
753039,Dean Pool - Kingstone,2023-02-19T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-02-19T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
753039,Dean Pool - Kingstone,2023-02-19T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-02-19T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
753039,Dean Pool - Kingstone,2023-02-19T19:10:00.000+00:00,transformer,,Temperature,C,19.5
753039,Dean Pool - Kingstone,2023-02-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
753039,Dean Pool - Kingstone,2023-02-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
753039,Dean Pool - Kingstone,2023-02-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
753039,Dean Pool - Kingstone,2023-02-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-02-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
753039,Dean Pool - Kingstone,2023-02-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.31
753039,Dean Pool - Kingstone,2023-02-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.56
753039,Dean Pool - Kingstone,2023-02-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.14
753039,Dean Pool - Kingstone,2023-02-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
753039,Dean Pool - Kingstone,2023-02-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
753039,Dean Pool - Kingstone,2023-02-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
753039,Dean Pool - Kingstone,2023-02-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
753039,Dean Pool - Kingstone,2023-02-19T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-02-19T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
753039,Dean Pool - Kingstone,2023-02-19T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-19T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.79
753039,Dean Pool - Kingstone,2023-02-19T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.51
753039,Dean Pool - Kingstone,2023-02-19T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.15
753039,Dean Pool - Kingstone,2023-02-19T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-02-19T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-02-19T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-02-19T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
753039,Dean Pool - Kingstone,2023-02-19T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
753039,Dean Pool - Kingstone,2023-02-19T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-02-19T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-19T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.32
753039,Dean Pool - Kingstone,2023-02-19T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.52
753039,Dean Pool - Kingstone,2023-02-19T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.63
753039,Dean Pool - Kingstone,2023-02-19T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-02-19T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-02-19T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-02-19T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-02-19T19:00:00.000+00:00,transformer,,Temperature,C,19.6
753039,Dean Pool - Kingstone,2023-02-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
753039,Dean Pool - Kingstone,2023-02-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
753039,Dean Pool - Kingstone,2023-02-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
753039,Dean Pool - Kingstone,2023-02-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-02-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-02-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
753039,Dean Pool - Kingstone,2023-02-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.11
753039,Dean Pool - Kingstone,2023-02-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.03
753039,Dean Pool - Kingstone,2023-02-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.78
753039,Dean Pool - Kingstone,2023-02-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-02-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
753039,Dean Pool - Kingstone,2023-02-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
753039,Dean Pool - Kingstone,2023-02-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
753039,Dean Pool - Kingstone,2023-02-19T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-02-19T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-02-19T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-02-19T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.75
753039,Dean Pool - Kingstone,2023-02-19T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.29
753039,Dean Pool - Kingstone,2023-02-19T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.7
753039,Dean Pool - Kingstone,2023-02-19T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-02-19T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-02-19T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.5
753039,Dean Pool - Kingstone,2023-02-19T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
753039,Dean Pool - Kingstone,2023-02-19T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-02-19T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-02-19T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-02-19T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.61
753039,Dean Pool - Kingstone,2023-02-19T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.72
753039,Dean Pool - Kingstone,2023-02-19T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.59
753039,Dean Pool - Kingstone,2023-02-19T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-02-19T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-02-19T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-02-19T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
753039,Dean Pool - Kingstone,2023-02-19T18:50:00.000+00:00,transformer,,Temperature,C,19.6
753039,Dean Pool - Kingstone,2023-02-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
753039,Dean Pool - Kingstone,2023-02-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
753039,Dean Pool - Kingstone,2023-02-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
753039,Dean Pool - Kingstone,2023-02-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
753039,Dean Pool - Kingstone,2023-02-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.35
753039,Dean Pool - Kingstone,2023-02-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.01
753039,Dean Pool - Kingstone,2023-02-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.28
753039,Dean Pool - Kingstone,2023-02-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-02-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
753039,Dean Pool - Kingstone,2023-02-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
753039,Dean Pool - Kingstone,2023-02-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
753039,Dean Pool - Kingstone,2023-02-19T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
753039,Dean Pool - Kingstone,2023-02-19T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
753039,Dean Pool - Kingstone,2023-02-19T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-19T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.42
753039,Dean Pool - Kingstone,2023-02-19T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.22
753039,Dean Pool - Kingstone,2023-02-19T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.07
753039,Dean Pool - Kingstone,2023-02-19T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-02-19T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-02-19T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
753039,Dean Pool - Kingstone,2023-02-19T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
753039,Dean Pool - Kingstone,2023-02-19T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-02-19T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-02-19T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
753039,Dean Pool - Kingstone,2023-02-19T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.24
753039,Dean Pool - Kingstone,2023-02-19T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.18
753039,Dean Pool - Kingstone,2023-02-19T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.81
753039,Dean Pool - Kingstone,2023-02-19T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-02-19T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
753039,Dean Pool - Kingstone,2023-02-19T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-02-19T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.3
753039,Dean Pool - Kingstone,2023-02-19T18:40:00.000+00:00,transformer,,Temperature,C,19.6
753039,Dean Pool - Kingstone,2023-02-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
753039,Dean Pool - Kingstone,2023-02-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
753039,Dean Pool - Kingstone,2023-02-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
753039,Dean Pool - Kingstone,2023-02-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-02-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-02-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
753039,Dean Pool - Kingstone,2023-02-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.67
753039,Dean Pool - Kingstone,2023-02-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.4
753039,Dean Pool - Kingstone,2023-02-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.89
753039,Dean Pool - Kingstone,2023-02-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-02-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
753039,Dean Pool - Kingstone,2023-02-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
753039,Dean Pool - Kingstone,2023-02-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
753039,Dean Pool - Kingstone,2023-02-19T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-19T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-02-19T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-19T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.38
753039,Dean Pool - Kingstone,2023-02-19T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.65
753039,Dean Pool - Kingstone,2023-02-19T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.33
753039,Dean Pool - Kingstone,2023-02-19T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-02-19T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-02-19T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-02-19T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-02-19T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-02-19T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-02-19T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-19T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.45
753039,Dean Pool - Kingstone,2023-02-19T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.18
753039,Dean Pool - Kingstone,2023-02-19T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.47
753039,Dean Pool - Kingstone,2023-02-19T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-02-19T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.6
753039,Dean Pool - Kingstone,2023-02-19T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-02-19T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
753039,Dean Pool - Kingstone,2023-02-19T18:30:00.000+00:00,transformer,,Temperature,C,19.7
753039,Dean Pool - Kingstone,2023-02-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
753039,Dean Pool - Kingstone,2023-02-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
753039,Dean Pool - Kingstone,2023-02-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
753039,Dean Pool - Kingstone,2023-02-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-02-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
753039,Dean Pool - Kingstone,2023-02-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.83
753039,Dean Pool - Kingstone,2023-02-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.83
753039,Dean Pool - Kingstone,2023-02-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.8
753039,Dean Pool - Kingstone,2023-02-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
753039,Dean Pool - Kingstone,2023-02-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
753039,Dean Pool - Kingstone,2023-02-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
753039,Dean Pool - Kingstone,2023-02-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
753039,Dean Pool - Kingstone,2023-02-19T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-19T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-19T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-19T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.47
753039,Dean Pool - Kingstone,2023-02-19T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.12
753039,Dean Pool - Kingstone,2023-02-19T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.12
753039,Dean Pool - Kingstone,2023-02-19T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-02-19T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-02-19T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
753039,Dean Pool - Kingstone,2023-02-19T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-02-19T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-02-19T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-19T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-19T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.81
753039,Dean Pool - Kingstone,2023-02-19T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.2
753039,Dean Pool - Kingstone,2023-02-19T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.02
753039,Dean Pool - Kingstone,2023-02-19T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-02-19T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.6
753039,Dean Pool - Kingstone,2023-02-19T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-02-19T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.3
753039,Dean Pool - Kingstone,2023-02-19T18:20:00.000+00:00,transformer,,Temperature,C,19.8
753039,Dean Pool - Kingstone,2023-02-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
753039,Dean Pool - Kingstone,2023-02-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-02-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
753039,Dean Pool - Kingstone,2023-02-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
753039,Dean Pool - Kingstone,2023-02-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
753039,Dean Pool - Kingstone,2023-02-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.28
753039,Dean Pool - Kingstone,2023-02-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.32
753039,Dean Pool - Kingstone,2023-02-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.14
753039,Dean Pool - Kingstone,2023-02-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-02-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
753039,Dean Pool - Kingstone,2023-02-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
753039,Dean Pool - Kingstone,2023-02-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
753039,Dean Pool - Kingstone,2023-02-19T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-19T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-19T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-19T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.14
753039,Dean Pool - Kingstone,2023-02-19T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.48
753039,Dean Pool - Kingstone,2023-02-19T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.93
753039,Dean Pool - Kingstone,2023-02-19T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-02-19T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-02-19T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-02-19T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
753039,Dean Pool - Kingstone,2023-02-19T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-02-19T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-19T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-19T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.54
753039,Dean Pool - Kingstone,2023-02-19T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.34
753039,Dean Pool - Kingstone,2023-02-19T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.99
753039,Dean Pool - Kingstone,2023-02-19T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-02-19T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.6
753039,Dean Pool - Kingstone,2023-02-19T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
753039,Dean Pool - Kingstone,2023-02-19T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
753039,Dean Pool - Kingstone,2023-02-19T18:10:00.000+00:00,transformer,,Temperature,C,19.8
753039,Dean Pool - Kingstone,2023-02-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-02-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
753039,Dean Pool - Kingstone,2023-02-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
753039,Dean Pool - Kingstone,2023-02-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
753039,Dean Pool - Kingstone,2023-02-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-02-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-02-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
753039,Dean Pool - Kingstone,2023-02-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.69
753039,Dean Pool - Kingstone,2023-02-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.82
753039,Dean Pool - Kingstone,2023-02-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.92
753039,Dean Pool - Kingstone,2023-02-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
753039,Dean Pool - Kingstone,2023-02-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
753039,Dean Pool - Kingstone,2023-02-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
753039,Dean Pool - Kingstone,2023-02-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
753039,Dean Pool - Kingstone,2023-02-19T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-02-19T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
753039,Dean Pool - Kingstone,2023-02-19T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-02-19T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.29
753039,Dean Pool - Kingstone,2023-02-19T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.2
753039,Dean Pool - Kingstone,2023-02-19T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.76
753039,Dean Pool - Kingstone,2023-02-19T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-02-19T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-02-19T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.5
753039,Dean Pool - Kingstone,2023-02-19T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-02-19T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-19T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-19T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-19T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.03
753039,Dean Pool - Kingstone,2023-02-19T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.48
753039,Dean Pool - Kingstone,2023-02-19T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.38
753039,Dean Pool - Kingstone,2023-02-19T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-02-19T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
753039,Dean Pool - Kingstone,2023-02-19T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-02-19T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-02-19T18:00:00.000+00:00,transformer,,Temperature,C,19.9
753039,Dean Pool - Kingstone,2023-02-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-02-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
753039,Dean Pool - Kingstone,2023-02-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
753039,Dean Pool - Kingstone,2023-02-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
753039,Dean Pool - Kingstone,2023-02-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-02-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-02-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
753039,Dean Pool - Kingstone,2023-02-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.32
753039,Dean Pool - Kingstone,2023-02-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.68
753039,Dean Pool - Kingstone,2023-02-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.14
753039,Dean Pool - Kingstone,2023-02-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-02-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
753039,Dean Pool - Kingstone,2023-02-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
753039,Dean Pool - Kingstone,2023-02-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
753039,Dean Pool - Kingstone,2023-02-19T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-19T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-19T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-19T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
753039,Dean Pool - Kingstone,2023-02-19T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.68
753039,Dean Pool - Kingstone,2023-02-19T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.36
753039,Dean Pool - Kingstone,2023-02-19T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-02-19T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-02-19T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
753039,Dean Pool - Kingstone,2023-02-19T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
753039,Dean Pool - Kingstone,2023-02-19T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-02-19T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-19T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-19T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.98
753039,Dean Pool - Kingstone,2023-02-19T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.09
753039,Dean Pool - Kingstone,2023-02-19T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.25
753039,Dean Pool - Kingstone,2023-02-19T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-02-19T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
