Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.68
753039,Dean Pool - Kingstone,2023-02-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.94
753039,Dean Pool - Kingstone,2023-02-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-02-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-02-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
753039,Dean Pool - Kingstone,2023-02-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
753039,Dean Pool - Kingstone,2023-02-19T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-02-19T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
753039,Dean Pool - Kingstone,2023-02-19T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-19T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.2
753039,Dean Pool - Kingstone,2023-02-19T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
753039,Dean Pool - Kingstone,2023-02-19T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.01
753039,Dean Pool - Kingstone,2023-02-19T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-02-19T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-02-19T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-02-19T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-02-19T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-19T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-02-19T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-19T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
753039,Dean Pool - Kingstone,2023-02-19T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.69
753039,Dean Pool - Kingstone,2023-02-19T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.21
753039,Dean Pool - Kingstone,2023-02-19T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-02-19T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-02-19T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-02-19T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-02-19T13:10:00.000+00:00,transformer,,Temperature,C,20.8
753039,Dean Pool - Kingstone,2023-02-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
753039,Dean Pool - Kingstone,2023-02-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
753039,Dean Pool - Kingstone,2023-02-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
753039,Dean Pool - Kingstone,2023-02-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-02-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
753039,Dean Pool - Kingstone,2023-02-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.08
753039,Dean Pool - Kingstone,2023-02-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.41
753039,Dean Pool - Kingstone,2023-02-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.22
753039,Dean Pool - Kingstone,2023-02-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-02-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-02-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
753039,Dean Pool - Kingstone,2023-02-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
753039,Dean Pool - Kingstone,2023-02-19T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-02-19T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
753039,Dean Pool - Kingstone,2023-02-19T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-02-19T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.26
753039,Dean Pool - Kingstone,2023-02-19T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
753039,Dean Pool - Kingstone,2023-02-19T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.14
753039,Dean Pool - Kingstone,2023-02-19T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-02-19T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-02-19T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-02-19T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
753039,Dean Pool - Kingstone,2023-02-19T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-02-19T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-19T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-19T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.33
753039,Dean Pool - Kingstone,2023-02-19T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.76
753039,Dean Pool - Kingstone,2023-02-19T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.45
753039,Dean Pool - Kingstone,2023-02-19T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-02-19T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-02-19T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-02-19T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-02-19T13:00:00.000+00:00,transformer,,Temperature,C,20.7
753039,Dean Pool - Kingstone,2023-02-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
753039,Dean Pool - Kingstone,2023-02-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
753039,Dean Pool - Kingstone,2023-02-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
753039,Dean Pool - Kingstone,2023-02-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-02-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
753039,Dean Pool - Kingstone,2023-02-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.6
753039,Dean Pool - Kingstone,2023-02-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.51
753039,Dean Pool - Kingstone,2023-02-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.59
753039,Dean Pool - Kingstone,2023-02-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
753039,Dean Pool - Kingstone,2023-02-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
753039,Dean Pool - Kingstone,2023-02-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-02-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
753039,Dean Pool - Kingstone,2023-02-19T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
753039,Dean Pool - Kingstone,2023-02-19T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.37
753039,Dean Pool - Kingstone,2023-02-19T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
753039,Dean Pool - Kingstone,2023-02-19T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.93
753039,Dean Pool - Kingstone,2023-02-19T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
753039,Dean Pool - Kingstone,2023-02-19T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.56
753039,Dean Pool - Kingstone,2023-02-19T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-02-19T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
753039,Dean Pool - Kingstone,2023-02-19T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-02-19T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-02-19T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-19T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-19T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-19T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.65
753039,Dean Pool - Kingstone,2023-02-19T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.33
753039,Dean Pool - Kingstone,2023-02-19T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.57
753039,Dean Pool - Kingstone,2023-02-19T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-02-19T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-02-19T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-02-19T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-02-19T12:50:00.000+00:00,transformer,,Temperature,C,20.5
753039,Dean Pool - Kingstone,2023-02-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
753039,Dean Pool - Kingstone,2023-02-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
753039,Dean Pool - Kingstone,2023-02-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
753039,Dean Pool - Kingstone,2023-02-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-02-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
753039,Dean Pool - Kingstone,2023-02-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.58
753039,Dean Pool - Kingstone,2023-02-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.24
753039,Dean Pool - Kingstone,2023-02-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.13
753039,Dean Pool - Kingstone,2023-02-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
753039,Dean Pool - Kingstone,2023-02-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
753039,Dean Pool - Kingstone,2023-02-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-02-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
753039,Dean Pool - Kingstone,2023-02-19T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
753039,Dean Pool - Kingstone,2023-02-19T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
753039,Dean Pool - Kingstone,2023-02-19T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-02-19T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.63
753039,Dean Pool - Kingstone,2023-02-19T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.11
753039,Dean Pool - Kingstone,2023-02-19T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.16
753039,Dean Pool - Kingstone,2023-02-19T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-02-19T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-02-19T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-02-19T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-02-19T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-19T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-02-19T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-19T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.42
753039,Dean Pool - Kingstone,2023-02-19T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
753039,Dean Pool - Kingstone,2023-02-19T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.38
753039,Dean Pool - Kingstone,2023-02-19T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-02-19T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
753039,Dean Pool - Kingstone,2023-02-19T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-02-19T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-02-19T12:40:00.000+00:00,transformer,,Temperature,C,20.4
753039,Dean Pool - Kingstone,2023-02-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
753039,Dean Pool - Kingstone,2023-02-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
753039,Dean Pool - Kingstone,2023-02-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
753039,Dean Pool - Kingstone,2023-02-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-02-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-02-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.06
753039,Dean Pool - Kingstone,2023-02-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.21
753039,Dean Pool - Kingstone,2023-02-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.53
753039,Dean Pool - Kingstone,2023-02-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
753039,Dean Pool - Kingstone,2023-02-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
753039,Dean Pool - Kingstone,2023-02-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-02-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
753039,Dean Pool - Kingstone,2023-02-19T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.99
753039,Dean Pool - Kingstone,2023-02-19T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
753039,Dean Pool - Kingstone,2023-02-19T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-02-19T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
753039,Dean Pool - Kingstone,2023-02-19T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.78
753039,Dean Pool - Kingstone,2023-02-19T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.09
753039,Dean Pool - Kingstone,2023-02-19T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-02-19T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-02-19T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-02-19T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-02-19T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-19T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-19T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-19T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.93
753039,Dean Pool - Kingstone,2023-02-19T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
753039,Dean Pool - Kingstone,2023-02-19T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.54
753039,Dean Pool - Kingstone,2023-02-19T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-02-19T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
753039,Dean Pool - Kingstone,2023-02-19T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-02-19T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-02-19T12:30:00.000+00:00,transformer,,Temperature,C,20.2
753039,Dean Pool - Kingstone,2023-02-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-02-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
753039,Dean Pool - Kingstone,2023-02-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
753039,Dean Pool - Kingstone,2023-02-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
753039,Dean Pool - Kingstone,2023-02-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
753039,Dean Pool - Kingstone,2023-02-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-02-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.11
753039,Dean Pool - Kingstone,2023-02-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.4
753039,Dean Pool - Kingstone,2023-02-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.63
753039,Dean Pool - Kingstone,2023-02-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
753039,Dean Pool - Kingstone,2023-02-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
753039,Dean Pool - Kingstone,2023-02-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-02-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
753039,Dean Pool - Kingstone,2023-02-19T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
753039,Dean Pool - Kingstone,2023-02-19T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
753039,Dean Pool - Kingstone,2023-02-19T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-02-19T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.82
753039,Dean Pool - Kingstone,2023-02-19T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.75
753039,Dean Pool - Kingstone,2023-02-19T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.43
753039,Dean Pool - Kingstone,2023-02-19T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-02-19T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-02-19T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-02-19T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-02-19T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-02-19T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-02-19T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-19T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.96
753039,Dean Pool - Kingstone,2023-02-19T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.94
753039,Dean Pool - Kingstone,2023-02-19T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.67
753039,Dean Pool - Kingstone,2023-02-19T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-02-19T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
753039,Dean Pool - Kingstone,2023-02-19T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-02-19T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
753039,Dean Pool - Kingstone,2023-02-19T12:20:00.000+00:00,transformer,,Temperature,C,20.1
753039,Dean Pool - Kingstone,2023-02-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
753039,Dean Pool - Kingstone,2023-02-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
753039,Dean Pool - Kingstone,2023-02-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
753039,Dean Pool - Kingstone,2023-02-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-02-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-02-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-02-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.79
753039,Dean Pool - Kingstone,2023-02-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.2
753039,Dean Pool - Kingstone,2023-02-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.1
753039,Dean Pool - Kingstone,2023-02-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
753039,Dean Pool - Kingstone,2023-02-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
753039,Dean Pool - Kingstone,2023-02-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-02-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
753039,Dean Pool - Kingstone,2023-02-19T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-02-19T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
753039,Dean Pool - Kingstone,2023-02-19T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-19T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.72
753039,Dean Pool - Kingstone,2023-02-19T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.67
753039,Dean Pool - Kingstone,2023-02-19T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.13
753039,Dean Pool - Kingstone,2023-02-19T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-02-19T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-02-19T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-02-19T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-02-19T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-19T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-19T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-19T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.54
753039,Dean Pool - Kingstone,2023-02-19T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.11
753039,Dean Pool - Kingstone,2023-02-19T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.19
753039,Dean Pool - Kingstone,2023-02-19T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-02-19T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-02-19T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-02-19T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-02-19T12:10:00.000+00:00,transformer,,Temperature,C,19.9
753039,Dean Pool - Kingstone,2023-02-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
753039,Dean Pool - Kingstone,2023-02-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
753039,Dean Pool - Kingstone,2023-02-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
753039,Dean Pool - Kingstone,2023-02-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-02-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-02-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.27
753039,Dean Pool - Kingstone,2023-02-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.44
753039,Dean Pool - Kingstone,2023-02-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.32
753039,Dean Pool - Kingstone,2023-02-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-02-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-02-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-02-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
753039,Dean Pool - Kingstone,2023-02-19T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-02-19T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
753039,Dean Pool - Kingstone,2023-02-19T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-19T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.44
753039,Dean Pool - Kingstone,2023-02-19T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.12
753039,Dean Pool - Kingstone,2023-02-19T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.33
753039,Dean Pool - Kingstone,2023-02-19T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-02-19T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-02-19T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-02-19T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-02-19T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-19T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-02-19T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-02-19T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.78
753039,Dean Pool - Kingstone,2023-02-19T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.01
753039,Dean Pool - Kingstone,2023-02-19T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.32
753039,Dean Pool - Kingstone,2023-02-19T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-02-19T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-02-19T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-02-19T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
753039,Dean Pool - Kingstone,2023-02-19T12:00:00.000+00:00,transformer,,Temperature,C,19.7
753039,Dean Pool - Kingstone,2023-02-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
753039,Dean Pool - Kingstone,2023-02-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
753039,Dean Pool - Kingstone,2023-02-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
753039,Dean Pool - Kingstone,2023-02-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-02-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-02-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.23
753039,Dean Pool - Kingstone,2023-02-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.89
753039,Dean Pool - Kingstone,2023-02-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.65
753039,Dean Pool - Kingstone,2023-02-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-02-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-02-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-02-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
753039,Dean Pool - Kingstone,2023-02-19T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-02-19T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-02-19T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-19T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.67
753039,Dean Pool - Kingstone,2023-02-19T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.66
753039,Dean Pool - Kingstone,2023-02-19T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.79
753039,Dean Pool - Kingstone,2023-02-19T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-02-19T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-02-19T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-02-19T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-02-19T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-19T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-19T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-19T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.08
753039,Dean Pool - Kingstone,2023-02-19T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
753039,Dean Pool - Kingstone,2023-02-19T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.74
753039,Dean Pool - Kingstone,2023-02-19T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-02-19T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-02-19T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-02-19T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
753039,Dean Pool - Kingstone,2023-02-19T11:50:00.000+00:00,transformer,,Temperature,C,19.6
753039,Dean Pool - Kingstone,2023-02-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
753039,Dean Pool - Kingstone,2023-02-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-02-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
753039,Dean Pool - Kingstone,2023-02-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
753039,Dean Pool - Kingstone,2023-02-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-02-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
753039,Dean Pool - Kingstone,2023-02-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.74
753039,Dean Pool - Kingstone,2023-02-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.28
753039,Dean Pool - Kingstone,2023-02-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.53
753039,Dean Pool - Kingstone,2023-02-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-02-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-02-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-02-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
753039,Dean Pool - Kingstone,2023-02-19T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-02-19T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
753039,Dean Pool - Kingstone,2023-02-19T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-02-19T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
753039,Dean Pool - Kingstone,2023-02-19T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
753039,Dean Pool - Kingstone,2023-02-19T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.73
753039,Dean Pool - Kingstone,2023-02-19T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-02-19T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-02-19T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-02-19T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-02-19T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-19T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-19T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-19T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.9
753039,Dean Pool - Kingstone,2023-02-19T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
753039,Dean Pool - Kingstone,2023-02-19T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.12
753039,Dean Pool - Kingstone,2023-02-19T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-02-19T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
753039,Dean Pool - Kingstone,2023-02-19T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-02-19T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
753039,Dean Pool - Kingstone,2023-02-19T11:40:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-02-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
753039,Dean Pool - Kingstone,2023-02-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
753039,Dean Pool - Kingstone,2023-02-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
753039,Dean Pool - Kingstone,2023-02-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-02-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-02-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.03
753039,Dean Pool - Kingstone,2023-02-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.82
753039,Dean Pool - Kingstone,2023-02-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.85
753039,Dean Pool - Kingstone,2023-02-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-02-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
753039,Dean Pool - Kingstone,2023-02-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-02-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
753039,Dean Pool - Kingstone,2023-02-19T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-02-19T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
753039,Dean Pool - Kingstone,2023-02-19T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-02-19T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
753039,Dean Pool - Kingstone,2023-02-19T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.74
753039,Dean Pool - Kingstone,2023-02-19T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.07
753039,Dean Pool - Kingstone,2023-02-19T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-02-19T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-02-19T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-02-19T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-02-19T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-02-19T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-02-19T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-19T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.28
753039,Dean Pool - Kingstone,2023-02-19T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
753039,Dean Pool - Kingstone,2023-02-19T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.5
753039,Dean Pool - Kingstone,2023-02-19T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-02-19T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-02-19T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-02-19T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
753039,Dean Pool - Kingstone,2023-02-19T11:30:00.000+00:00,transformer,,Temperature,C,19.2
753039,Dean Pool - Kingstone,2023-02-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
753039,Dean Pool - Kingstone,2023-02-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
753039,Dean Pool - Kingstone,2023-02-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
753039,Dean Pool - Kingstone,2023-02-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-02-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-02-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-02-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.95
753039,Dean Pool - Kingstone,2023-02-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.11
753039,Dean Pool - Kingstone,2023-02-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.58
753039,Dean Pool - Kingstone,2023-02-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
753039,Dean Pool - Kingstone,2023-02-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
753039,Dean Pool - Kingstone,2023-02-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-02-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
753039,Dean Pool - Kingstone,2023-02-19T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
753039,Dean Pool - Kingstone,2023-02-19T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.11
753039,Dean Pool - Kingstone,2023-02-19T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-02-19T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
753039,Dean Pool - Kingstone,2023-02-19T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.45
753039,Dean Pool - Kingstone,2023-02-19T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.31
753039,Dean Pool - Kingstone,2023-02-19T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-02-19T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-02-19T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-02-19T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-02-19T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-19T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-02-19T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-02-19T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.23
753039,Dean Pool - Kingstone,2023-02-19T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.08
753039,Dean Pool - Kingstone,2023-02-19T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.98
753039,Dean Pool - Kingstone,2023-02-19T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-02-19T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
753039,Dean Pool - Kingstone,2023-02-19T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-02-19T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-02-19T11:20:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-02-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
753039,Dean Pool - Kingstone,2023-02-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
753039,Dean Pool - Kingstone,2023-02-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
753039,Dean Pool - Kingstone,2023-02-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-02-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
753039,Dean Pool - Kingstone,2023-02-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-02-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.16
753039,Dean Pool - Kingstone,2023-02-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.62
753039,Dean Pool - Kingstone,2023-02-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.29
753039,Dean Pool - Kingstone,2023-02-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
753039,Dean Pool - Kingstone,2023-02-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
753039,Dean Pool - Kingstone,2023-02-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-02-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
753039,Dean Pool - Kingstone,2023-02-19T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-02-19T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
753039,Dean Pool - Kingstone,2023-02-19T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-19T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
753039,Dean Pool - Kingstone,2023-02-19T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.53
753039,Dean Pool - Kingstone,2023-02-19T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.3
753039,Dean Pool - Kingstone,2023-02-19T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-02-19T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-02-19T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-02-19T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-02-19T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-19T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-02-19T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-19T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.29
753039,Dean Pool - Kingstone,2023-02-19T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
753039,Dean Pool - Kingstone,2023-02-19T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.9
753039,Dean Pool - Kingstone,2023-02-19T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-02-19T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-02-19T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-02-19T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-02-19T11:10:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-02-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
753039,Dean Pool - Kingstone,2023-02-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
753039,Dean Pool - Kingstone,2023-02-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
753039,Dean Pool - Kingstone,2023-02-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-02-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
753039,Dean Pool - Kingstone,2023-02-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.2
753039,Dean Pool - Kingstone,2023-02-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.65
753039,Dean Pool - Kingstone,2023-02-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.2
753039,Dean Pool - Kingstone,2023-02-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
753039,Dean Pool - Kingstone,2023-02-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
753039,Dean Pool - Kingstone,2023-02-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-02-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
753039,Dean Pool - Kingstone,2023-02-19T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-02-19T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-02-19T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-02-19T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.22
753039,Dean Pool - Kingstone,2023-02-19T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.23
753039,Dean Pool - Kingstone,2023-02-19T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.52
753039,Dean Pool - Kingstone,2023-02-19T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-02-19T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-02-19T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-02-19T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-02-19T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-19T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
753039,Dean Pool - Kingstone,2023-02-19T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-02-19T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.88
753039,Dean Pool - Kingstone,2023-02-19T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.6
753039,Dean Pool - Kingstone,2023-02-19T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.46
753039,Dean Pool - Kingstone,2023-02-19T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-02-19T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
753039,Dean Pool - Kingstone,2023-02-19T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
