Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-19T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-02-19T11:00:00.000+00:00,transformer,,Temperature,C,18.7
753039,Dean Pool - Kingstone,2023-02-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
753039,Dean Pool - Kingstone,2023-02-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
753039,Dean Pool - Kingstone,2023-02-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
753039,Dean Pool - Kingstone,2023-02-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
753039,Dean Pool - Kingstone,2023-02-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.1
753039,Dean Pool - Kingstone,2023-02-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.37
753039,Dean Pool - Kingstone,2023-02-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.98
753039,Dean Pool - Kingstone,2023-02-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
753039,Dean Pool - Kingstone,2023-02-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
753039,Dean Pool - Kingstone,2023-02-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-02-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
753039,Dean Pool - Kingstone,2023-02-19T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-02-19T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-02-19T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-02-19T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.97
753039,Dean Pool - Kingstone,2023-02-19T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.41
753039,Dean Pool - Kingstone,2023-02-19T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.29
753039,Dean Pool - Kingstone,2023-02-19T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-02-19T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-02-19T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-02-19T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-02-19T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-19T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-02-19T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-19T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.76
753039,Dean Pool - Kingstone,2023-02-19T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.89
753039,Dean Pool - Kingstone,2023-02-19T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.34
753039,Dean Pool - Kingstone,2023-02-19T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-02-19T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-02-19T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-02-19T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-02-19T10:50:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-02-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
753039,Dean Pool - Kingstone,2023-02-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
753039,Dean Pool - Kingstone,2023-02-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
753039,Dean Pool - Kingstone,2023-02-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
753039,Dean Pool - Kingstone,2023-02-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.74
753039,Dean Pool - Kingstone,2023-02-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.48
753039,Dean Pool - Kingstone,2023-02-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.63
753039,Dean Pool - Kingstone,2023-02-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-02-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
753039,Dean Pool - Kingstone,2023-02-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-02-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
753039,Dean Pool - Kingstone,2023-02-19T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-02-19T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-02-19T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-02-19T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
753039,Dean Pool - Kingstone,2023-02-19T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.89
753039,Dean Pool - Kingstone,2023-02-19T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.21
753039,Dean Pool - Kingstone,2023-02-19T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-02-19T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-02-19T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
753039,Dean Pool - Kingstone,2023-02-19T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-02-19T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-19T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-02-19T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-19T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.69
753039,Dean Pool - Kingstone,2023-02-19T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.71
753039,Dean Pool - Kingstone,2023-02-19T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.94
753039,Dean Pool - Kingstone,2023-02-19T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-02-19T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-02-19T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-02-19T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-02-19T10:40:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-02-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
753039,Dean Pool - Kingstone,2023-02-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
753039,Dean Pool - Kingstone,2023-02-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
753039,Dean Pool - Kingstone,2023-02-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-02-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-02-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.88
753039,Dean Pool - Kingstone,2023-02-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.82
753039,Dean Pool - Kingstone,2023-02-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.15
753039,Dean Pool - Kingstone,2023-02-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
753039,Dean Pool - Kingstone,2023-02-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
753039,Dean Pool - Kingstone,2023-02-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-02-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
753039,Dean Pool - Kingstone,2023-02-19T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-02-19T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
753039,Dean Pool - Kingstone,2023-02-19T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-02-19T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.68
753039,Dean Pool - Kingstone,2023-02-19T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.4
753039,Dean Pool - Kingstone,2023-02-19T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.68
753039,Dean Pool - Kingstone,2023-02-19T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-02-19T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-02-19T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-02-19T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-02-19T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-19T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-19T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-19T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.46
753039,Dean Pool - Kingstone,2023-02-19T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.35
753039,Dean Pool - Kingstone,2023-02-19T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.46
753039,Dean Pool - Kingstone,2023-02-19T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-02-19T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
753039,Dean Pool - Kingstone,2023-02-19T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-02-19T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-02-19T10:30:00.000+00:00,transformer,,Temperature,C,18.3
753039,Dean Pool - Kingstone,2023-02-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
753039,Dean Pool - Kingstone,2023-02-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
753039,Dean Pool - Kingstone,2023-02-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
753039,Dean Pool - Kingstone,2023-02-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-02-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-02-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.14
753039,Dean Pool - Kingstone,2023-02-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.95
753039,Dean Pool - Kingstone,2023-02-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.14
753039,Dean Pool - Kingstone,2023-02-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
753039,Dean Pool - Kingstone,2023-02-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
753039,Dean Pool - Kingstone,2023-02-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-02-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
753039,Dean Pool - Kingstone,2023-02-19T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
753039,Dean Pool - Kingstone,2023-02-19T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.99
753039,Dean Pool - Kingstone,2023-02-19T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-02-19T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
753039,Dean Pool - Kingstone,2023-02-19T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.05
753039,Dean Pool - Kingstone,2023-02-19T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.04
753039,Dean Pool - Kingstone,2023-02-19T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-02-19T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-02-19T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-02-19T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-02-19T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-19T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-19T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-19T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.1
753039,Dean Pool - Kingstone,2023-02-19T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.61
753039,Dean Pool - Kingstone,2023-02-19T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
753039,Dean Pool - Kingstone,2023-02-19T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-02-19T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-02-19T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-02-19T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-02-19T10:20:00.000+00:00,transformer,,Temperature,C,18.1
753039,Dean Pool - Kingstone,2023-02-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
753039,Dean Pool - Kingstone,2023-02-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
753039,Dean Pool - Kingstone,2023-02-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
753039,Dean Pool - Kingstone,2023-02-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-02-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-02-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.44
753039,Dean Pool - Kingstone,2023-02-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.57
753039,Dean Pool - Kingstone,2023-02-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.5
753039,Dean Pool - Kingstone,2023-02-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-02-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
753039,Dean Pool - Kingstone,2023-02-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-02-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-02-19T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-02-19T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
753039,Dean Pool - Kingstone,2023-02-19T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-19T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
753039,Dean Pool - Kingstone,2023-02-19T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
753039,Dean Pool - Kingstone,2023-02-19T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.43
753039,Dean Pool - Kingstone,2023-02-19T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-02-19T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-02-19T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-02-19T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-02-19T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-19T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-19T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-19T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.21
753039,Dean Pool - Kingstone,2023-02-19T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.08
753039,Dean Pool - Kingstone,2023-02-19T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.09
753039,Dean Pool - Kingstone,2023-02-19T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-02-19T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
753039,Dean Pool - Kingstone,2023-02-19T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-02-19T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-02-19T10:10:00.000+00:00,transformer,,Temperature,C,18.1
753039,Dean Pool - Kingstone,2023-02-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
753039,Dean Pool - Kingstone,2023-02-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
753039,Dean Pool - Kingstone,2023-02-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
753039,Dean Pool - Kingstone,2023-02-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
753039,Dean Pool - Kingstone,2023-02-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-02-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-02-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.97
753039,Dean Pool - Kingstone,2023-02-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.65
753039,Dean Pool - Kingstone,2023-02-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.52
753039,Dean Pool - Kingstone,2023-02-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-02-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
753039,Dean Pool - Kingstone,2023-02-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
753039,Dean Pool - Kingstone,2023-02-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-02-19T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-02-19T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
753039,Dean Pool - Kingstone,2023-02-19T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-19T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
753039,Dean Pool - Kingstone,2023-02-19T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.96
753039,Dean Pool - Kingstone,2023-02-19T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.01
753039,Dean Pool - Kingstone,2023-02-19T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-02-19T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-02-19T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-02-19T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-02-19T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-02-19T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-02-19T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-19T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.98
753039,Dean Pool - Kingstone,2023-02-19T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.01
753039,Dean Pool - Kingstone,2023-02-19T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.68
753039,Dean Pool - Kingstone,2023-02-19T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-02-19T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-02-19T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-02-19T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-02-19T10:00:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-02-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
753039,Dean Pool - Kingstone,2023-02-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
753039,Dean Pool - Kingstone,2023-02-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
753039,Dean Pool - Kingstone,2023-02-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-02-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-02-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-02-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.82
753039,Dean Pool - Kingstone,2023-02-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.97
753039,Dean Pool - Kingstone,2023-02-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.7
753039,Dean Pool - Kingstone,2023-02-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-02-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
753039,Dean Pool - Kingstone,2023-02-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
753039,Dean Pool - Kingstone,2023-02-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
753039,Dean Pool - Kingstone,2023-02-19T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-02-19T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
753039,Dean Pool - Kingstone,2023-02-19T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-19T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
753039,Dean Pool - Kingstone,2023-02-19T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.14
753039,Dean Pool - Kingstone,2023-02-19T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.67
753039,Dean Pool - Kingstone,2023-02-19T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-02-19T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-02-19T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-02-19T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-02-19T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-02-19T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-02-19T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-19T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.34
753039,Dean Pool - Kingstone,2023-02-19T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.32
753039,Dean Pool - Kingstone,2023-02-19T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.88
753039,Dean Pool - Kingstone,2023-02-19T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.1
753039,Dean Pool - Kingstone,2023-02-19T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.7
753039,Dean Pool - Kingstone,2023-02-19T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-02-19T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-02-19T09:50:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-02-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
753039,Dean Pool - Kingstone,2023-02-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
753039,Dean Pool - Kingstone,2023-02-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
753039,Dean Pool - Kingstone,2023-02-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
753039,Dean Pool - Kingstone,2023-02-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-02-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.74
753039,Dean Pool - Kingstone,2023-02-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.47
753039,Dean Pool - Kingstone,2023-02-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.55
753039,Dean Pool - Kingstone,2023-02-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
753039,Dean Pool - Kingstone,2023-02-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
753039,Dean Pool - Kingstone,2023-02-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
753039,Dean Pool - Kingstone,2023-02-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-02-19T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-02-19T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.16
753039,Dean Pool - Kingstone,2023-02-19T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-19T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.57
753039,Dean Pool - Kingstone,2023-02-19T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
753039,Dean Pool - Kingstone,2023-02-19T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
753039,Dean Pool - Kingstone,2023-02-19T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-02-19T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-02-19T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-02-19T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-02-19T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-02-19T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-19T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-19T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.88
753039,Dean Pool - Kingstone,2023-02-19T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
753039,Dean Pool - Kingstone,2023-02-19T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
753039,Dean Pool - Kingstone,2023-02-19T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-02-19T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.9
753039,Dean Pool - Kingstone,2023-02-19T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-02-19T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-02-19T09:40:00.000+00:00,transformer,,Temperature,C,17.7
753039,Dean Pool - Kingstone,2023-02-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
753039,Dean Pool - Kingstone,2023-02-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-02-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
753039,Dean Pool - Kingstone,2023-02-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
753039,Dean Pool - Kingstone,2023-02-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
753039,Dean Pool - Kingstone,2023-02-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
753039,Dean Pool - Kingstone,2023-02-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.45
753039,Dean Pool - Kingstone,2023-02-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.37
753039,Dean Pool - Kingstone,2023-02-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.93
753039,Dean Pool - Kingstone,2023-02-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
753039,Dean Pool - Kingstone,2023-02-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
753039,Dean Pool - Kingstone,2023-02-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-02-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-02-19T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
753039,Dean Pool - Kingstone,2023-02-19T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.21
753039,Dean Pool - Kingstone,2023-02-19T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-02-19T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.28
753039,Dean Pool - Kingstone,2023-02-19T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.96
753039,Dean Pool - Kingstone,2023-02-19T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.72
753039,Dean Pool - Kingstone,2023-02-19T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-02-19T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
753039,Dean Pool - Kingstone,2023-02-19T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-02-19T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-02-19T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-19T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-02-19T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-19T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.65
753039,Dean Pool - Kingstone,2023-02-19T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
753039,Dean Pool - Kingstone,2023-02-19T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.71
753039,Dean Pool - Kingstone,2023-02-19T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-02-19T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
753039,Dean Pool - Kingstone,2023-02-19T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-02-19T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-02-19T09:30:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-02-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
753039,Dean Pool - Kingstone,2023-02-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
753039,Dean Pool - Kingstone,2023-02-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
753039,Dean Pool - Kingstone,2023-02-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-02-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-02-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-02-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.93
753039,Dean Pool - Kingstone,2023-02-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.8
753039,Dean Pool - Kingstone,2023-02-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.42
753039,Dean Pool - Kingstone,2023-02-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
753039,Dean Pool - Kingstone,2023-02-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
753039,Dean Pool - Kingstone,2023-02-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
753039,Dean Pool - Kingstone,2023-02-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-02-19T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-02-19T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
753039,Dean Pool - Kingstone,2023-02-19T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-19T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.09
753039,Dean Pool - Kingstone,2023-02-19T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
753039,Dean Pool - Kingstone,2023-02-19T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.27
753039,Dean Pool - Kingstone,2023-02-19T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-02-19T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.1
753039,Dean Pool - Kingstone,2023-02-19T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-02-19T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-02-19T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-02-19T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-19T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-19T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.63
753039,Dean Pool - Kingstone,2023-02-19T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.96
753039,Dean Pool - Kingstone,2023-02-19T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.22
753039,Dean Pool - Kingstone,2023-02-19T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.1
753039,Dean Pool - Kingstone,2023-02-19T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.6
753039,Dean Pool - Kingstone,2023-02-19T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-02-19T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-02-19T09:20:00.000+00:00,transformer,,Temperature,C,17.5
753039,Dean Pool - Kingstone,2023-02-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
753039,Dean Pool - Kingstone,2023-02-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
753039,Dean Pool - Kingstone,2023-02-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
753039,Dean Pool - Kingstone,2023-02-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-02-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-02-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
753039,Dean Pool - Kingstone,2023-02-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.73
753039,Dean Pool - Kingstone,2023-02-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.62
753039,Dean Pool - Kingstone,2023-02-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.49
753039,Dean Pool - Kingstone,2023-02-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
753039,Dean Pool - Kingstone,2023-02-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
753039,Dean Pool - Kingstone,2023-02-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
753039,Dean Pool - Kingstone,2023-02-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-02-19T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-02-19T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-02-19T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-19T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.96
753039,Dean Pool - Kingstone,2023-02-19T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
753039,Dean Pool - Kingstone,2023-02-19T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.27
753039,Dean Pool - Kingstone,2023-02-19T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-02-19T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-02-19T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-02-19T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-02-19T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-02-19T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-19T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-19T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.74
753039,Dean Pool - Kingstone,2023-02-19T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.26
753039,Dean Pool - Kingstone,2023-02-19T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
753039,Dean Pool - Kingstone,2023-02-19T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-02-19T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.0
753039,Dean Pool - Kingstone,2023-02-19T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-02-19T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-02-19T09:10:00.000+00:00,transformer,,Temperature,C,17.4
753039,Dean Pool - Kingstone,2023-02-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
753039,Dean Pool - Kingstone,2023-02-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
753039,Dean Pool - Kingstone,2023-02-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
753039,Dean Pool - Kingstone,2023-02-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-02-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-02-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
753039,Dean Pool - Kingstone,2023-02-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.7
753039,Dean Pool - Kingstone,2023-02-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.08
753039,Dean Pool - Kingstone,2023-02-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.62
753039,Dean Pool - Kingstone,2023-02-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
753039,Dean Pool - Kingstone,2023-02-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
753039,Dean Pool - Kingstone,2023-02-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
753039,Dean Pool - Kingstone,2023-02-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-02-19T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-02-19T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-02-19T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-19T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.42
753039,Dean Pool - Kingstone,2023-02-19T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
753039,Dean Pool - Kingstone,2023-02-19T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.81
753039,Dean Pool - Kingstone,2023-02-19T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-02-19T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-02-19T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-02-19T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-02-19T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-02-19T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-19T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-19T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.54
753039,Dean Pool - Kingstone,2023-02-19T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
753039,Dean Pool - Kingstone,2023-02-19T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
753039,Dean Pool - Kingstone,2023-02-19T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-02-19T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.6
753039,Dean Pool - Kingstone,2023-02-19T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-02-19T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-02-19T09:00:00.000+00:00,transformer,,Temperature,C,17.4
753039,Dean Pool - Kingstone,2023-02-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
753039,Dean Pool - Kingstone,2023-02-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
753039,Dean Pool - Kingstone,2023-02-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
753039,Dean Pool - Kingstone,2023-02-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-02-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-02-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
753039,Dean Pool - Kingstone,2023-02-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.96
753039,Dean Pool - Kingstone,2023-02-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.55
753039,Dean Pool - Kingstone,2023-02-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.02
753039,Dean Pool - Kingstone,2023-02-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
753039,Dean Pool - Kingstone,2023-02-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
753039,Dean Pool - Kingstone,2023-02-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-02-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-02-19T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-02-19T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-02-19T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-19T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.94
753039,Dean Pool - Kingstone,2023-02-19T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.14
753039,Dean Pool - Kingstone,2023-02-19T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
753039,Dean Pool - Kingstone,2023-02-19T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-02-19T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-02-19T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-02-19T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-02-19T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-02-19T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-19T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-19T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.85
753039,Dean Pool - Kingstone,2023-02-19T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.98
753039,Dean Pool - Kingstone,2023-02-19T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.27
753039,Dean Pool - Kingstone,2023-02-19T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.6
753039,Dean Pool - Kingstone,2023-02-19T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.8
753039,Dean Pool - Kingstone,2023-02-19T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-02-19T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-02-19T08:50:00.000+00:00,transformer,,Temperature,C,17.4
753039,Dean Pool - Kingstone,2023-02-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
753039,Dean Pool - Kingstone,2023-02-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
753039,Dean Pool - Kingstone,2023-02-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
753039,Dean Pool - Kingstone,2023-02-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
753039,Dean Pool - Kingstone,2023-02-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.79
753039,Dean Pool - Kingstone,2023-02-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.12
753039,Dean Pool - Kingstone,2023-02-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.19
753039,Dean Pool - Kingstone,2023-02-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
753039,Dean Pool - Kingstone,2023-02-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
753039,Dean Pool - Kingstone,2023-02-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
753039,Dean Pool - Kingstone,2023-02-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-02-19T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-02-19T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
753039,Dean Pool - Kingstone,2023-02-19T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-19T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.88
753039,Dean Pool - Kingstone,2023-02-19T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
753039,Dean Pool - Kingstone,2023-02-19T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.84
753039,Dean Pool - Kingstone,2023-02-19T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
