Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-19T04:10:00.000+00:00,transformer,,Temperature,C,18.5
753039,Dean Pool - Kingstone,2023-02-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
753039,Dean Pool - Kingstone,2023-02-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
753039,Dean Pool - Kingstone,2023-02-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-02-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
753039,Dean Pool - Kingstone,2023-02-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-02-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
753039,Dean Pool - Kingstone,2023-02-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.54
753039,Dean Pool - Kingstone,2023-02-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.68
753039,Dean Pool - Kingstone,2023-02-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.83
753039,Dean Pool - Kingstone,2023-02-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
753039,Dean Pool - Kingstone,2023-02-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-02-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
753039,Dean Pool - Kingstone,2023-02-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-02-19T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-02-19T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-02-19T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-19T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
753039,Dean Pool - Kingstone,2023-02-19T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.22
753039,Dean Pool - Kingstone,2023-02-19T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
753039,Dean Pool - Kingstone,2023-02-19T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
753039,Dean Pool - Kingstone,2023-02-19T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-02-19T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-02-19T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-02-19T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-02-19T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-02-19T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-19T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
753039,Dean Pool - Kingstone,2023-02-19T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.6
753039,Dean Pool - Kingstone,2023-02-19T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.11
753039,Dean Pool - Kingstone,2023-02-19T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,69.3
753039,Dean Pool - Kingstone,2023-02-19T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-02-19T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.9
753039,Dean Pool - Kingstone,2023-02-19T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-02-19T04:00:00.000+00:00,transformer,,Temperature,C,18.5
753039,Dean Pool - Kingstone,2023-02-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
753039,Dean Pool - Kingstone,2023-02-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
753039,Dean Pool - Kingstone,2023-02-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-02-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
753039,Dean Pool - Kingstone,2023-02-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
753039,Dean Pool - Kingstone,2023-02-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.26
753039,Dean Pool - Kingstone,2023-02-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.83
753039,Dean Pool - Kingstone,2023-02-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.81
753039,Dean Pool - Kingstone,2023-02-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
753039,Dean Pool - Kingstone,2023-02-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-02-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
753039,Dean Pool - Kingstone,2023-02-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-02-19T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-02-19T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-02-19T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-19T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.46
753039,Dean Pool - Kingstone,2023-02-19T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.29
753039,Dean Pool - Kingstone,2023-02-19T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
753039,Dean Pool - Kingstone,2023-02-19T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
753039,Dean Pool - Kingstone,2023-02-19T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
753039,Dean Pool - Kingstone,2023-02-19T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-02-19T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-02-19T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-19T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-02-19T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-02-19T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
753039,Dean Pool - Kingstone,2023-02-19T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.38
753039,Dean Pool - Kingstone,2023-02-19T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
753039,Dean Pool - Kingstone,2023-02-19T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,69.1
753039,Dean Pool - Kingstone,2023-02-19T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-02-19T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.8
753039,Dean Pool - Kingstone,2023-02-19T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-02-19T03:50:00.000+00:00,transformer,,Temperature,C,18.5
753039,Dean Pool - Kingstone,2023-02-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
753039,Dean Pool - Kingstone,2023-02-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
753039,Dean Pool - Kingstone,2023-02-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-02-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
753039,Dean Pool - Kingstone,2023-02-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-02-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-02-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
753039,Dean Pool - Kingstone,2023-02-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.98
753039,Dean Pool - Kingstone,2023-02-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.66
753039,Dean Pool - Kingstone,2023-02-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.21
753039,Dean Pool - Kingstone,2023-02-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
753039,Dean Pool - Kingstone,2023-02-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-02-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
753039,Dean Pool - Kingstone,2023-02-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-02-19T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-02-19T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-02-19T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-02-19T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.34
753039,Dean Pool - Kingstone,2023-02-19T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
753039,Dean Pool - Kingstone,2023-02-19T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
753039,Dean Pool - Kingstone,2023-02-19T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-02-19T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
753039,Dean Pool - Kingstone,2023-02-19T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-02-19T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-02-19T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-19T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-02-19T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-02-19T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
753039,Dean Pool - Kingstone,2023-02-19T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.54
753039,Dean Pool - Kingstone,2023-02-19T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.15
753039,Dean Pool - Kingstone,2023-02-19T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,70.1
753039,Dean Pool - Kingstone,2023-02-19T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-02-19T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.5
753039,Dean Pool - Kingstone,2023-02-19T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-02-19T03:40:00.000+00:00,transformer,,Temperature,C,18.5
753039,Dean Pool - Kingstone,2023-02-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
753039,Dean Pool - Kingstone,2023-02-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
753039,Dean Pool - Kingstone,2023-02-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-02-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
753039,Dean Pool - Kingstone,2023-02-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-02-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
753039,Dean Pool - Kingstone,2023-02-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.24
753039,Dean Pool - Kingstone,2023-02-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.95
753039,Dean Pool - Kingstone,2023-02-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.78
753039,Dean Pool - Kingstone,2023-02-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
753039,Dean Pool - Kingstone,2023-02-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-02-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
753039,Dean Pool - Kingstone,2023-02-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-02-19T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-02-19T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-02-19T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-19T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.47
753039,Dean Pool - Kingstone,2023-02-19T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.53
753039,Dean Pool - Kingstone,2023-02-19T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
753039,Dean Pool - Kingstone,2023-02-19T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-02-19T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
753039,Dean Pool - Kingstone,2023-02-19T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
753039,Dean Pool - Kingstone,2023-02-19T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-02-19T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-19T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-02-19T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-19T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.45
753039,Dean Pool - Kingstone,2023-02-19T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.48
753039,Dean Pool - Kingstone,2023-02-19T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.31
753039,Dean Pool - Kingstone,2023-02-19T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,69.0
753039,Dean Pool - Kingstone,2023-02-19T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-02-19T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.5
753039,Dean Pool - Kingstone,2023-02-19T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-02-19T03:30:00.000+00:00,transformer,,Temperature,C,18.5
753039,Dean Pool - Kingstone,2023-02-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
753039,Dean Pool - Kingstone,2023-02-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
753039,Dean Pool - Kingstone,2023-02-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-02-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
753039,Dean Pool - Kingstone,2023-02-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
753039,Dean Pool - Kingstone,2023-02-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.92
753039,Dean Pool - Kingstone,2023-02-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.01
753039,Dean Pool - Kingstone,2023-02-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.82
753039,Dean Pool - Kingstone,2023-02-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
753039,Dean Pool - Kingstone,2023-02-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-02-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
753039,Dean Pool - Kingstone,2023-02-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-02-19T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-02-19T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-19T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-02-19T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.37
753039,Dean Pool - Kingstone,2023-02-19T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.29
753039,Dean Pool - Kingstone,2023-02-19T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
753039,Dean Pool - Kingstone,2023-02-19T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
753039,Dean Pool - Kingstone,2023-02-19T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
753039,Dean Pool - Kingstone,2023-02-19T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-02-19T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-02-19T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-19T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-19T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-02-19T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
753039,Dean Pool - Kingstone,2023-02-19T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.16
753039,Dean Pool - Kingstone,2023-02-19T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.1
753039,Dean Pool - Kingstone,2023-02-19T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,70.0
753039,Dean Pool - Kingstone,2023-02-19T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-02-19T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.4
753039,Dean Pool - Kingstone,2023-02-19T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-02-19T03:20:00.000+00:00,transformer,,Temperature,C,18.5
753039,Dean Pool - Kingstone,2023-02-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
753039,Dean Pool - Kingstone,2023-02-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
753039,Dean Pool - Kingstone,2023-02-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
753039,Dean Pool - Kingstone,2023-02-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
753039,Dean Pool - Kingstone,2023-02-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
753039,Dean Pool - Kingstone,2023-02-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.45
753039,Dean Pool - Kingstone,2023-02-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.45
753039,Dean Pool - Kingstone,2023-02-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.87
753039,Dean Pool - Kingstone,2023-02-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
753039,Dean Pool - Kingstone,2023-02-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-02-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
753039,Dean Pool - Kingstone,2023-02-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-02-19T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-19T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-19T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-19T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.35
753039,Dean Pool - Kingstone,2023-02-19T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
753039,Dean Pool - Kingstone,2023-02-19T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
753039,Dean Pool - Kingstone,2023-02-19T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
753039,Dean Pool - Kingstone,2023-02-19T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
753039,Dean Pool - Kingstone,2023-02-19T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-02-19T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-02-19T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-19T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-02-19T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-19T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
753039,Dean Pool - Kingstone,2023-02-19T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.0
753039,Dean Pool - Kingstone,2023-02-19T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.21
753039,Dean Pool - Kingstone,2023-02-19T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,69.2
753039,Dean Pool - Kingstone,2023-02-19T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-02-19T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.5
753039,Dean Pool - Kingstone,2023-02-19T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-02-19T03:10:00.000+00:00,transformer,,Temperature,C,18.5
753039,Dean Pool - Kingstone,2023-02-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
753039,Dean Pool - Kingstone,2023-02-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
753039,Dean Pool - Kingstone,2023-02-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
753039,Dean Pool - Kingstone,2023-02-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
753039,Dean Pool - Kingstone,2023-02-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
753039,Dean Pool - Kingstone,2023-02-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.1
753039,Dean Pool - Kingstone,2023-02-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.09
753039,Dean Pool - Kingstone,2023-02-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.92
753039,Dean Pool - Kingstone,2023-02-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
753039,Dean Pool - Kingstone,2023-02-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-02-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
753039,Dean Pool - Kingstone,2023-02-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-02-19T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-02-19T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-02-19T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-19T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.52
753039,Dean Pool - Kingstone,2023-02-19T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
753039,Dean Pool - Kingstone,2023-02-19T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
753039,Dean Pool - Kingstone,2023-02-19T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
753039,Dean Pool - Kingstone,2023-02-19T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
753039,Dean Pool - Kingstone,2023-02-19T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-02-19T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-02-19T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-19T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-02-19T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-19T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
753039,Dean Pool - Kingstone,2023-02-19T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.07
753039,Dean Pool - Kingstone,2023-02-19T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.18
753039,Dean Pool - Kingstone,2023-02-19T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,73.0
753039,Dean Pool - Kingstone,2023-02-19T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-02-19T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.0
753039,Dean Pool - Kingstone,2023-02-19T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-02-19T03:00:00.000+00:00,transformer,,Temperature,C,18.5
753039,Dean Pool - Kingstone,2023-02-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
753039,Dean Pool - Kingstone,2023-02-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
753039,Dean Pool - Kingstone,2023-02-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
753039,Dean Pool - Kingstone,2023-02-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-02-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753039,Dean Pool - Kingstone,2023-02-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.64
753039,Dean Pool - Kingstone,2023-02-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.46
753039,Dean Pool - Kingstone,2023-02-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.92
753039,Dean Pool - Kingstone,2023-02-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
753039,Dean Pool - Kingstone,2023-02-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-02-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
753039,Dean Pool - Kingstone,2023-02-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-02-19T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-02-19T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-02-19T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-19T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.52
753039,Dean Pool - Kingstone,2023-02-19T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.06
753039,Dean Pool - Kingstone,2023-02-19T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
753039,Dean Pool - Kingstone,2023-02-19T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
753039,Dean Pool - Kingstone,2023-02-19T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-02-19T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-02-19T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-02-19T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-19T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-02-19T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-19T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
753039,Dean Pool - Kingstone,2023-02-19T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.91
753039,Dean Pool - Kingstone,2023-02-19T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
753039,Dean Pool - Kingstone,2023-02-19T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,80.2
753039,Dean Pool - Kingstone,2023-02-19T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-02-19T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.0
753039,Dean Pool - Kingstone,2023-02-19T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-02-19T02:50:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-02-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
753039,Dean Pool - Kingstone,2023-02-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
753039,Dean Pool - Kingstone,2023-02-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
753039,Dean Pool - Kingstone,2023-02-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-02-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
753039,Dean Pool - Kingstone,2023-02-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.18
753039,Dean Pool - Kingstone,2023-02-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.97
753039,Dean Pool - Kingstone,2023-02-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.24
753039,Dean Pool - Kingstone,2023-02-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
753039,Dean Pool - Kingstone,2023-02-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-02-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
753039,Dean Pool - Kingstone,2023-02-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-02-19T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-02-19T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-02-19T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-19T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
753039,Dean Pool - Kingstone,2023-02-19T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.52
753039,Dean Pool - Kingstone,2023-02-19T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.21
753039,Dean Pool - Kingstone,2023-02-19T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
753039,Dean Pool - Kingstone,2023-02-19T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-02-19T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-02-19T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-02-19T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-19T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-19T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-02-19T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
753039,Dean Pool - Kingstone,2023-02-19T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.4
753039,Dean Pool - Kingstone,2023-02-19T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.06
753039,Dean Pool - Kingstone,2023-02-19T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,75.4
753039,Dean Pool - Kingstone,2023-02-19T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-02-19T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.2
753039,Dean Pool - Kingstone,2023-02-19T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-02-19T02:40:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-02-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
753039,Dean Pool - Kingstone,2023-02-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
753039,Dean Pool - Kingstone,2023-02-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-02-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
753039,Dean Pool - Kingstone,2023-02-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-02-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
753039,Dean Pool - Kingstone,2023-02-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.81
753039,Dean Pool - Kingstone,2023-02-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.92
753039,Dean Pool - Kingstone,2023-02-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.27
753039,Dean Pool - Kingstone,2023-02-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
753039,Dean Pool - Kingstone,2023-02-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-02-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
753039,Dean Pool - Kingstone,2023-02-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-02-19T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-19T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-02-19T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-19T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.66
753039,Dean Pool - Kingstone,2023-02-19T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.24
753039,Dean Pool - Kingstone,2023-02-19T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
753039,Dean Pool - Kingstone,2023-02-19T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-02-19T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-02-19T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-02-19T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-02-19T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-19T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-02-19T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-19T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
753039,Dean Pool - Kingstone,2023-02-19T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.21
753039,Dean Pool - Kingstone,2023-02-19T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.44
753039,Dean Pool - Kingstone,2023-02-19T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,67.3
753039,Dean Pool - Kingstone,2023-02-19T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-02-19T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.2
753039,Dean Pool - Kingstone,2023-02-19T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-02-19T02:30:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-02-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
753039,Dean Pool - Kingstone,2023-02-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
753039,Dean Pool - Kingstone,2023-02-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-02-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
753039,Dean Pool - Kingstone,2023-02-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
753039,Dean Pool - Kingstone,2023-02-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.61
753039,Dean Pool - Kingstone,2023-02-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.44
753039,Dean Pool - Kingstone,2023-02-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.25
753039,Dean Pool - Kingstone,2023-02-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
753039,Dean Pool - Kingstone,2023-02-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-02-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
753039,Dean Pool - Kingstone,2023-02-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-02-19T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-19T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-02-19T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-19T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
753039,Dean Pool - Kingstone,2023-02-19T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.47
753039,Dean Pool - Kingstone,2023-02-19T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
753039,Dean Pool - Kingstone,2023-02-19T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-02-19T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
753039,Dean Pool - Kingstone,2023-02-19T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-02-19T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-02-19T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-02-19T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-02-19T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-19T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.45
753039,Dean Pool - Kingstone,2023-02-19T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.36
753039,Dean Pool - Kingstone,2023-02-19T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
753039,Dean Pool - Kingstone,2023-02-19T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,75.5
753039,Dean Pool - Kingstone,2023-02-19T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-02-19T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.6
753039,Dean Pool - Kingstone,2023-02-19T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-02-19T02:20:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-02-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
753039,Dean Pool - Kingstone,2023-02-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
753039,Dean Pool - Kingstone,2023-02-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
753039,Dean Pool - Kingstone,2023-02-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
753039,Dean Pool - Kingstone,2023-02-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.24
753039,Dean Pool - Kingstone,2023-02-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.83
753039,Dean Pool - Kingstone,2023-02-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.89
753039,Dean Pool - Kingstone,2023-02-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
753039,Dean Pool - Kingstone,2023-02-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-02-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
753039,Dean Pool - Kingstone,2023-02-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-02-19T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-02-19T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-02-19T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-19T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.92
753039,Dean Pool - Kingstone,2023-02-19T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.7
753039,Dean Pool - Kingstone,2023-02-19T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
753039,Dean Pool - Kingstone,2023-02-19T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-02-19T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-02-19T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-02-19T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-02-19T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-19T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-02-19T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-02-19T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
753039,Dean Pool - Kingstone,2023-02-19T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.5
753039,Dean Pool - Kingstone,2023-02-19T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.44
753039,Dean Pool - Kingstone,2023-02-19T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,79.4
753039,Dean Pool - Kingstone,2023-02-19T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-02-19T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.2
753039,Dean Pool - Kingstone,2023-02-19T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-02-19T02:10:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-02-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
753039,Dean Pool - Kingstone,2023-02-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
753039,Dean Pool - Kingstone,2023-02-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
753039,Dean Pool - Kingstone,2023-02-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
753039,Dean Pool - Kingstone,2023-02-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.17
753039,Dean Pool - Kingstone,2023-02-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.19
753039,Dean Pool - Kingstone,2023-02-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.05
753039,Dean Pool - Kingstone,2023-02-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
753039,Dean Pool - Kingstone,2023-02-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-02-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
753039,Dean Pool - Kingstone,2023-02-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-02-19T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-19T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-02-19T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-02-19T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.7
753039,Dean Pool - Kingstone,2023-02-19T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.83
753039,Dean Pool - Kingstone,2023-02-19T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
753039,Dean Pool - Kingstone,2023-02-19T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-02-19T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-02-19T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-02-19T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-02-19T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-19T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-02-19T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-02-19T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
753039,Dean Pool - Kingstone,2023-02-19T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.25
753039,Dean Pool - Kingstone,2023-02-19T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
753039,Dean Pool - Kingstone,2023-02-19T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,78.6
753039,Dean Pool - Kingstone,2023-02-19T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-02-19T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.6
753039,Dean Pool - Kingstone,2023-02-19T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-02-19T02:00:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-02-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
753039,Dean Pool - Kingstone,2023-02-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
753039,Dean Pool - Kingstone,2023-02-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-02-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
753039,Dean Pool - Kingstone,2023-02-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-02-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
753039,Dean Pool - Kingstone,2023-02-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.21
753039,Dean Pool - Kingstone,2023-02-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.08
753039,Dean Pool - Kingstone,2023-02-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.23
753039,Dean Pool - Kingstone,2023-02-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
753039,Dean Pool - Kingstone,2023-02-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-02-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
753039,Dean Pool - Kingstone,2023-02-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-02-19T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-19T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
753039,Dean Pool - Kingstone,2023-02-19T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-02-19T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.31
753039,Dean Pool - Kingstone,2023-02-19T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.7
753039,Dean Pool - Kingstone,2023-02-19T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
753039,Dean Pool - Kingstone,2023-02-19T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-02-19T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
753039,Dean Pool - Kingstone,2023-02-19T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
