Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-02-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-02-20T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-20T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-02-20T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-20T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
753039,Dean Pool - Kingstone,2023-02-20T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
753039,Dean Pool - Kingstone,2023-02-20T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.33
753039,Dean Pool - Kingstone,2023-02-20T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-02-20T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-02-20T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-02-20T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-02-20T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-02-20T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-20T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-02-20T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
753039,Dean Pool - Kingstone,2023-02-20T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
753039,Dean Pool - Kingstone,2023-02-20T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.46
753039,Dean Pool - Kingstone,2023-02-20T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-02-20T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-02-20T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-02-20T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-02-20T23:30:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-02-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
753039,Dean Pool - Kingstone,2023-02-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
753039,Dean Pool - Kingstone,2023-02-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-02-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
753039,Dean Pool - Kingstone,2023-02-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
753039,Dean Pool - Kingstone,2023-02-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
753039,Dean Pool - Kingstone,2023-02-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.47
753039,Dean Pool - Kingstone,2023-02-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.22
753039,Dean Pool - Kingstone,2023-02-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.79
753039,Dean Pool - Kingstone,2023-02-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-02-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-02-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-02-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-02-20T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-20T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-02-20T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-20T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.47
753039,Dean Pool - Kingstone,2023-02-20T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
753039,Dean Pool - Kingstone,2023-02-20T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.77
753039,Dean Pool - Kingstone,2023-02-20T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-02-20T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-02-20T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-02-20T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-02-20T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-02-20T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-20T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-02-20T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
753039,Dean Pool - Kingstone,2023-02-20T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.27
753039,Dean Pool - Kingstone,2023-02-20T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.16
753039,Dean Pool - Kingstone,2023-02-20T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-02-20T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-02-20T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-02-20T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-02-20T23:20:00.000+00:00,transformer,,Temperature,C,17.7
753039,Dean Pool - Kingstone,2023-02-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
753039,Dean Pool - Kingstone,2023-02-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
753039,Dean Pool - Kingstone,2023-02-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-02-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
753039,Dean Pool - Kingstone,2023-02-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
753039,Dean Pool - Kingstone,2023-02-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-02-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753039,Dean Pool - Kingstone,2023-02-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.16
753039,Dean Pool - Kingstone,2023-02-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.06
753039,Dean Pool - Kingstone,2023-02-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.92
753039,Dean Pool - Kingstone,2023-02-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-02-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-02-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-02-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-02-20T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-02-20T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-02-20T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-02-20T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
753039,Dean Pool - Kingstone,2023-02-20T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
753039,Dean Pool - Kingstone,2023-02-20T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.21
753039,Dean Pool - Kingstone,2023-02-20T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-02-20T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-02-20T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-02-20T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-02-20T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-20T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-02-20T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-02-20T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.23
753039,Dean Pool - Kingstone,2023-02-20T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.23
753039,Dean Pool - Kingstone,2023-02-20T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
753039,Dean Pool - Kingstone,2023-02-20T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-02-20T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-02-20T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-02-20T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-02-20T23:10:00.000+00:00,transformer,,Temperature,C,17.8
753039,Dean Pool - Kingstone,2023-02-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
753039,Dean Pool - Kingstone,2023-02-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
753039,Dean Pool - Kingstone,2023-02-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-02-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
753039,Dean Pool - Kingstone,2023-02-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
753039,Dean Pool - Kingstone,2023-02-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-02-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
753039,Dean Pool - Kingstone,2023-02-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.08
753039,Dean Pool - Kingstone,2023-02-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.35
753039,Dean Pool - Kingstone,2023-02-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.93
753039,Dean Pool - Kingstone,2023-02-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-02-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-02-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-02-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-02-20T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-20T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-02-20T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-20T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
753039,Dean Pool - Kingstone,2023-02-20T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
753039,Dean Pool - Kingstone,2023-02-20T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
753039,Dean Pool - Kingstone,2023-02-20T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-02-20T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-02-20T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-02-20T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-02-20T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-20T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-20T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-20T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
753039,Dean Pool - Kingstone,2023-02-20T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.78
753039,Dean Pool - Kingstone,2023-02-20T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.01
753039,Dean Pool - Kingstone,2023-02-20T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-02-20T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-02-20T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-02-20T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-02-20T23:00:00.000+00:00,transformer,,Temperature,C,17.9
753039,Dean Pool - Kingstone,2023-02-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
753039,Dean Pool - Kingstone,2023-02-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
753039,Dean Pool - Kingstone,2023-02-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
753039,Dean Pool - Kingstone,2023-02-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
753039,Dean Pool - Kingstone,2023-02-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
753039,Dean Pool - Kingstone,2023-02-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.56
753039,Dean Pool - Kingstone,2023-02-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.9
753039,Dean Pool - Kingstone,2023-02-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.17
753039,Dean Pool - Kingstone,2023-02-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-02-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-02-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
753039,Dean Pool - Kingstone,2023-02-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-02-20T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-02-20T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-02-20T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-20T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
753039,Dean Pool - Kingstone,2023-02-20T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
753039,Dean Pool - Kingstone,2023-02-20T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.36
753039,Dean Pool - Kingstone,2023-02-20T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-02-20T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-02-20T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-02-20T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-02-20T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-20T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-20T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-02-20T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.54
753039,Dean Pool - Kingstone,2023-02-20T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.4
753039,Dean Pool - Kingstone,2023-02-20T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.6
753039,Dean Pool - Kingstone,2023-02-20T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-02-20T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-02-20T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-02-20T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-02-20T22:50:00.000+00:00,transformer,,Temperature,C,18.0
753039,Dean Pool - Kingstone,2023-02-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
753039,Dean Pool - Kingstone,2023-02-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
753039,Dean Pool - Kingstone,2023-02-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
753039,Dean Pool - Kingstone,2023-02-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
753039,Dean Pool - Kingstone,2023-02-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753039,Dean Pool - Kingstone,2023-02-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.29
753039,Dean Pool - Kingstone,2023-02-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.66
753039,Dean Pool - Kingstone,2023-02-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.97
753039,Dean Pool - Kingstone,2023-02-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-02-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-02-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-02-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-02-20T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-02-20T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-02-20T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-20T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
753039,Dean Pool - Kingstone,2023-02-20T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
753039,Dean Pool - Kingstone,2023-02-20T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.23
753039,Dean Pool - Kingstone,2023-02-20T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-02-20T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-02-20T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-02-20T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-02-20T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-02-20T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-20T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-02-20T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.45
753039,Dean Pool - Kingstone,2023-02-20T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.19
753039,Dean Pool - Kingstone,2023-02-20T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
753039,Dean Pool - Kingstone,2023-02-20T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-02-20T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-02-20T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-02-20T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-02-20T22:40:00.000+00:00,transformer,,Temperature,C,18.1
753039,Dean Pool - Kingstone,2023-02-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
753039,Dean Pool - Kingstone,2023-02-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
753039,Dean Pool - Kingstone,2023-02-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
753039,Dean Pool - Kingstone,2023-02-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
753039,Dean Pool - Kingstone,2023-02-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
753039,Dean Pool - Kingstone,2023-02-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.38
753039,Dean Pool - Kingstone,2023-02-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.56
753039,Dean Pool - Kingstone,2023-02-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.76
753039,Dean Pool - Kingstone,2023-02-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-02-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-02-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-02-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-02-20T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-20T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-02-20T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-20T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
753039,Dean Pool - Kingstone,2023-02-20T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.27
753039,Dean Pool - Kingstone,2023-02-20T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
753039,Dean Pool - Kingstone,2023-02-20T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-02-20T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-02-20T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-02-20T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-02-20T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-02-20T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-20T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-02-20T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.56
753039,Dean Pool - Kingstone,2023-02-20T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.85
753039,Dean Pool - Kingstone,2023-02-20T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
753039,Dean Pool - Kingstone,2023-02-20T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-02-20T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-02-20T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-02-20T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-02-20T22:30:00.000+00:00,transformer,,Temperature,C,18.2
753039,Dean Pool - Kingstone,2023-02-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
753039,Dean Pool - Kingstone,2023-02-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
753039,Dean Pool - Kingstone,2023-02-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-02-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
753039,Dean Pool - Kingstone,2023-02-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
753039,Dean Pool - Kingstone,2023-02-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
753039,Dean Pool - Kingstone,2023-02-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.6
753039,Dean Pool - Kingstone,2023-02-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.12
753039,Dean Pool - Kingstone,2023-02-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.8
753039,Dean Pool - Kingstone,2023-02-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-02-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-02-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-02-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-02-20T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-02-20T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-02-20T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-02-20T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
753039,Dean Pool - Kingstone,2023-02-20T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.97
753039,Dean Pool - Kingstone,2023-02-20T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.47
753039,Dean Pool - Kingstone,2023-02-20T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-02-20T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-02-20T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-02-20T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-02-20T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-02-20T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-02-20T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-02-20T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.68
753039,Dean Pool - Kingstone,2023-02-20T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
753039,Dean Pool - Kingstone,2023-02-20T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.73
753039,Dean Pool - Kingstone,2023-02-20T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-02-20T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-02-20T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-02-20T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-02-20T22:20:00.000+00:00,transformer,,Temperature,C,18.3
753039,Dean Pool - Kingstone,2023-02-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
753039,Dean Pool - Kingstone,2023-02-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
753039,Dean Pool - Kingstone,2023-02-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
753039,Dean Pool - Kingstone,2023-02-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
753039,Dean Pool - Kingstone,2023-02-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-02-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
753039,Dean Pool - Kingstone,2023-02-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.97
753039,Dean Pool - Kingstone,2023-02-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.36
753039,Dean Pool - Kingstone,2023-02-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.2
753039,Dean Pool - Kingstone,2023-02-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-02-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-02-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
753039,Dean Pool - Kingstone,2023-02-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
753039,Dean Pool - Kingstone,2023-02-20T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-02-20T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-02-20T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-02-20T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
753039,Dean Pool - Kingstone,2023-02-20T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
753039,Dean Pool - Kingstone,2023-02-20T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.22
753039,Dean Pool - Kingstone,2023-02-20T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-02-20T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-02-20T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-02-20T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-02-20T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-20T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-02-20T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-02-20T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.7
753039,Dean Pool - Kingstone,2023-02-20T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.36
753039,Dean Pool - Kingstone,2023-02-20T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.51
753039,Dean Pool - Kingstone,2023-02-20T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-02-20T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-02-20T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-02-20T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-02-20T22:10:00.000+00:00,transformer,,Temperature,C,18.4
753039,Dean Pool - Kingstone,2023-02-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
753039,Dean Pool - Kingstone,2023-02-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
753039,Dean Pool - Kingstone,2023-02-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
753039,Dean Pool - Kingstone,2023-02-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
753039,Dean Pool - Kingstone,2023-02-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-02-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
753039,Dean Pool - Kingstone,2023-02-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.15
753039,Dean Pool - Kingstone,2023-02-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.59
753039,Dean Pool - Kingstone,2023-02-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.73
753039,Dean Pool - Kingstone,2023-02-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-02-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-02-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-02-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-02-20T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-02-20T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-02-20T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-20T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
753039,Dean Pool - Kingstone,2023-02-20T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
753039,Dean Pool - Kingstone,2023-02-20T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.4
753039,Dean Pool - Kingstone,2023-02-20T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-02-20T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-02-20T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-02-20T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-02-20T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-20T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-02-20T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-02-20T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.27
753039,Dean Pool - Kingstone,2023-02-20T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.43
753039,Dean Pool - Kingstone,2023-02-20T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.92
753039,Dean Pool - Kingstone,2023-02-20T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-02-20T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-02-20T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-02-20T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-02-20T22:00:00.000+00:00,transformer,,Temperature,C,18.5
753039,Dean Pool - Kingstone,2023-02-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
753039,Dean Pool - Kingstone,2023-02-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
753039,Dean Pool - Kingstone,2023-02-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-02-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
753039,Dean Pool - Kingstone,2023-02-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
753039,Dean Pool - Kingstone,2023-02-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-02-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
753039,Dean Pool - Kingstone,2023-02-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.95
753039,Dean Pool - Kingstone,2023-02-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.6
753039,Dean Pool - Kingstone,2023-02-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.32
753039,Dean Pool - Kingstone,2023-02-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-02-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
753039,Dean Pool - Kingstone,2023-02-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-02-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-02-20T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-20T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-20T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-02-20T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
753039,Dean Pool - Kingstone,2023-02-20T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.11
753039,Dean Pool - Kingstone,2023-02-20T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.47
753039,Dean Pool - Kingstone,2023-02-20T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-02-20T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-02-20T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-02-20T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-02-20T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-20T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-02-20T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-20T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.4
753039,Dean Pool - Kingstone,2023-02-20T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.52
753039,Dean Pool - Kingstone,2023-02-20T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.66
753039,Dean Pool - Kingstone,2023-02-20T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-02-20T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-02-20T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-02-20T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-02-20T21:50:00.000+00:00,transformer,,Temperature,C,18.6
753039,Dean Pool - Kingstone,2023-02-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
753039,Dean Pool - Kingstone,2023-02-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
753039,Dean Pool - Kingstone,2023-02-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-02-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
753039,Dean Pool - Kingstone,2023-02-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
753039,Dean Pool - Kingstone,2023-02-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
753039,Dean Pool - Kingstone,2023-02-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.19
753039,Dean Pool - Kingstone,2023-02-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.64
753039,Dean Pool - Kingstone,2023-02-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.12
753039,Dean Pool - Kingstone,2023-02-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-02-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
753039,Dean Pool - Kingstone,2023-02-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
753039,Dean Pool - Kingstone,2023-02-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-02-20T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-20T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-02-20T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-02-20T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
753039,Dean Pool - Kingstone,2023-02-20T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
753039,Dean Pool - Kingstone,2023-02-20T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.34
753039,Dean Pool - Kingstone,2023-02-20T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-02-20T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-02-20T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-02-20T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-02-20T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-02-20T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-02-20T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-20T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.72
753039,Dean Pool - Kingstone,2023-02-20T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.58
753039,Dean Pool - Kingstone,2023-02-20T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.68
753039,Dean Pool - Kingstone,2023-02-20T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-02-20T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-02-20T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-02-20T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-02-20T21:40:00.000+00:00,transformer,,Temperature,C,18.7
753039,Dean Pool - Kingstone,2023-02-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
753039,Dean Pool - Kingstone,2023-02-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
753039,Dean Pool - Kingstone,2023-02-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-02-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
753039,Dean Pool - Kingstone,2023-02-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
753039,Dean Pool - Kingstone,2023-02-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
753039,Dean Pool - Kingstone,2023-02-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.4
753039,Dean Pool - Kingstone,2023-02-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.55
753039,Dean Pool - Kingstone,2023-02-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.02
753039,Dean Pool - Kingstone,2023-02-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-02-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
753039,Dean Pool - Kingstone,2023-02-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-02-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
753039,Dean Pool - Kingstone,2023-02-20T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-20T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-20T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-02-20T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
753039,Dean Pool - Kingstone,2023-02-20T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
753039,Dean Pool - Kingstone,2023-02-20T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.19
753039,Dean Pool - Kingstone,2023-02-20T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-02-20T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-02-20T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-02-20T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-02-20T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-20T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-02-20T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-02-20T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.87
753039,Dean Pool - Kingstone,2023-02-20T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.89
753039,Dean Pool - Kingstone,2023-02-20T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.91
753039,Dean Pool - Kingstone,2023-02-20T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-02-20T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-02-20T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-02-20T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-02-20T21:30:00.000+00:00,transformer,,Temperature,C,18.8
753039,Dean Pool - Kingstone,2023-02-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
753039,Dean Pool - Kingstone,2023-02-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
753039,Dean Pool - Kingstone,2023-02-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-02-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
753039,Dean Pool - Kingstone,2023-02-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
753039,Dean Pool - Kingstone,2023-02-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
753039,Dean Pool - Kingstone,2023-02-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.77
753039,Dean Pool - Kingstone,2023-02-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.84
753039,Dean Pool - Kingstone,2023-02-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.1
753039,Dean Pool - Kingstone,2023-02-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-02-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
753039,Dean Pool - Kingstone,2023-02-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-02-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-02-20T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-02-20T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-02-20T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-02-20T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.82
753039,Dean Pool - Kingstone,2023-02-20T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
753039,Dean Pool - Kingstone,2023-02-20T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.19
753039,Dean Pool - Kingstone,2023-02-20T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-02-20T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-02-20T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-02-20T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-02-20T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-02-20T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-02-20T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-02-20T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.99
753039,Dean Pool - Kingstone,2023-02-20T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.69
753039,Dean Pool - Kingstone,2023-02-20T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.84
753039,Dean Pool - Kingstone,2023-02-20T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-02-20T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-02-20T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-02-20T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-02-20T21:20:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-02-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
