Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
753039,Dean Pool - Kingstone,2023-02-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-02-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
753039,Dean Pool - Kingstone,2023-02-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-02-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-02-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.81
753039,Dean Pool - Kingstone,2023-02-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.56
753039,Dean Pool - Kingstone,2023-02-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.03
753039,Dean Pool - Kingstone,2023-02-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-02-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
753039,Dean Pool - Kingstone,2023-02-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
753039,Dean Pool - Kingstone,2023-02-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
753039,Dean Pool - Kingstone,2023-02-20T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-02-20T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-02-20T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-20T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
753039,Dean Pool - Kingstone,2023-02-20T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.94
753039,Dean Pool - Kingstone,2023-02-20T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.94
753039,Dean Pool - Kingstone,2023-02-20T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-02-20T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-02-20T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-02-20T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-02-20T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-20T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-02-20T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-02-20T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.13
753039,Dean Pool - Kingstone,2023-02-20T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.09
753039,Dean Pool - Kingstone,2023-02-20T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.32
753039,Dean Pool - Kingstone,2023-02-20T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-02-20T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-02-20T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-02-20T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-02-20T21:10:00.000+00:00,transformer,,Temperature,C,18.9
753039,Dean Pool - Kingstone,2023-02-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
753039,Dean Pool - Kingstone,2023-02-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
753039,Dean Pool - Kingstone,2023-02-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
753039,Dean Pool - Kingstone,2023-02-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
753039,Dean Pool - Kingstone,2023-02-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-02-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
753039,Dean Pool - Kingstone,2023-02-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.18
753039,Dean Pool - Kingstone,2023-02-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.02
753039,Dean Pool - Kingstone,2023-02-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.27
753039,Dean Pool - Kingstone,2023-02-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-02-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
753039,Dean Pool - Kingstone,2023-02-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
753039,Dean Pool - Kingstone,2023-02-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
753039,Dean Pool - Kingstone,2023-02-20T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-20T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
753039,Dean Pool - Kingstone,2023-02-20T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-20T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
753039,Dean Pool - Kingstone,2023-02-20T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.95
753039,Dean Pool - Kingstone,2023-02-20T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.23
753039,Dean Pool - Kingstone,2023-02-20T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
753039,Dean Pool - Kingstone,2023-02-20T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-02-20T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.7
753039,Dean Pool - Kingstone,2023-02-20T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-02-20T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-20T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-20T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-02-20T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.74
753039,Dean Pool - Kingstone,2023-02-20T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.61
753039,Dean Pool - Kingstone,2023-02-20T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.13
753039,Dean Pool - Kingstone,2023-02-20T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-02-20T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-02-20T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-02-20T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-02-20T21:00:00.000+00:00,transformer,,Temperature,C,19.0
753039,Dean Pool - Kingstone,2023-02-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
753039,Dean Pool - Kingstone,2023-02-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
753039,Dean Pool - Kingstone,2023-02-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
753039,Dean Pool - Kingstone,2023-02-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
753039,Dean Pool - Kingstone,2023-02-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
753039,Dean Pool - Kingstone,2023-02-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.29
753039,Dean Pool - Kingstone,2023-02-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.56
753039,Dean Pool - Kingstone,2023-02-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.36
753039,Dean Pool - Kingstone,2023-02-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
753039,Dean Pool - Kingstone,2023-02-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
753039,Dean Pool - Kingstone,2023-02-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
753039,Dean Pool - Kingstone,2023-02-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
753039,Dean Pool - Kingstone,2023-02-20T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-20T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-02-20T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-02-20T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
753039,Dean Pool - Kingstone,2023-02-20T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.69
753039,Dean Pool - Kingstone,2023-02-20T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.73
753039,Dean Pool - Kingstone,2023-02-20T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-02-20T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-02-20T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.6
753039,Dean Pool - Kingstone,2023-02-20T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-02-20T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-20T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-02-20T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-20T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.79
753039,Dean Pool - Kingstone,2023-02-20T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.98
753039,Dean Pool - Kingstone,2023-02-20T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.96
753039,Dean Pool - Kingstone,2023-02-20T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-02-20T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-02-20T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-02-20T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-02-20T20:50:00.000+00:00,transformer,,Temperature,C,19.1
753039,Dean Pool - Kingstone,2023-02-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
753039,Dean Pool - Kingstone,2023-02-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
753039,Dean Pool - Kingstone,2023-02-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
753039,Dean Pool - Kingstone,2023-02-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
753039,Dean Pool - Kingstone,2023-02-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-02-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
753039,Dean Pool - Kingstone,2023-02-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.65
753039,Dean Pool - Kingstone,2023-02-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.67
753039,Dean Pool - Kingstone,2023-02-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.69
753039,Dean Pool - Kingstone,2023-02-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-02-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
753039,Dean Pool - Kingstone,2023-02-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
753039,Dean Pool - Kingstone,2023-02-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
753039,Dean Pool - Kingstone,2023-02-20T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-20T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-20T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-02-20T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
753039,Dean Pool - Kingstone,2023-02-20T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.04
753039,Dean Pool - Kingstone,2023-02-20T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.37
753039,Dean Pool - Kingstone,2023-02-20T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-02-20T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-02-20T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.0
753039,Dean Pool - Kingstone,2023-02-20T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-02-20T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-02-20T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-02-20T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-02-20T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.31
753039,Dean Pool - Kingstone,2023-02-20T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.89
753039,Dean Pool - Kingstone,2023-02-20T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.85
753039,Dean Pool - Kingstone,2023-02-20T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-02-20T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-02-20T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-02-20T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-02-20T20:40:00.000+00:00,transformer,,Temperature,C,19.2
753039,Dean Pool - Kingstone,2023-02-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
753039,Dean Pool - Kingstone,2023-02-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
753039,Dean Pool - Kingstone,2023-02-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
753039,Dean Pool - Kingstone,2023-02-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
753039,Dean Pool - Kingstone,2023-02-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-02-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
753039,Dean Pool - Kingstone,2023-02-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.55
753039,Dean Pool - Kingstone,2023-02-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.93
753039,Dean Pool - Kingstone,2023-02-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.22
753039,Dean Pool - Kingstone,2023-02-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-02-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
753039,Dean Pool - Kingstone,2023-02-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
753039,Dean Pool - Kingstone,2023-02-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
753039,Dean Pool - Kingstone,2023-02-20T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-02-20T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-02-20T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-02-20T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
753039,Dean Pool - Kingstone,2023-02-20T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.12
753039,Dean Pool - Kingstone,2023-02-20T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.73
753039,Dean Pool - Kingstone,2023-02-20T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
753039,Dean Pool - Kingstone,2023-02-20T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-02-20T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.4
753039,Dean Pool - Kingstone,2023-02-20T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-02-20T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-20T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-20T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-20T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.64
753039,Dean Pool - Kingstone,2023-02-20T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.32
753039,Dean Pool - Kingstone,2023-02-20T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.7
753039,Dean Pool - Kingstone,2023-02-20T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-02-20T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-02-20T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-02-20T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-02-20T20:30:00.000+00:00,transformer,,Temperature,C,19.3
753039,Dean Pool - Kingstone,2023-02-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
753039,Dean Pool - Kingstone,2023-02-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
753039,Dean Pool - Kingstone,2023-02-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
753039,Dean Pool - Kingstone,2023-02-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
753039,Dean Pool - Kingstone,2023-02-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
753039,Dean Pool - Kingstone,2023-02-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.63
753039,Dean Pool - Kingstone,2023-02-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.44
753039,Dean Pool - Kingstone,2023-02-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.43
753039,Dean Pool - Kingstone,2023-02-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-02-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
753039,Dean Pool - Kingstone,2023-02-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
753039,Dean Pool - Kingstone,2023-02-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
753039,Dean Pool - Kingstone,2023-02-20T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-02-20T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-02-20T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-02-20T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.67
753039,Dean Pool - Kingstone,2023-02-20T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.06
753039,Dean Pool - Kingstone,2023-02-20T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
753039,Dean Pool - Kingstone,2023-02-20T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-02-20T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-02-20T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
753039,Dean Pool - Kingstone,2023-02-20T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-02-20T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-02-20T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-20T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-20T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.87
753039,Dean Pool - Kingstone,2023-02-20T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.28
753039,Dean Pool - Kingstone,2023-02-20T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.88
753039,Dean Pool - Kingstone,2023-02-20T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-02-20T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-02-20T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-02-20T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-02-20T20:20:00.000+00:00,transformer,,Temperature,C,19.3
753039,Dean Pool - Kingstone,2023-02-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
753039,Dean Pool - Kingstone,2023-02-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
753039,Dean Pool - Kingstone,2023-02-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
753039,Dean Pool - Kingstone,2023-02-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-02-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
753039,Dean Pool - Kingstone,2023-02-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.54
753039,Dean Pool - Kingstone,2023-02-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.34
753039,Dean Pool - Kingstone,2023-02-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.41
753039,Dean Pool - Kingstone,2023-02-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-02-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
753039,Dean Pool - Kingstone,2023-02-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
753039,Dean Pool - Kingstone,2023-02-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
753039,Dean Pool - Kingstone,2023-02-20T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-02-20T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-02-20T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
753039,Dean Pool - Kingstone,2023-02-20T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.63
753039,Dean Pool - Kingstone,2023-02-20T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.54
753039,Dean Pool - Kingstone,2023-02-20T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.55
753039,Dean Pool - Kingstone,2023-02-20T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-02-20T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-02-20T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.6
753039,Dean Pool - Kingstone,2023-02-20T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-02-20T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-20T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-20T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-02-20T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.4
753039,Dean Pool - Kingstone,2023-02-20T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.34
753039,Dean Pool - Kingstone,2023-02-20T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.13
753039,Dean Pool - Kingstone,2023-02-20T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-02-20T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-02-20T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-02-20T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
753039,Dean Pool - Kingstone,2023-02-20T20:10:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-02-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
753039,Dean Pool - Kingstone,2023-02-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
753039,Dean Pool - Kingstone,2023-02-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
753039,Dean Pool - Kingstone,2023-02-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-02-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-02-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
753039,Dean Pool - Kingstone,2023-02-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.03
753039,Dean Pool - Kingstone,2023-02-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.88
753039,Dean Pool - Kingstone,2023-02-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.68
753039,Dean Pool - Kingstone,2023-02-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
753039,Dean Pool - Kingstone,2023-02-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
753039,Dean Pool - Kingstone,2023-02-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
753039,Dean Pool - Kingstone,2023-02-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
753039,Dean Pool - Kingstone,2023-02-20T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-20T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
753039,Dean Pool - Kingstone,2023-02-20T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-02-20T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
753039,Dean Pool - Kingstone,2023-02-20T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.2
753039,Dean Pool - Kingstone,2023-02-20T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.13
753039,Dean Pool - Kingstone,2023-02-20T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
753039,Dean Pool - Kingstone,2023-02-20T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-02-20T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.9
753039,Dean Pool - Kingstone,2023-02-20T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-02-20T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-20T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-20T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-02-20T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.77
753039,Dean Pool - Kingstone,2023-02-20T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.75
753039,Dean Pool - Kingstone,2023-02-20T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.28
753039,Dean Pool - Kingstone,2023-02-20T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-02-20T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.4
753039,Dean Pool - Kingstone,2023-02-20T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-02-20T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-02-20T20:00:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-02-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
753039,Dean Pool - Kingstone,2023-02-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
753039,Dean Pool - Kingstone,2023-02-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
753039,Dean Pool - Kingstone,2023-02-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
753039,Dean Pool - Kingstone,2023-02-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-02-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
753039,Dean Pool - Kingstone,2023-02-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.07
753039,Dean Pool - Kingstone,2023-02-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.95
753039,Dean Pool - Kingstone,2023-02-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.42
753039,Dean Pool - Kingstone,2023-02-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
753039,Dean Pool - Kingstone,2023-02-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
753039,Dean Pool - Kingstone,2023-02-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
753039,Dean Pool - Kingstone,2023-02-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
753039,Dean Pool - Kingstone,2023-02-20T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-02-20T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-02-20T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-02-20T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
753039,Dean Pool - Kingstone,2023-02-20T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.88
753039,Dean Pool - Kingstone,2023-02-20T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.8
753039,Dean Pool - Kingstone,2023-02-20T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.6
753039,Dean Pool - Kingstone,2023-02-20T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-02-20T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.6
753039,Dean Pool - Kingstone,2023-02-20T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-02-20T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-20T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-20T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-02-20T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.27
753039,Dean Pool - Kingstone,2023-02-20T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.75
753039,Dean Pool - Kingstone,2023-02-20T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.57
753039,Dean Pool - Kingstone,2023-02-20T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-02-20T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-02-20T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-02-20T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
753039,Dean Pool - Kingstone,2023-02-20T19:50:00.000+00:00,transformer,,Temperature,C,19.4
753039,Dean Pool - Kingstone,2023-02-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
753039,Dean Pool - Kingstone,2023-02-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
753039,Dean Pool - Kingstone,2023-02-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
753039,Dean Pool - Kingstone,2023-02-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
753039,Dean Pool - Kingstone,2023-02-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-02-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
753039,Dean Pool - Kingstone,2023-02-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.63
753039,Dean Pool - Kingstone,2023-02-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.62
753039,Dean Pool - Kingstone,2023-02-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.37
753039,Dean Pool - Kingstone,2023-02-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
753039,Dean Pool - Kingstone,2023-02-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
753039,Dean Pool - Kingstone,2023-02-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
753039,Dean Pool - Kingstone,2023-02-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
753039,Dean Pool - Kingstone,2023-02-20T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-20T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-02-20T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-02-20T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
753039,Dean Pool - Kingstone,2023-02-20T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.71
753039,Dean Pool - Kingstone,2023-02-20T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.38
753039,Dean Pool - Kingstone,2023-02-20T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.7
753039,Dean Pool - Kingstone,2023-02-20T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-02-20T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.6
753039,Dean Pool - Kingstone,2023-02-20T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-02-20T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-20T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-02-20T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-02-20T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.89
753039,Dean Pool - Kingstone,2023-02-20T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.74
753039,Dean Pool - Kingstone,2023-02-20T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.88
753039,Dean Pool - Kingstone,2023-02-20T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-02-20T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-02-20T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-02-20T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
753039,Dean Pool - Kingstone,2023-02-20T19:40:00.000+00:00,transformer,,Temperature,C,19.5
753039,Dean Pool - Kingstone,2023-02-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
753039,Dean Pool - Kingstone,2023-02-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
753039,Dean Pool - Kingstone,2023-02-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
753039,Dean Pool - Kingstone,2023-02-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
753039,Dean Pool - Kingstone,2023-02-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
753039,Dean Pool - Kingstone,2023-02-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.36
753039,Dean Pool - Kingstone,2023-02-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.45
753039,Dean Pool - Kingstone,2023-02-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.26
753039,Dean Pool - Kingstone,2023-02-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-02-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
753039,Dean Pool - Kingstone,2023-02-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
753039,Dean Pool - Kingstone,2023-02-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
753039,Dean Pool - Kingstone,2023-02-20T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-20T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-02-20T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-20T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
753039,Dean Pool - Kingstone,2023-02-20T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.7
753039,Dean Pool - Kingstone,2023-02-20T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
753039,Dean Pool - Kingstone,2023-02-20T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.7
753039,Dean Pool - Kingstone,2023-02-20T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-02-20T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.2
753039,Dean Pool - Kingstone,2023-02-20T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-02-20T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-20T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-20T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-02-20T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.34
753039,Dean Pool - Kingstone,2023-02-20T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.02
753039,Dean Pool - Kingstone,2023-02-20T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.1
753039,Dean Pool - Kingstone,2023-02-20T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-02-20T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.7
753039,Dean Pool - Kingstone,2023-02-20T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-02-20T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-02-20T19:30:00.000+00:00,transformer,,Temperature,C,19.5
753039,Dean Pool - Kingstone,2023-02-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
753039,Dean Pool - Kingstone,2023-02-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
753039,Dean Pool - Kingstone,2023-02-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
753039,Dean Pool - Kingstone,2023-02-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
753039,Dean Pool - Kingstone,2023-02-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
753039,Dean Pool - Kingstone,2023-02-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.56
753039,Dean Pool - Kingstone,2023-02-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.72
753039,Dean Pool - Kingstone,2023-02-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.11
753039,Dean Pool - Kingstone,2023-02-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
753039,Dean Pool - Kingstone,2023-02-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
753039,Dean Pool - Kingstone,2023-02-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
753039,Dean Pool - Kingstone,2023-02-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
753039,Dean Pool - Kingstone,2023-02-20T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-20T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
753039,Dean Pool - Kingstone,2023-02-20T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-20T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
753039,Dean Pool - Kingstone,2023-02-20T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.53
753039,Dean Pool - Kingstone,2023-02-20T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.34
753039,Dean Pool - Kingstone,2023-02-20T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-02-20T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-02-20T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.7
753039,Dean Pool - Kingstone,2023-02-20T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-02-20T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-02-20T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-20T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-20T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.88
753039,Dean Pool - Kingstone,2023-02-20T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.73
753039,Dean Pool - Kingstone,2023-02-20T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.95
753039,Dean Pool - Kingstone,2023-02-20T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-02-20T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.4
753039,Dean Pool - Kingstone,2023-02-20T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-02-20T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-02-20T19:20:00.000+00:00,transformer,,Temperature,C,19.6
753039,Dean Pool - Kingstone,2023-02-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
753039,Dean Pool - Kingstone,2023-02-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
753039,Dean Pool - Kingstone,2023-02-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
753039,Dean Pool - Kingstone,2023-02-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-02-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-02-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
753039,Dean Pool - Kingstone,2023-02-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.23
753039,Dean Pool - Kingstone,2023-02-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.26
753039,Dean Pool - Kingstone,2023-02-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.29
753039,Dean Pool - Kingstone,2023-02-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
753039,Dean Pool - Kingstone,2023-02-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
753039,Dean Pool - Kingstone,2023-02-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
753039,Dean Pool - Kingstone,2023-02-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
753039,Dean Pool - Kingstone,2023-02-20T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-20T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-02-20T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-02-20T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
753039,Dean Pool - Kingstone,2023-02-20T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.76
753039,Dean Pool - Kingstone,2023-02-20T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.37
753039,Dean Pool - Kingstone,2023-02-20T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-02-20T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-02-20T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.8
753039,Dean Pool - Kingstone,2023-02-20T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-02-20T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-02-20T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-20T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-20T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.17
753039,Dean Pool - Kingstone,2023-02-20T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.29
753039,Dean Pool - Kingstone,2023-02-20T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.87
753039,Dean Pool - Kingstone,2023-02-20T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.2
753039,Dean Pool - Kingstone,2023-02-20T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.4
753039,Dean Pool - Kingstone,2023-02-20T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-02-20T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-02-20T19:10:00.000+00:00,transformer,,Temperature,C,19.6
753039,Dean Pool - Kingstone,2023-02-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
753039,Dean Pool - Kingstone,2023-02-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
753039,Dean Pool - Kingstone,2023-02-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
753039,Dean Pool - Kingstone,2023-02-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
753039,Dean Pool - Kingstone,2023-02-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
753039,Dean Pool - Kingstone,2023-02-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.91
753039,Dean Pool - Kingstone,2023-02-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.06
753039,Dean Pool - Kingstone,2023-02-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.24
753039,Dean Pool - Kingstone,2023-02-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
753039,Dean Pool - Kingstone,2023-02-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
753039,Dean Pool - Kingstone,2023-02-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
753039,Dean Pool - Kingstone,2023-02-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
753039,Dean Pool - Kingstone,2023-02-20T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-20T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-02-20T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-02-20T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
753039,Dean Pool - Kingstone,2023-02-20T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.35
753039,Dean Pool - Kingstone,2023-02-20T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.72
753039,Dean Pool - Kingstone,2023-02-20T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
753039,Dean Pool - Kingstone,2023-02-20T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-02-20T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.1
753039,Dean Pool - Kingstone,2023-02-20T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-02-20T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
