Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-20T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-02-20T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-20T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.38
753039,Dean Pool - Kingstone,2023-02-20T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.63
753039,Dean Pool - Kingstone,2023-02-20T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.84
753039,Dean Pool - Kingstone,2023-02-20T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-02-20T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.4
753039,Dean Pool - Kingstone,2023-02-20T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-02-20T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-02-20T19:00:00.000+00:00,transformer,,Temperature,C,19.6
753039,Dean Pool - Kingstone,2023-02-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
753039,Dean Pool - Kingstone,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
753039,Dean Pool - Kingstone,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
753039,Dean Pool - Kingstone,2023-02-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
753039,Dean Pool - Kingstone,2023-02-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
753039,Dean Pool - Kingstone,2023-02-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.08
753039,Dean Pool - Kingstone,2023-02-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.98
753039,Dean Pool - Kingstone,2023-02-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.56
753039,Dean Pool - Kingstone,2023-02-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
753039,Dean Pool - Kingstone,2023-02-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
753039,Dean Pool - Kingstone,2023-02-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
753039,Dean Pool - Kingstone,2023-02-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
753039,Dean Pool - Kingstone,2023-02-20T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-02-20T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
753039,Dean Pool - Kingstone,2023-02-20T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-02-20T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.58
753039,Dean Pool - Kingstone,2023-02-20T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.34
753039,Dean Pool - Kingstone,2023-02-20T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.15
753039,Dean Pool - Kingstone,2023-02-20T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-02-20T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-02-20T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.1
753039,Dean Pool - Kingstone,2023-02-20T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-02-20T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-20T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-02-20T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-20T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.83
753039,Dean Pool - Kingstone,2023-02-20T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.91
753039,Dean Pool - Kingstone,2023-02-20T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.2
753039,Dean Pool - Kingstone,2023-02-20T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-02-20T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.7
753039,Dean Pool - Kingstone,2023-02-20T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
753039,Dean Pool - Kingstone,2023-02-20T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
753039,Dean Pool - Kingstone,2023-02-20T18:50:00.000+00:00,transformer,,Temperature,C,19.6
753039,Dean Pool - Kingstone,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
753039,Dean Pool - Kingstone,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
753039,Dean Pool - Kingstone,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
753039,Dean Pool - Kingstone,2023-02-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-02-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
753039,Dean Pool - Kingstone,2023-02-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.41
753039,Dean Pool - Kingstone,2023-02-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.24
753039,Dean Pool - Kingstone,2023-02-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.35
753039,Dean Pool - Kingstone,2023-02-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
753039,Dean Pool - Kingstone,2023-02-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
753039,Dean Pool - Kingstone,2023-02-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
753039,Dean Pool - Kingstone,2023-02-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
753039,Dean Pool - Kingstone,2023-02-20T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-20T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
753039,Dean Pool - Kingstone,2023-02-20T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-20T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
753039,Dean Pool - Kingstone,2023-02-20T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.35
753039,Dean Pool - Kingstone,2023-02-20T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.96
753039,Dean Pool - Kingstone,2023-02-20T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-02-20T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-02-20T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.8
753039,Dean Pool - Kingstone,2023-02-20T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-02-20T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-02-20T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-02-20T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-20T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.92
753039,Dean Pool - Kingstone,2023-02-20T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.78
753039,Dean Pool - Kingstone,2023-02-20T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.95
753039,Dean Pool - Kingstone,2023-02-20T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-02-20T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.0
753039,Dean Pool - Kingstone,2023-02-20T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
753039,Dean Pool - Kingstone,2023-02-20T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-02-20T18:40:00.000+00:00,transformer,,Temperature,C,19.7
753039,Dean Pool - Kingstone,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
753039,Dean Pool - Kingstone,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
753039,Dean Pool - Kingstone,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
753039,Dean Pool - Kingstone,2023-02-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-02-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-02-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
753039,Dean Pool - Kingstone,2023-02-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.23
753039,Dean Pool - Kingstone,2023-02-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.13
753039,Dean Pool - Kingstone,2023-02-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.92
753039,Dean Pool - Kingstone,2023-02-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
753039,Dean Pool - Kingstone,2023-02-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
753039,Dean Pool - Kingstone,2023-02-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
753039,Dean Pool - Kingstone,2023-02-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
753039,Dean Pool - Kingstone,2023-02-20T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-20T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
753039,Dean Pool - Kingstone,2023-02-20T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-02-20T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
753039,Dean Pool - Kingstone,2023-02-20T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.07
753039,Dean Pool - Kingstone,2023-02-20T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.99
753039,Dean Pool - Kingstone,2023-02-20T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-02-20T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-02-20T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.7
753039,Dean Pool - Kingstone,2023-02-20T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-02-20T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-20T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-20T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-20T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.5
753039,Dean Pool - Kingstone,2023-02-20T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.68
753039,Dean Pool - Kingstone,2023-02-20T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.83
753039,Dean Pool - Kingstone,2023-02-20T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-02-20T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.2
753039,Dean Pool - Kingstone,2023-02-20T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-02-20T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
753039,Dean Pool - Kingstone,2023-02-20T18:30:00.000+00:00,transformer,,Temperature,C,19.8
753039,Dean Pool - Kingstone,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
753039,Dean Pool - Kingstone,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
753039,Dean Pool - Kingstone,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
753039,Dean Pool - Kingstone,2023-02-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-02-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-02-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
753039,Dean Pool - Kingstone,2023-02-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.05
753039,Dean Pool - Kingstone,2023-02-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.76
753039,Dean Pool - Kingstone,2023-02-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.82
753039,Dean Pool - Kingstone,2023-02-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
753039,Dean Pool - Kingstone,2023-02-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
753039,Dean Pool - Kingstone,2023-02-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
753039,Dean Pool - Kingstone,2023-02-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
753039,Dean Pool - Kingstone,2023-02-20T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-02-20T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
753039,Dean Pool - Kingstone,2023-02-20T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-20T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.04
753039,Dean Pool - Kingstone,2023-02-20T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.51
753039,Dean Pool - Kingstone,2023-02-20T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.42
753039,Dean Pool - Kingstone,2023-02-20T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-02-20T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-02-20T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.7
753039,Dean Pool - Kingstone,2023-02-20T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-02-20T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-02-20T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-02-20T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-20T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.98
753039,Dean Pool - Kingstone,2023-02-20T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.05
753039,Dean Pool - Kingstone,2023-02-20T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.34
753039,Dean Pool - Kingstone,2023-02-20T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.9
753039,Dean Pool - Kingstone,2023-02-20T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.9
753039,Dean Pool - Kingstone,2023-02-20T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
753039,Dean Pool - Kingstone,2023-02-20T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-02-20T18:20:00.000+00:00,transformer,,Temperature,C,19.8
753039,Dean Pool - Kingstone,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
753039,Dean Pool - Kingstone,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
753039,Dean Pool - Kingstone,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
753039,Dean Pool - Kingstone,2023-02-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-02-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-02-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
753039,Dean Pool - Kingstone,2023-02-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.02
753039,Dean Pool - Kingstone,2023-02-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.57
753039,Dean Pool - Kingstone,2023-02-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.76
753039,Dean Pool - Kingstone,2023-02-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
753039,Dean Pool - Kingstone,2023-02-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
753039,Dean Pool - Kingstone,2023-02-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
753039,Dean Pool - Kingstone,2023-02-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
753039,Dean Pool - Kingstone,2023-02-20T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-02-20T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
753039,Dean Pool - Kingstone,2023-02-20T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-02-20T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.4
753039,Dean Pool - Kingstone,2023-02-20T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.28
753039,Dean Pool - Kingstone,2023-02-20T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.81
753039,Dean Pool - Kingstone,2023-02-20T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-02-20T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-02-20T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.4
753039,Dean Pool - Kingstone,2023-02-20T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-02-20T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-02-20T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-20T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-20T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.19
753039,Dean Pool - Kingstone,2023-02-20T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.7
753039,Dean Pool - Kingstone,2023-02-20T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.41
753039,Dean Pool - Kingstone,2023-02-20T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-02-20T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.6
753039,Dean Pool - Kingstone,2023-02-20T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.0
753039,Dean Pool - Kingstone,2023-02-20T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-02-20T18:10:00.000+00:00,transformer,,Temperature,C,19.9
753039,Dean Pool - Kingstone,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
753039,Dean Pool - Kingstone,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
753039,Dean Pool - Kingstone,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
753039,Dean Pool - Kingstone,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
753039,Dean Pool - Kingstone,2023-02-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-02-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
753039,Dean Pool - Kingstone,2023-02-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.6
753039,Dean Pool - Kingstone,2023-02-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.98
753039,Dean Pool - Kingstone,2023-02-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.22
753039,Dean Pool - Kingstone,2023-02-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
753039,Dean Pool - Kingstone,2023-02-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
753039,Dean Pool - Kingstone,2023-02-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
753039,Dean Pool - Kingstone,2023-02-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
753039,Dean Pool - Kingstone,2023-02-20T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-20T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-02-20T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-02-20T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
753039,Dean Pool - Kingstone,2023-02-20T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.6
753039,Dean Pool - Kingstone,2023-02-20T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.43
753039,Dean Pool - Kingstone,2023-02-20T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-02-20T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-02-20T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.6
753039,Dean Pool - Kingstone,2023-02-20T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-02-20T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-02-20T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-02-20T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-20T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.19
753039,Dean Pool - Kingstone,2023-02-20T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.46
753039,Dean Pool - Kingstone,2023-02-20T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.82
753039,Dean Pool - Kingstone,2023-02-20T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-02-20T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.2
753039,Dean Pool - Kingstone,2023-02-20T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-02-20T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-02-20T18:00:00.000+00:00,transformer,,Temperature,C,19.9
753039,Dean Pool - Kingstone,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
753039,Dean Pool - Kingstone,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
753039,Dean Pool - Kingstone,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
753039,Dean Pool - Kingstone,2023-02-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
753039,Dean Pool - Kingstone,2023-02-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-02-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
753039,Dean Pool - Kingstone,2023-02-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.36
753039,Dean Pool - Kingstone,2023-02-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.06
753039,Dean Pool - Kingstone,2023-02-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.24
753039,Dean Pool - Kingstone,2023-02-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
753039,Dean Pool - Kingstone,2023-02-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
753039,Dean Pool - Kingstone,2023-02-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
753039,Dean Pool - Kingstone,2023-02-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
753039,Dean Pool - Kingstone,2023-02-20T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-20T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
753039,Dean Pool - Kingstone,2023-02-20T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
753039,Dean Pool - Kingstone,2023-02-20T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
753039,Dean Pool - Kingstone,2023-02-20T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.84
753039,Dean Pool - Kingstone,2023-02-20T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.98
753039,Dean Pool - Kingstone,2023-02-20T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-02-20T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-02-20T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.1
753039,Dean Pool - Kingstone,2023-02-20T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
753039,Dean Pool - Kingstone,2023-02-20T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-20T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-02-20T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-02-20T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.33
753039,Dean Pool - Kingstone,2023-02-20T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.32
753039,Dean Pool - Kingstone,2023-02-20T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.32
753039,Dean Pool - Kingstone,2023-02-20T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-02-20T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
753039,Dean Pool - Kingstone,2023-02-20T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-02-20T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-02-20T17:50:00.000+00:00,transformer,,Temperature,C,20.0
753039,Dean Pool - Kingstone,2023-02-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
753039,Dean Pool - Kingstone,2023-02-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
753039,Dean Pool - Kingstone,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
753039,Dean Pool - Kingstone,2023-02-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
753039,Dean Pool - Kingstone,2023-02-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
753039,Dean Pool - Kingstone,2023-02-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.15
753039,Dean Pool - Kingstone,2023-02-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.16
753039,Dean Pool - Kingstone,2023-02-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.29
753039,Dean Pool - Kingstone,2023-02-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
753039,Dean Pool - Kingstone,2023-02-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
753039,Dean Pool - Kingstone,2023-02-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
753039,Dean Pool - Kingstone,2023-02-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
753039,Dean Pool - Kingstone,2023-02-20T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-20T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
753039,Dean Pool - Kingstone,2023-02-20T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-02-20T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
753039,Dean Pool - Kingstone,2023-02-20T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.53
753039,Dean Pool - Kingstone,2023-02-20T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
753039,Dean Pool - Kingstone,2023-02-20T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-02-20T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-02-20T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.0
753039,Dean Pool - Kingstone,2023-02-20T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
753039,Dean Pool - Kingstone,2023-02-20T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-02-20T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-02-20T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-02-20T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.23
753039,Dean Pool - Kingstone,2023-02-20T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.26
753039,Dean Pool - Kingstone,2023-02-20T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.36
753039,Dean Pool - Kingstone,2023-02-20T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-02-20T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-02-20T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
753039,Dean Pool - Kingstone,2023-02-20T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-02-20T17:40:00.000+00:00,transformer,,Temperature,C,20.1
753039,Dean Pool - Kingstone,2023-02-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-02-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
753039,Dean Pool - Kingstone,2023-02-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
753039,Dean Pool - Kingstone,2023-02-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
753039,Dean Pool - Kingstone,2023-02-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
753039,Dean Pool - Kingstone,2023-02-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-02-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
753039,Dean Pool - Kingstone,2023-02-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.05
753039,Dean Pool - Kingstone,2023-02-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.79
753039,Dean Pool - Kingstone,2023-02-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.36
753039,Dean Pool - Kingstone,2023-02-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
753039,Dean Pool - Kingstone,2023-02-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
753039,Dean Pool - Kingstone,2023-02-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
753039,Dean Pool - Kingstone,2023-02-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
753039,Dean Pool - Kingstone,2023-02-20T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-02-20T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-02-20T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
753039,Dean Pool - Kingstone,2023-02-20T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
753039,Dean Pool - Kingstone,2023-02-20T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.31
753039,Dean Pool - Kingstone,2023-02-20T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.9
753039,Dean Pool - Kingstone,2023-02-20T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-02-20T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-02-20T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.0
753039,Dean Pool - Kingstone,2023-02-20T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-02-20T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-02-20T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-02-20T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-02-20T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.13
753039,Dean Pool - Kingstone,2023-02-20T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.41
753039,Dean Pool - Kingstone,2023-02-20T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.25
753039,Dean Pool - Kingstone,2023-02-20T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-02-20T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-02-20T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.8
753039,Dean Pool - Kingstone,2023-02-20T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-02-20T17:30:00.000+00:00,transformer,,Temperature,C,20.2
753039,Dean Pool - Kingstone,2023-02-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
753039,Dean Pool - Kingstone,2023-02-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
753039,Dean Pool - Kingstone,2023-02-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
753039,Dean Pool - Kingstone,2023-02-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
753039,Dean Pool - Kingstone,2023-02-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-02-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-02-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
753039,Dean Pool - Kingstone,2023-02-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.85
753039,Dean Pool - Kingstone,2023-02-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.73
753039,Dean Pool - Kingstone,2023-02-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.15
753039,Dean Pool - Kingstone,2023-02-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
753039,Dean Pool - Kingstone,2023-02-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
753039,Dean Pool - Kingstone,2023-02-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
753039,Dean Pool - Kingstone,2023-02-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
753039,Dean Pool - Kingstone,2023-02-20T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-02-20T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-02-20T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-02-20T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
753039,Dean Pool - Kingstone,2023-02-20T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.1
753039,Dean Pool - Kingstone,2023-02-20T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.43
753039,Dean Pool - Kingstone,2023-02-20T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-02-20T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-02-20T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-02-20T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-02-20T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-20T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-02-20T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-20T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.42
753039,Dean Pool - Kingstone,2023-02-20T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.19
753039,Dean Pool - Kingstone,2023-02-20T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.89
753039,Dean Pool - Kingstone,2023-02-20T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-02-20T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-02-20T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
753039,Dean Pool - Kingstone,2023-02-20T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-02-20T17:20:00.000+00:00,transformer,,Temperature,C,20.3
753039,Dean Pool - Kingstone,2023-02-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-02-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
753039,Dean Pool - Kingstone,2023-02-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
753039,Dean Pool - Kingstone,2023-02-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
753039,Dean Pool - Kingstone,2023-02-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
753039,Dean Pool - Kingstone,2023-02-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.61
753039,Dean Pool - Kingstone,2023-02-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.29
753039,Dean Pool - Kingstone,2023-02-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.32
753039,Dean Pool - Kingstone,2023-02-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-02-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
753039,Dean Pool - Kingstone,2023-02-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
753039,Dean Pool - Kingstone,2023-02-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
753039,Dean Pool - Kingstone,2023-02-20T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-02-20T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-02-20T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-02-20T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.85
753039,Dean Pool - Kingstone,2023-02-20T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.85
753039,Dean Pool - Kingstone,2023-02-20T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.61
753039,Dean Pool - Kingstone,2023-02-20T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-02-20T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-02-20T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-02-20T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-02-20T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-20T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-02-20T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-02-20T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.08
753039,Dean Pool - Kingstone,2023-02-20T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.12
753039,Dean Pool - Kingstone,2023-02-20T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.68
753039,Dean Pool - Kingstone,2023-02-20T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-02-20T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
753039,Dean Pool - Kingstone,2023-02-20T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
753039,Dean Pool - Kingstone,2023-02-20T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-02-20T17:10:00.000+00:00,transformer,,Temperature,C,20.5
753039,Dean Pool - Kingstone,2023-02-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-02-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
753039,Dean Pool - Kingstone,2023-02-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
753039,Dean Pool - Kingstone,2023-02-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
753039,Dean Pool - Kingstone,2023-02-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
753039,Dean Pool - Kingstone,2023-02-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.94
753039,Dean Pool - Kingstone,2023-02-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.97
753039,Dean Pool - Kingstone,2023-02-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.29
753039,Dean Pool - Kingstone,2023-02-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
753039,Dean Pool - Kingstone,2023-02-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
753039,Dean Pool - Kingstone,2023-02-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
753039,Dean Pool - Kingstone,2023-02-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
753039,Dean Pool - Kingstone,2023-02-20T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
753039,Dean Pool - Kingstone,2023-02-20T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
753039,Dean Pool - Kingstone,2023-02-20T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-20T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.3
753039,Dean Pool - Kingstone,2023-02-20T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
753039,Dean Pool - Kingstone,2023-02-20T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.99
753039,Dean Pool - Kingstone,2023-02-20T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-02-20T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-02-20T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-02-20T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-02-20T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-20T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-02-20T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-02-20T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.26
753039,Dean Pool - Kingstone,2023-02-20T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.28
753039,Dean Pool - Kingstone,2023-02-20T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.89
753039,Dean Pool - Kingstone,2023-02-20T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-02-20T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.9
753039,Dean Pool - Kingstone,2023-02-20T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
753039,Dean Pool - Kingstone,2023-02-20T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-02-20T17:00:00.000+00:00,transformer,,Temperature,C,20.6
753039,Dean Pool - Kingstone,2023-02-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
753039,Dean Pool - Kingstone,2023-02-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
753039,Dean Pool - Kingstone,2023-02-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
753039,Dean Pool - Kingstone,2023-02-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
753039,Dean Pool - Kingstone,2023-02-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-02-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
753039,Dean Pool - Kingstone,2023-02-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.56
753039,Dean Pool - Kingstone,2023-02-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.97
753039,Dean Pool - Kingstone,2023-02-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.89
753039,Dean Pool - Kingstone,2023-02-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
753039,Dean Pool - Kingstone,2023-02-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
753039,Dean Pool - Kingstone,2023-02-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
753039,Dean Pool - Kingstone,2023-02-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
753039,Dean Pool - Kingstone,2023-02-20T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-02-20T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-02-20T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-20T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.29
753039,Dean Pool - Kingstone,2023-02-20T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
753039,Dean Pool - Kingstone,2023-02-20T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.55
753039,Dean Pool - Kingstone,2023-02-20T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-02-20T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-02-20T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-02-20T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-02-20T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-20T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-02-20T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-20T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.71
753039,Dean Pool - Kingstone,2023-02-20T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.61
753039,Dean Pool - Kingstone,2023-02-20T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.76
753039,Dean Pool - Kingstone,2023-02-20T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
753039,Dean Pool - Kingstone,2023-02-20T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.8
753039,Dean Pool - Kingstone,2023-02-20T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-02-20T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-02-20T16:50:00.000+00:00,transformer,,Temperature,C,20.6
753039,Dean Pool - Kingstone,2023-02-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
753039,Dean Pool - Kingstone,2023-02-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
753039,Dean Pool - Kingstone,2023-02-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
753039,Dean Pool - Kingstone,2023-02-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
753039,Dean Pool - Kingstone,2023-02-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
753039,Dean Pool - Kingstone,2023-02-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-02-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-02-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
753039,Dean Pool - Kingstone,2023-02-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
753039,Dean Pool - Kingstone,2023-02-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.19
753039,Dean Pool - Kingstone,2023-02-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.31
753039,Dean Pool - Kingstone,2023-02-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
753039,Dean Pool - Kingstone,2023-02-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
753039,Dean Pool - Kingstone,2023-02-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
