Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-02-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
753039,Dean Pool - Kingstone,2023-02-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.58
753039,Dean Pool - Kingstone,2023-02-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.53
753039,Dean Pool - Kingstone,2023-02-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.74
753039,Dean Pool - Kingstone,2023-02-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
753039,Dean Pool - Kingstone,2023-02-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-02-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
753039,Dean Pool - Kingstone,2023-02-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-02-20T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
753039,Dean Pool - Kingstone,2023-02-20T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-02-20T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-20T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
753039,Dean Pool - Kingstone,2023-02-20T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
753039,Dean Pool - Kingstone,2023-02-20T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
753039,Dean Pool - Kingstone,2023-02-20T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
753039,Dean Pool - Kingstone,2023-02-20T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-02-20T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-02-20T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-02-20T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-20T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-02-20T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-20T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
753039,Dean Pool - Kingstone,2023-02-20T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.6
753039,Dean Pool - Kingstone,2023-02-20T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
753039,Dean Pool - Kingstone,2023-02-20T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-02-20T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-02-20T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-02-20T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-02-20T00:40:00.000+00:00,transformer,,Temperature,C,17.2
753039,Dean Pool - Kingstone,2023-02-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
753039,Dean Pool - Kingstone,2023-02-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
753039,Dean Pool - Kingstone,2023-02-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
753039,Dean Pool - Kingstone,2023-02-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-02-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
753039,Dean Pool - Kingstone,2023-02-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.72
753039,Dean Pool - Kingstone,2023-02-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.28
753039,Dean Pool - Kingstone,2023-02-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.5
753039,Dean Pool - Kingstone,2023-02-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-02-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-02-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-02-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-02-20T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
753039,Dean Pool - Kingstone,2023-02-20T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-02-20T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-20T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.95
753039,Dean Pool - Kingstone,2023-02-20T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.77
753039,Dean Pool - Kingstone,2023-02-20T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
753039,Dean Pool - Kingstone,2023-02-20T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-02-20T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-02-20T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-02-20T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-02-20T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-20T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-02-20T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-20T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
753039,Dean Pool - Kingstone,2023-02-20T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.55
753039,Dean Pool - Kingstone,2023-02-20T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.39
753039,Dean Pool - Kingstone,2023-02-20T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-02-20T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-02-20T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-02-20T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-02-20T00:30:00.000+00:00,transformer,,Temperature,C,17.3
753039,Dean Pool - Kingstone,2023-02-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
753039,Dean Pool - Kingstone,2023-02-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
753039,Dean Pool - Kingstone,2023-02-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
753039,Dean Pool - Kingstone,2023-02-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-02-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
753039,Dean Pool - Kingstone,2023-02-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.82
753039,Dean Pool - Kingstone,2023-02-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.32
753039,Dean Pool - Kingstone,2023-02-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.38
753039,Dean Pool - Kingstone,2023-02-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-02-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-02-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-02-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-02-20T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-02-20T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-02-20T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-20T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.86
753039,Dean Pool - Kingstone,2023-02-20T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
753039,Dean Pool - Kingstone,2023-02-20T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
753039,Dean Pool - Kingstone,2023-02-20T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-02-20T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
753039,Dean Pool - Kingstone,2023-02-20T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-02-20T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-02-20T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-20T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-02-20T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-20T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
753039,Dean Pool - Kingstone,2023-02-20T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.65
753039,Dean Pool - Kingstone,2023-02-20T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.87
753039,Dean Pool - Kingstone,2023-02-20T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-02-20T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-02-20T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-02-20T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-02-20T00:20:00.000+00:00,transformer,,Temperature,C,17.4
753039,Dean Pool - Kingstone,2023-02-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
753039,Dean Pool - Kingstone,2023-02-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
753039,Dean Pool - Kingstone,2023-02-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
753039,Dean Pool - Kingstone,2023-02-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-02-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-02-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
753039,Dean Pool - Kingstone,2023-02-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.14
753039,Dean Pool - Kingstone,2023-02-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.57
753039,Dean Pool - Kingstone,2023-02-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.77
753039,Dean Pool - Kingstone,2023-02-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-02-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-02-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-02-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-02-20T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-02-20T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-02-20T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-20T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
753039,Dean Pool - Kingstone,2023-02-20T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.53
753039,Dean Pool - Kingstone,2023-02-20T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
753039,Dean Pool - Kingstone,2023-02-20T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-02-20T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-02-20T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-02-20T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-02-20T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-20T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-02-20T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-20T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
753039,Dean Pool - Kingstone,2023-02-20T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.57
753039,Dean Pool - Kingstone,2023-02-20T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.73
753039,Dean Pool - Kingstone,2023-02-20T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-02-20T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-02-20T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-02-20T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-02-20T00:10:00.000+00:00,transformer,,Temperature,C,17.5
753039,Dean Pool - Kingstone,2023-02-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
753039,Dean Pool - Kingstone,2023-02-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
753039,Dean Pool - Kingstone,2023-02-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
753039,Dean Pool - Kingstone,2023-02-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
753039,Dean Pool - Kingstone,2023-02-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.02
753039,Dean Pool - Kingstone,2023-02-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.1
753039,Dean Pool - Kingstone,2023-02-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.65
753039,Dean Pool - Kingstone,2023-02-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-02-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-02-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-02-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-02-20T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
753039,Dean Pool - Kingstone,2023-02-20T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-20T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-02-20T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
753039,Dean Pool - Kingstone,2023-02-20T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.45
753039,Dean Pool - Kingstone,2023-02-20T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.09
753039,Dean Pool - Kingstone,2023-02-20T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-02-20T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-02-20T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-02-20T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-02-20T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-20T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-20T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-20T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
753039,Dean Pool - Kingstone,2023-02-20T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.49
753039,Dean Pool - Kingstone,2023-02-20T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.57
753039,Dean Pool - Kingstone,2023-02-20T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-02-20T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-02-20T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-02-20T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-02-20T00:00:00.000+00:00,transformer,,Temperature,C,17.5
753039,Dean Pool - Kingstone,2023-02-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
753039,Dean Pool - Kingstone,2023-02-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
753039,Dean Pool - Kingstone,2023-02-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
753039,Dean Pool - Kingstone,2023-02-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-02-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-02-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
753039,Dean Pool - Kingstone,2023-02-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.52
753039,Dean Pool - Kingstone,2023-02-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.94
753039,Dean Pool - Kingstone,2023-02-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.66
753039,Dean Pool - Kingstone,2023-02-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-02-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-02-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-02-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-02-21T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-02-21T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-02-21T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-21T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
753039,Dean Pool - Kingstone,2023-02-21T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
753039,Dean Pool - Kingstone,2023-02-21T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
753039,Dean Pool - Kingstone,2023-02-21T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-02-21T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-02-21T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-02-21T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-02-21T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-21T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-02-21T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-02-21T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
753039,Dean Pool - Kingstone,2023-02-21T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.25
753039,Dean Pool - Kingstone,2023-02-21T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.38
753039,Dean Pool - Kingstone,2023-02-21T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-02-21T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-02-21T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-02-21T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-02-21T23:50:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-02-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
753039,Dean Pool - Kingstone,2023-02-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
753039,Dean Pool - Kingstone,2023-02-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-02-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
753039,Dean Pool - Kingstone,2023-02-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-02-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
753039,Dean Pool - Kingstone,2023-02-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.47
753039,Dean Pool - Kingstone,2023-02-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.16
753039,Dean Pool - Kingstone,2023-02-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.3
753039,Dean Pool - Kingstone,2023-02-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-02-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-02-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-02-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-02-21T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-02-21T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-02-21T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-21T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.99
753039,Dean Pool - Kingstone,2023-02-21T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
753039,Dean Pool - Kingstone,2023-02-21T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.09
753039,Dean Pool - Kingstone,2023-02-21T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-02-21T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-02-21T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-02-21T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-02-21T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-02-21T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-02-21T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-02-21T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
753039,Dean Pool - Kingstone,2023-02-21T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
753039,Dean Pool - Kingstone,2023-02-21T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.6
753039,Dean Pool - Kingstone,2023-02-21T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-02-21T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-02-21T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-02-21T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-02-21T23:40:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-02-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
753039,Dean Pool - Kingstone,2023-02-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
753039,Dean Pool - Kingstone,2023-02-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
753039,Dean Pool - Kingstone,2023-02-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
753039,Dean Pool - Kingstone,2023-02-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
753039,Dean Pool - Kingstone,2023-02-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.45
753039,Dean Pool - Kingstone,2023-02-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.26
753039,Dean Pool - Kingstone,2023-02-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.69
753039,Dean Pool - Kingstone,2023-02-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-02-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-02-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-02-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-02-21T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-02-21T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-02-21T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-02-21T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.95
753039,Dean Pool - Kingstone,2023-02-21T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
753039,Dean Pool - Kingstone,2023-02-21T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.09
753039,Dean Pool - Kingstone,2023-02-21T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-02-21T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-02-21T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-02-21T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-02-21T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-02-21T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-21T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-02-21T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
753039,Dean Pool - Kingstone,2023-02-21T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
753039,Dean Pool - Kingstone,2023-02-21T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.75
753039,Dean Pool - Kingstone,2023-02-21T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-02-21T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-02-21T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-02-21T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-02-21T23:30:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-02-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
753039,Dean Pool - Kingstone,2023-02-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
753039,Dean Pool - Kingstone,2023-02-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
753039,Dean Pool - Kingstone,2023-02-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
753039,Dean Pool - Kingstone,2023-02-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
753039,Dean Pool - Kingstone,2023-02-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.83
753039,Dean Pool - Kingstone,2023-02-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.48
753039,Dean Pool - Kingstone,2023-02-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.85
753039,Dean Pool - Kingstone,2023-02-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-02-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-02-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-02-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-02-21T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-02-21T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-02-21T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-21T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
753039,Dean Pool - Kingstone,2023-02-21T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
753039,Dean Pool - Kingstone,2023-02-21T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.16
753039,Dean Pool - Kingstone,2023-02-21T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-02-21T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-02-21T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-02-21T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-02-21T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-21T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-21T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-02-21T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.7
753039,Dean Pool - Kingstone,2023-02-21T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.25
753039,Dean Pool - Kingstone,2023-02-21T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.27
753039,Dean Pool - Kingstone,2023-02-21T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-02-21T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-02-21T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-02-21T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-02-21T23:20:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-02-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
753039,Dean Pool - Kingstone,2023-02-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
753039,Dean Pool - Kingstone,2023-02-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
753039,Dean Pool - Kingstone,2023-02-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-02-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
753039,Dean Pool - Kingstone,2023-02-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.82
753039,Dean Pool - Kingstone,2023-02-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.4
753039,Dean Pool - Kingstone,2023-02-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.43
753039,Dean Pool - Kingstone,2023-02-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-02-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-02-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-02-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-02-21T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-21T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-02-21T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-21T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
753039,Dean Pool - Kingstone,2023-02-21T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
753039,Dean Pool - Kingstone,2023-02-21T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
753039,Dean Pool - Kingstone,2023-02-21T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-02-21T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-02-21T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-02-21T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-02-21T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-21T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-02-21T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-02-21T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
753039,Dean Pool - Kingstone,2023-02-21T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
753039,Dean Pool - Kingstone,2023-02-21T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.53
753039,Dean Pool - Kingstone,2023-02-21T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-02-21T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-02-21T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-02-21T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-02-21T23:10:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-02-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
753039,Dean Pool - Kingstone,2023-02-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
753039,Dean Pool - Kingstone,2023-02-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
753039,Dean Pool - Kingstone,2023-02-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
753039,Dean Pool - Kingstone,2023-02-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-02-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
753039,Dean Pool - Kingstone,2023-02-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.18
753039,Dean Pool - Kingstone,2023-02-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.08
753039,Dean Pool - Kingstone,2023-02-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.71
753039,Dean Pool - Kingstone,2023-02-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-02-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-02-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-02-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-02-21T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-21T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-02-21T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-21T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
753039,Dean Pool - Kingstone,2023-02-21T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.08
753039,Dean Pool - Kingstone,2023-02-21T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.99
753039,Dean Pool - Kingstone,2023-02-21T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-02-21T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-02-21T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-02-21T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-02-21T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-21T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-02-21T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-02-21T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.77
753039,Dean Pool - Kingstone,2023-02-21T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.62
753039,Dean Pool - Kingstone,2023-02-21T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.97
753039,Dean Pool - Kingstone,2023-02-21T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-02-21T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-02-21T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-02-21T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-02-21T23:00:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-02-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
753039,Dean Pool - Kingstone,2023-02-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
753039,Dean Pool - Kingstone,2023-02-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
753039,Dean Pool - Kingstone,2023-02-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
753039,Dean Pool - Kingstone,2023-02-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
753039,Dean Pool - Kingstone,2023-02-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.18
753039,Dean Pool - Kingstone,2023-02-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.71
753039,Dean Pool - Kingstone,2023-02-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.96
753039,Dean Pool - Kingstone,2023-02-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-02-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-02-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-02-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-02-21T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-02-21T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-21T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-21T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
753039,Dean Pool - Kingstone,2023-02-21T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
753039,Dean Pool - Kingstone,2023-02-21T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.54
753039,Dean Pool - Kingstone,2023-02-21T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-02-21T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-02-21T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-02-21T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-02-21T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-02-21T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-21T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-02-21T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
753039,Dean Pool - Kingstone,2023-02-21T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.2
753039,Dean Pool - Kingstone,2023-02-21T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.11
753039,Dean Pool - Kingstone,2023-02-21T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-02-21T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-02-21T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-02-21T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-02-21T22:50:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-02-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
753039,Dean Pool - Kingstone,2023-02-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
753039,Dean Pool - Kingstone,2023-02-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
753039,Dean Pool - Kingstone,2023-02-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
753039,Dean Pool - Kingstone,2023-02-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
753039,Dean Pool - Kingstone,2023-02-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.44
753039,Dean Pool - Kingstone,2023-02-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.51
753039,Dean Pool - Kingstone,2023-02-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.65
753039,Dean Pool - Kingstone,2023-02-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-02-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-02-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-02-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
753039,Dean Pool - Kingstone,2023-02-21T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-21T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-02-21T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-21T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
753039,Dean Pool - Kingstone,2023-02-21T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
753039,Dean Pool - Kingstone,2023-02-21T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
753039,Dean Pool - Kingstone,2023-02-21T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-02-21T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-02-21T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-02-21T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-02-21T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-02-21T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-21T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-02-21T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
753039,Dean Pool - Kingstone,2023-02-21T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.32
753039,Dean Pool - Kingstone,2023-02-21T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.21
753039,Dean Pool - Kingstone,2023-02-21T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-02-21T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-02-21T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-02-21T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-02-21T22:40:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-02-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
753039,Dean Pool - Kingstone,2023-02-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
753039,Dean Pool - Kingstone,2023-02-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
753039,Dean Pool - Kingstone,2023-02-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
753039,Dean Pool - Kingstone,2023-02-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-02-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
753039,Dean Pool - Kingstone,2023-02-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.94
753039,Dean Pool - Kingstone,2023-02-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.5
753039,Dean Pool - Kingstone,2023-02-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.21
753039,Dean Pool - Kingstone,2023-02-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-02-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
753039,Dean Pool - Kingstone,2023-02-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-02-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
753039,Dean Pool - Kingstone,2023-02-21T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-21T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-02-21T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-02-21T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
753039,Dean Pool - Kingstone,2023-02-21T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.94
753039,Dean Pool - Kingstone,2023-02-21T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
753039,Dean Pool - Kingstone,2023-02-21T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-02-21T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-02-21T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-02-21T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-02-21T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-02-21T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-21T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-02-21T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.51
753039,Dean Pool - Kingstone,2023-02-21T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
753039,Dean Pool - Kingstone,2023-02-21T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
