Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-21T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
753039,Dean Pool - Kingstone,2023-02-21T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.18
753039,Dean Pool - Kingstone,2023-02-21T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-02-21T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-02-21T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-02-21T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-02-21T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-21T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-21T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-02-21T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.41
753039,Dean Pool - Kingstone,2023-02-21T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.97
753039,Dean Pool - Kingstone,2023-02-21T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.92
753039,Dean Pool - Kingstone,2023-02-21T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-02-21T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-02-21T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
753039,Dean Pool - Kingstone,2023-02-21T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-02-21T20:10:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-02-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
753039,Dean Pool - Kingstone,2023-02-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
753039,Dean Pool - Kingstone,2023-02-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
753039,Dean Pool - Kingstone,2023-02-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
753039,Dean Pool - Kingstone,2023-02-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
753039,Dean Pool - Kingstone,2023-02-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.21
753039,Dean Pool - Kingstone,2023-02-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.5
753039,Dean Pool - Kingstone,2023-02-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.1
753039,Dean Pool - Kingstone,2023-02-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
753039,Dean Pool - Kingstone,2023-02-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
753039,Dean Pool - Kingstone,2023-02-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
753039,Dean Pool - Kingstone,2023-02-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
753039,Dean Pool - Kingstone,2023-02-21T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-21T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-02-21T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-21T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.48
753039,Dean Pool - Kingstone,2023-02-21T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.62
753039,Dean Pool - Kingstone,2023-02-21T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.26
753039,Dean Pool - Kingstone,2023-02-21T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-02-21T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-02-21T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-02-21T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-02-21T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-02-21T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-21T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-02-21T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.03
753039,Dean Pool - Kingstone,2023-02-21T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.13
753039,Dean Pool - Kingstone,2023-02-21T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.14
753039,Dean Pool - Kingstone,2023-02-21T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-02-21T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
753039,Dean Pool - Kingstone,2023-02-21T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.2
753039,Dean Pool - Kingstone,2023-02-21T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-02-21T20:00:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-02-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
753039,Dean Pool - Kingstone,2023-02-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
753039,Dean Pool - Kingstone,2023-02-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
753039,Dean Pool - Kingstone,2023-02-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
753039,Dean Pool - Kingstone,2023-02-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-02-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
753039,Dean Pool - Kingstone,2023-02-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.5
753039,Dean Pool - Kingstone,2023-02-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.75
753039,Dean Pool - Kingstone,2023-02-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.4
753039,Dean Pool - Kingstone,2023-02-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
753039,Dean Pool - Kingstone,2023-02-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
753039,Dean Pool - Kingstone,2023-02-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
753039,Dean Pool - Kingstone,2023-02-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
753039,Dean Pool - Kingstone,2023-02-21T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-02-21T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-02-21T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-02-21T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.33
753039,Dean Pool - Kingstone,2023-02-21T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.5
753039,Dean Pool - Kingstone,2023-02-21T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.4
753039,Dean Pool - Kingstone,2023-02-21T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-02-21T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-02-21T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-02-21T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-02-21T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-21T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-21T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-02-21T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.21
753039,Dean Pool - Kingstone,2023-02-21T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.49
753039,Dean Pool - Kingstone,2023-02-21T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.97
753039,Dean Pool - Kingstone,2023-02-21T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-02-21T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.7
753039,Dean Pool - Kingstone,2023-02-21T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.9
753039,Dean Pool - Kingstone,2023-02-21T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-02-21T19:50:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-02-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
753039,Dean Pool - Kingstone,2023-02-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
753039,Dean Pool - Kingstone,2023-02-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
753039,Dean Pool - Kingstone,2023-02-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
753039,Dean Pool - Kingstone,2023-02-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
753039,Dean Pool - Kingstone,2023-02-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.53
753039,Dean Pool - Kingstone,2023-02-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.99
753039,Dean Pool - Kingstone,2023-02-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.36
753039,Dean Pool - Kingstone,2023-02-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
753039,Dean Pool - Kingstone,2023-02-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
753039,Dean Pool - Kingstone,2023-02-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
753039,Dean Pool - Kingstone,2023-02-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
753039,Dean Pool - Kingstone,2023-02-21T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-21T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-02-21T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-21T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
753039,Dean Pool - Kingstone,2023-02-21T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.58
753039,Dean Pool - Kingstone,2023-02-21T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.84
753039,Dean Pool - Kingstone,2023-02-21T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-02-21T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-02-21T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-02-21T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-02-21T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-02-21T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-02-21T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-21T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.87
753039,Dean Pool - Kingstone,2023-02-21T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.33
753039,Dean Pool - Kingstone,2023-02-21T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.81
753039,Dean Pool - Kingstone,2023-02-21T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-02-21T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
753039,Dean Pool - Kingstone,2023-02-21T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.5
753039,Dean Pool - Kingstone,2023-02-21T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-02-21T19:40:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-02-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
753039,Dean Pool - Kingstone,2023-02-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
753039,Dean Pool - Kingstone,2023-02-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
753039,Dean Pool - Kingstone,2023-02-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-02-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
753039,Dean Pool - Kingstone,2023-02-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.84
753039,Dean Pool - Kingstone,2023-02-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.91
753039,Dean Pool - Kingstone,2023-02-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.65
753039,Dean Pool - Kingstone,2023-02-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-02-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
753039,Dean Pool - Kingstone,2023-02-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
753039,Dean Pool - Kingstone,2023-02-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
753039,Dean Pool - Kingstone,2023-02-21T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-21T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-02-21T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-21T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
753039,Dean Pool - Kingstone,2023-02-21T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.13
753039,Dean Pool - Kingstone,2023-02-21T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.19
753039,Dean Pool - Kingstone,2023-02-21T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-02-21T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-02-21T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-02-21T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-02-21T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-21T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-02-21T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
753039,Dean Pool - Kingstone,2023-02-21T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.5
753039,Dean Pool - Kingstone,2023-02-21T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
753039,Dean Pool - Kingstone,2023-02-21T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.04
753039,Dean Pool - Kingstone,2023-02-21T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-02-21T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
753039,Dean Pool - Kingstone,2023-02-21T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
753039,Dean Pool - Kingstone,2023-02-21T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-02-21T19:30:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-02-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
753039,Dean Pool - Kingstone,2023-02-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
753039,Dean Pool - Kingstone,2023-02-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
753039,Dean Pool - Kingstone,2023-02-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-02-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-02-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
753039,Dean Pool - Kingstone,2023-02-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.47
753039,Dean Pool - Kingstone,2023-02-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.13
753039,Dean Pool - Kingstone,2023-02-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.23
753039,Dean Pool - Kingstone,2023-02-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
753039,Dean Pool - Kingstone,2023-02-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
753039,Dean Pool - Kingstone,2023-02-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
753039,Dean Pool - Kingstone,2023-02-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
753039,Dean Pool - Kingstone,2023-02-21T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-21T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-02-21T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-02-21T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.8
753039,Dean Pool - Kingstone,2023-02-21T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
753039,Dean Pool - Kingstone,2023-02-21T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.33
753039,Dean Pool - Kingstone,2023-02-21T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-02-21T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-02-21T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-02-21T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-02-21T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-02-21T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-21T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-02-21T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.43
753039,Dean Pool - Kingstone,2023-02-21T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.92
753039,Dean Pool - Kingstone,2023-02-21T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.33
753039,Dean Pool - Kingstone,2023-02-21T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-02-21T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.4
753039,Dean Pool - Kingstone,2023-02-21T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.5
753039,Dean Pool - Kingstone,2023-02-21T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
753039,Dean Pool - Kingstone,2023-02-21T19:20:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-02-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
753039,Dean Pool - Kingstone,2023-02-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
753039,Dean Pool - Kingstone,2023-02-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
753039,Dean Pool - Kingstone,2023-02-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-02-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-02-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
753039,Dean Pool - Kingstone,2023-02-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.23
753039,Dean Pool - Kingstone,2023-02-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.58
753039,Dean Pool - Kingstone,2023-02-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.66
753039,Dean Pool - Kingstone,2023-02-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-02-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
753039,Dean Pool - Kingstone,2023-02-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
753039,Dean Pool - Kingstone,2023-02-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
753039,Dean Pool - Kingstone,2023-02-21T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-21T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-21T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-02-21T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.42
753039,Dean Pool - Kingstone,2023-02-21T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
753039,Dean Pool - Kingstone,2023-02-21T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.01
753039,Dean Pool - Kingstone,2023-02-21T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-02-21T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-02-21T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-02-21T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-02-21T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-21T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-21T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-02-21T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.84
753039,Dean Pool - Kingstone,2023-02-21T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.99
753039,Dean Pool - Kingstone,2023-02-21T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.69
753039,Dean Pool - Kingstone,2023-02-21T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-02-21T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.9
753039,Dean Pool - Kingstone,2023-02-21T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
753039,Dean Pool - Kingstone,2023-02-21T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
753039,Dean Pool - Kingstone,2023-02-21T19:10:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-02-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
753039,Dean Pool - Kingstone,2023-02-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
753039,Dean Pool - Kingstone,2023-02-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
753039,Dean Pool - Kingstone,2023-02-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
753039,Dean Pool - Kingstone,2023-02-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
753039,Dean Pool - Kingstone,2023-02-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
753039,Dean Pool - Kingstone,2023-02-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.26
753039,Dean Pool - Kingstone,2023-02-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.11
753039,Dean Pool - Kingstone,2023-02-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.7
753039,Dean Pool - Kingstone,2023-02-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-02-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
753039,Dean Pool - Kingstone,2023-02-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
753039,Dean Pool - Kingstone,2023-02-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
753039,Dean Pool - Kingstone,2023-02-21T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-02-21T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-02-21T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-02-21T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.91
753039,Dean Pool - Kingstone,2023-02-21T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.61
753039,Dean Pool - Kingstone,2023-02-21T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.86
753039,Dean Pool - Kingstone,2023-02-21T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-02-21T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-02-21T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
753039,Dean Pool - Kingstone,2023-02-21T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-02-21T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-21T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-02-21T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-02-21T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.47
753039,Dean Pool - Kingstone,2023-02-21T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.12
753039,Dean Pool - Kingstone,2023-02-21T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.41
753039,Dean Pool - Kingstone,2023-02-21T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-02-21T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.5
753039,Dean Pool - Kingstone,2023-02-21T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.9
753039,Dean Pool - Kingstone,2023-02-21T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
753039,Dean Pool - Kingstone,2023-02-21T19:00:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-02-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
753039,Dean Pool - Kingstone,2023-02-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
753039,Dean Pool - Kingstone,2023-02-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
753039,Dean Pool - Kingstone,2023-02-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
753039,Dean Pool - Kingstone,2023-02-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
753039,Dean Pool - Kingstone,2023-02-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.38
753039,Dean Pool - Kingstone,2023-02-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.73
753039,Dean Pool - Kingstone,2023-02-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.27
753039,Dean Pool - Kingstone,2023-02-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-02-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
753039,Dean Pool - Kingstone,2023-02-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
753039,Dean Pool - Kingstone,2023-02-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
753039,Dean Pool - Kingstone,2023-02-21T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-21T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-02-21T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-02-21T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
753039,Dean Pool - Kingstone,2023-02-21T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.81
753039,Dean Pool - Kingstone,2023-02-21T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.07
753039,Dean Pool - Kingstone,2023-02-21T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-02-21T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-02-21T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-02-21T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-02-21T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-02-21T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-21T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
753039,Dean Pool - Kingstone,2023-02-21T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.69
753039,Dean Pool - Kingstone,2023-02-21T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.32
753039,Dean Pool - Kingstone,2023-02-21T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.02
753039,Dean Pool - Kingstone,2023-02-21T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-02-21T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
753039,Dean Pool - Kingstone,2023-02-21T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.1
753039,Dean Pool - Kingstone,2023-02-21T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
753039,Dean Pool - Kingstone,2023-02-21T18:50:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-02-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
753039,Dean Pool - Kingstone,2023-02-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
753039,Dean Pool - Kingstone,2023-02-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
753039,Dean Pool - Kingstone,2023-02-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
753039,Dean Pool - Kingstone,2023-02-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
753039,Dean Pool - Kingstone,2023-02-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.1
753039,Dean Pool - Kingstone,2023-02-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.13
753039,Dean Pool - Kingstone,2023-02-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.08
753039,Dean Pool - Kingstone,2023-02-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
753039,Dean Pool - Kingstone,2023-02-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
753039,Dean Pool - Kingstone,2023-02-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
753039,Dean Pool - Kingstone,2023-02-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
753039,Dean Pool - Kingstone,2023-02-21T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-02-21T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
753039,Dean Pool - Kingstone,2023-02-21T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-21T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.05
753039,Dean Pool - Kingstone,2023-02-21T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.85
753039,Dean Pool - Kingstone,2023-02-21T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.85
753039,Dean Pool - Kingstone,2023-02-21T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-02-21T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-02-21T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-02-21T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-02-21T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-21T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-21T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
753039,Dean Pool - Kingstone,2023-02-21T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.43
753039,Dean Pool - Kingstone,2023-02-21T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.81
753039,Dean Pool - Kingstone,2023-02-21T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.95
753039,Dean Pool - Kingstone,2023-02-21T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-02-21T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.5
753039,Dean Pool - Kingstone,2023-02-21T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.2
753039,Dean Pool - Kingstone,2023-02-21T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-02-21T18:40:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-02-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
753039,Dean Pool - Kingstone,2023-02-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
753039,Dean Pool - Kingstone,2023-02-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
753039,Dean Pool - Kingstone,2023-02-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
753039,Dean Pool - Kingstone,2023-02-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.49
753039,Dean Pool - Kingstone,2023-02-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.66
753039,Dean Pool - Kingstone,2023-02-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.8
753039,Dean Pool - Kingstone,2023-02-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
753039,Dean Pool - Kingstone,2023-02-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
753039,Dean Pool - Kingstone,2023-02-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
753039,Dean Pool - Kingstone,2023-02-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
753039,Dean Pool - Kingstone,2023-02-21T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-21T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-02-21T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-21T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.35
753039,Dean Pool - Kingstone,2023-02-21T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.89
753039,Dean Pool - Kingstone,2023-02-21T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.57
753039,Dean Pool - Kingstone,2023-02-21T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-02-21T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-02-21T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
753039,Dean Pool - Kingstone,2023-02-21T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-02-21T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-21T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-21T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-02-21T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.96
753039,Dean Pool - Kingstone,2023-02-21T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.96
753039,Dean Pool - Kingstone,2023-02-21T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.63
753039,Dean Pool - Kingstone,2023-02-21T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.0
753039,Dean Pool - Kingstone,2023-02-21T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.7
753039,Dean Pool - Kingstone,2023-02-21T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.9
753039,Dean Pool - Kingstone,2023-02-21T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-02-21T18:30:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-02-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
753039,Dean Pool - Kingstone,2023-02-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
753039,Dean Pool - Kingstone,2023-02-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
753039,Dean Pool - Kingstone,2023-02-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-02-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
753039,Dean Pool - Kingstone,2023-02-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.32
753039,Dean Pool - Kingstone,2023-02-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.85
753039,Dean Pool - Kingstone,2023-02-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.21
753039,Dean Pool - Kingstone,2023-02-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
753039,Dean Pool - Kingstone,2023-02-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
753039,Dean Pool - Kingstone,2023-02-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
753039,Dean Pool - Kingstone,2023-02-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
753039,Dean Pool - Kingstone,2023-02-21T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-21T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-02-21T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-02-21T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.71
753039,Dean Pool - Kingstone,2023-02-21T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.25
753039,Dean Pool - Kingstone,2023-02-21T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.28
753039,Dean Pool - Kingstone,2023-02-21T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-02-21T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-02-21T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-02-21T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-02-21T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-02-21T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-21T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-02-21T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.58
753039,Dean Pool - Kingstone,2023-02-21T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.98
753039,Dean Pool - Kingstone,2023-02-21T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.9
753039,Dean Pool - Kingstone,2023-02-21T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.8
753039,Dean Pool - Kingstone,2023-02-21T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.7
753039,Dean Pool - Kingstone,2023-02-21T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.5
753039,Dean Pool - Kingstone,2023-02-21T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-02-21T18:20:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-02-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
753039,Dean Pool - Kingstone,2023-02-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-02-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
753039,Dean Pool - Kingstone,2023-02-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
753039,Dean Pool - Kingstone,2023-02-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-02-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
753039,Dean Pool - Kingstone,2023-02-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.29
753039,Dean Pool - Kingstone,2023-02-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.24
753039,Dean Pool - Kingstone,2023-02-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.18
753039,Dean Pool - Kingstone,2023-02-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
753039,Dean Pool - Kingstone,2023-02-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
753039,Dean Pool - Kingstone,2023-02-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
753039,Dean Pool - Kingstone,2023-02-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
753039,Dean Pool - Kingstone,2023-02-21T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-21T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-02-21T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-02-21T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.08
753039,Dean Pool - Kingstone,2023-02-21T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.48
753039,Dean Pool - Kingstone,2023-02-21T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.84
753039,Dean Pool - Kingstone,2023-02-21T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-02-21T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-02-21T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-02-21T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-02-21T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-21T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-21T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-02-21T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.61
753039,Dean Pool - Kingstone,2023-02-21T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.8
753039,Dean Pool - Kingstone,2023-02-21T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.7
753039,Dean Pool - Kingstone,2023-02-21T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.9
753039,Dean Pool - Kingstone,2023-02-21T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.9
753039,Dean Pool - Kingstone,2023-02-21T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-02-21T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-02-21T18:10:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-02-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
753039,Dean Pool - Kingstone,2023-02-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
753039,Dean Pool - Kingstone,2023-02-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
753039,Dean Pool - Kingstone,2023-02-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
753039,Dean Pool - Kingstone,2023-02-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
753039,Dean Pool - Kingstone,2023-02-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.69
753039,Dean Pool - Kingstone,2023-02-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.28
753039,Dean Pool - Kingstone,2023-02-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.54
753039,Dean Pool - Kingstone,2023-02-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
753039,Dean Pool - Kingstone,2023-02-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
753039,Dean Pool - Kingstone,2023-02-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
753039,Dean Pool - Kingstone,2023-02-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
753039,Dean Pool - Kingstone,2023-02-21T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-02-21T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-02-21T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-21T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
753039,Dean Pool - Kingstone,2023-02-21T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.25
753039,Dean Pool - Kingstone,2023-02-21T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.85
753039,Dean Pool - Kingstone,2023-02-21T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-02-21T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-02-21T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-02-21T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-02-21T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-02-21T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-21T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-02-21T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.84
753039,Dean Pool - Kingstone,2023-02-21T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.89
753039,Dean Pool - Kingstone,2023-02-21T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.96
753039,Dean Pool - Kingstone,2023-02-21T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-02-21T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.5
753039,Dean Pool - Kingstone,2023-02-21T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-02-21T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-02-21T18:00:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-02-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-02-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
753039,Dean Pool - Kingstone,2023-02-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
753039,Dean Pool - Kingstone,2023-02-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
753039,Dean Pool - Kingstone,2023-02-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
753039,Dean Pool - Kingstone,2023-02-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-02-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
