Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
753039,Dean Pool - Kingstone,2023-02-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.48
753039,Dean Pool - Kingstone,2023-02-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.14
753039,Dean Pool - Kingstone,2023-02-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.82
753039,Dean Pool - Kingstone,2023-02-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-02-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
753039,Dean Pool - Kingstone,2023-02-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
753039,Dean Pool - Kingstone,2023-02-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
753039,Dean Pool - Kingstone,2023-02-21T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-02-21T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-02-21T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-02-21T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.11
753039,Dean Pool - Kingstone,2023-02-21T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
753039,Dean Pool - Kingstone,2023-02-21T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.07
753039,Dean Pool - Kingstone,2023-02-21T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-02-21T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-02-21T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-02-21T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-02-21T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-21T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-21T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-02-21T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.72
753039,Dean Pool - Kingstone,2023-02-21T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.61
753039,Dean Pool - Kingstone,2023-02-21T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.42
753039,Dean Pool - Kingstone,2023-02-21T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-02-21T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.2
753039,Dean Pool - Kingstone,2023-02-21T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-02-21T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-02-21T17:50:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-02-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-02-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
753039,Dean Pool - Kingstone,2023-02-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
753039,Dean Pool - Kingstone,2023-02-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
753039,Dean Pool - Kingstone,2023-02-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
753039,Dean Pool - Kingstone,2023-02-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-02-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
753039,Dean Pool - Kingstone,2023-02-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.83
753039,Dean Pool - Kingstone,2023-02-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.44
753039,Dean Pool - Kingstone,2023-02-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.49
753039,Dean Pool - Kingstone,2023-02-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
753039,Dean Pool - Kingstone,2023-02-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
753039,Dean Pool - Kingstone,2023-02-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
753039,Dean Pool - Kingstone,2023-02-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
753039,Dean Pool - Kingstone,2023-02-21T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-21T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-02-21T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-21T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
753039,Dean Pool - Kingstone,2023-02-21T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.19
753039,Dean Pool - Kingstone,2023-02-21T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.81
753039,Dean Pool - Kingstone,2023-02-21T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-02-21T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-02-21T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-02-21T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-02-21T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-21T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-21T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-02-21T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.62
753039,Dean Pool - Kingstone,2023-02-21T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.65
753039,Dean Pool - Kingstone,2023-02-21T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.08
753039,Dean Pool - Kingstone,2023-02-21T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-02-21T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
753039,Dean Pool - Kingstone,2023-02-21T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-02-21T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-02-21T17:40:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-02-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
753039,Dean Pool - Kingstone,2023-02-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-02-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
753039,Dean Pool - Kingstone,2023-02-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
753039,Dean Pool - Kingstone,2023-02-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-02-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
753039,Dean Pool - Kingstone,2023-02-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.62
753039,Dean Pool - Kingstone,2023-02-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.84
753039,Dean Pool - Kingstone,2023-02-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.89
753039,Dean Pool - Kingstone,2023-02-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
753039,Dean Pool - Kingstone,2023-02-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
753039,Dean Pool - Kingstone,2023-02-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
753039,Dean Pool - Kingstone,2023-02-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
753039,Dean Pool - Kingstone,2023-02-21T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-02-21T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-02-21T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-21T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
753039,Dean Pool - Kingstone,2023-02-21T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.13
753039,Dean Pool - Kingstone,2023-02-21T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.66
753039,Dean Pool - Kingstone,2023-02-21T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-02-21T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-02-21T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-02-21T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-02-21T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-02-21T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-02-21T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
753039,Dean Pool - Kingstone,2023-02-21T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.99
753039,Dean Pool - Kingstone,2023-02-21T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.73
753039,Dean Pool - Kingstone,2023-02-21T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.7
753039,Dean Pool - Kingstone,2023-02-21T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-02-21T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
753039,Dean Pool - Kingstone,2023-02-21T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-02-21T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-02-21T17:30:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-02-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
753039,Dean Pool - Kingstone,2023-02-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
753039,Dean Pool - Kingstone,2023-02-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
753039,Dean Pool - Kingstone,2023-02-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
753039,Dean Pool - Kingstone,2023-02-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
753039,Dean Pool - Kingstone,2023-02-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-02-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
753039,Dean Pool - Kingstone,2023-02-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.33
753039,Dean Pool - Kingstone,2023-02-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.87
753039,Dean Pool - Kingstone,2023-02-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.36
753039,Dean Pool - Kingstone,2023-02-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-02-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
753039,Dean Pool - Kingstone,2023-02-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
753039,Dean Pool - Kingstone,2023-02-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
753039,Dean Pool - Kingstone,2023-02-21T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-21T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
753039,Dean Pool - Kingstone,2023-02-21T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-21T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.17
753039,Dean Pool - Kingstone,2023-02-21T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.86
753039,Dean Pool - Kingstone,2023-02-21T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.51
753039,Dean Pool - Kingstone,2023-02-21T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-02-21T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-02-21T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-02-21T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-02-21T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-21T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-02-21T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-02-21T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.38
753039,Dean Pool - Kingstone,2023-02-21T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.33
753039,Dean Pool - Kingstone,2023-02-21T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.72
753039,Dean Pool - Kingstone,2023-02-21T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-02-21T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
753039,Dean Pool - Kingstone,2023-02-21T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-02-21T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-02-21T17:20:00.000+00:00,transformer,,Temperature,C,16.7
753039,Dean Pool - Kingstone,2023-02-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-02-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
753039,Dean Pool - Kingstone,2023-02-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-02-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
753039,Dean Pool - Kingstone,2023-02-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
753039,Dean Pool - Kingstone,2023-02-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-02-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-02-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
753039,Dean Pool - Kingstone,2023-02-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.55
753039,Dean Pool - Kingstone,2023-02-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.19
753039,Dean Pool - Kingstone,2023-02-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.23
753039,Dean Pool - Kingstone,2023-02-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
753039,Dean Pool - Kingstone,2023-02-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
753039,Dean Pool - Kingstone,2023-02-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
753039,Dean Pool - Kingstone,2023-02-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
753039,Dean Pool - Kingstone,2023-02-21T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-21T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-02-21T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-21T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
753039,Dean Pool - Kingstone,2023-02-21T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
753039,Dean Pool - Kingstone,2023-02-21T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.89
753039,Dean Pool - Kingstone,2023-02-21T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-02-21T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-02-21T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-02-21T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-02-21T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-02-21T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-21T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-02-21T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.67
753039,Dean Pool - Kingstone,2023-02-21T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
753039,Dean Pool - Kingstone,2023-02-21T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.61
753039,Dean Pool - Kingstone,2023-02-21T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-02-21T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.9
753039,Dean Pool - Kingstone,2023-02-21T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-02-21T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-02-21T17:10:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-02-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
753039,Dean Pool - Kingstone,2023-02-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
753039,Dean Pool - Kingstone,2023-02-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
753039,Dean Pool - Kingstone,2023-02-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
753039,Dean Pool - Kingstone,2023-02-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.53
753039,Dean Pool - Kingstone,2023-02-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.77
753039,Dean Pool - Kingstone,2023-02-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.5
753039,Dean Pool - Kingstone,2023-02-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
753039,Dean Pool - Kingstone,2023-02-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
753039,Dean Pool - Kingstone,2023-02-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
753039,Dean Pool - Kingstone,2023-02-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
753039,Dean Pool - Kingstone,2023-02-21T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-02-21T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-02-21T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-21T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
753039,Dean Pool - Kingstone,2023-02-21T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
753039,Dean Pool - Kingstone,2023-02-21T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.2
753039,Dean Pool - Kingstone,2023-02-21T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-02-21T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-02-21T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-02-21T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-02-21T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-21T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-02-21T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-21T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.46
753039,Dean Pool - Kingstone,2023-02-21T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.25
753039,Dean Pool - Kingstone,2023-02-21T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.9
753039,Dean Pool - Kingstone,2023-02-21T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-02-21T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
753039,Dean Pool - Kingstone,2023-02-21T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-02-21T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-02-21T17:00:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-02-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-02-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
753039,Dean Pool - Kingstone,2023-02-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-02-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
753039,Dean Pool - Kingstone,2023-02-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
753039,Dean Pool - Kingstone,2023-02-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-02-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
753039,Dean Pool - Kingstone,2023-02-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.57
753039,Dean Pool - Kingstone,2023-02-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.67
753039,Dean Pool - Kingstone,2023-02-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.1
753039,Dean Pool - Kingstone,2023-02-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-02-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
753039,Dean Pool - Kingstone,2023-02-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
753039,Dean Pool - Kingstone,2023-02-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
753039,Dean Pool - Kingstone,2023-02-21T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-02-21T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-02-21T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-02-21T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
753039,Dean Pool - Kingstone,2023-02-21T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.18
753039,Dean Pool - Kingstone,2023-02-21T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
753039,Dean Pool - Kingstone,2023-02-21T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-02-21T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-02-21T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-02-21T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-02-21T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-02-21T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-02-21T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-21T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.52
753039,Dean Pool - Kingstone,2023-02-21T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.98
753039,Dean Pool - Kingstone,2023-02-21T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.65
753039,Dean Pool - Kingstone,2023-02-21T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-02-21T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-02-21T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-02-21T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-02-21T16:50:00.000+00:00,transformer,,Temperature,C,16.9
753039,Dean Pool - Kingstone,2023-02-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
753039,Dean Pool - Kingstone,2023-02-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
753039,Dean Pool - Kingstone,2023-02-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
753039,Dean Pool - Kingstone,2023-02-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
753039,Dean Pool - Kingstone,2023-02-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
753039,Dean Pool - Kingstone,2023-02-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-02-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-02-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
753039,Dean Pool - Kingstone,2023-02-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.32
753039,Dean Pool - Kingstone,2023-02-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.16
753039,Dean Pool - Kingstone,2023-02-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
753039,Dean Pool - Kingstone,2023-02-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-02-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
753039,Dean Pool - Kingstone,2023-02-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
753039,Dean Pool - Kingstone,2023-02-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
753039,Dean Pool - Kingstone,2023-02-21T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-21T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-21T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-02-21T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.66
753039,Dean Pool - Kingstone,2023-02-21T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.34
753039,Dean Pool - Kingstone,2023-02-21T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.43
753039,Dean Pool - Kingstone,2023-02-21T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-02-21T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-02-21T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
753039,Dean Pool - Kingstone,2023-02-21T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-02-21T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-02-21T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-21T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-02-21T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.93
753039,Dean Pool - Kingstone,2023-02-21T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.24
753039,Dean Pool - Kingstone,2023-02-21T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.95
753039,Dean Pool - Kingstone,2023-02-21T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-02-21T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.3
753039,Dean Pool - Kingstone,2023-02-21T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
753039,Dean Pool - Kingstone,2023-02-21T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
753039,Dean Pool - Kingstone,2023-02-21T16:40:00.000+00:00,transformer,,Temperature,C,16.9
753039,Dean Pool - Kingstone,2023-02-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
753039,Dean Pool - Kingstone,2023-02-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
753039,Dean Pool - Kingstone,2023-02-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
753039,Dean Pool - Kingstone,2023-02-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
753039,Dean Pool - Kingstone,2023-02-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
753039,Dean Pool - Kingstone,2023-02-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-02-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
753039,Dean Pool - Kingstone,2023-02-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.6
753039,Dean Pool - Kingstone,2023-02-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.58
753039,Dean Pool - Kingstone,2023-02-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.38
753039,Dean Pool - Kingstone,2023-02-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-02-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
753039,Dean Pool - Kingstone,2023-02-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
753039,Dean Pool - Kingstone,2023-02-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
753039,Dean Pool - Kingstone,2023-02-21T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-02-21T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-02-21T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-02-21T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.95
753039,Dean Pool - Kingstone,2023-02-21T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
753039,Dean Pool - Kingstone,2023-02-21T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.12
753039,Dean Pool - Kingstone,2023-02-21T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-02-21T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-02-21T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-02-21T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-02-21T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-02-21T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-02-21T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-21T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.49
753039,Dean Pool - Kingstone,2023-02-21T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.57
753039,Dean Pool - Kingstone,2023-02-21T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.87
753039,Dean Pool - Kingstone,2023-02-21T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-02-21T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.2
753039,Dean Pool - Kingstone,2023-02-21T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
753039,Dean Pool - Kingstone,2023-02-21T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-02-21T16:30:00.000+00:00,transformer,,Temperature,C,16.9
753039,Dean Pool - Kingstone,2023-02-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
753039,Dean Pool - Kingstone,2023-02-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
753039,Dean Pool - Kingstone,2023-02-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
753039,Dean Pool - Kingstone,2023-02-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
753039,Dean Pool - Kingstone,2023-02-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
753039,Dean Pool - Kingstone,2023-02-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
753039,Dean Pool - Kingstone,2023-02-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.44
753039,Dean Pool - Kingstone,2023-02-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.14
753039,Dean Pool - Kingstone,2023-02-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.98
753039,Dean Pool - Kingstone,2023-02-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-02-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
753039,Dean Pool - Kingstone,2023-02-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
753039,Dean Pool - Kingstone,2023-02-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
753039,Dean Pool - Kingstone,2023-02-21T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-21T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-02-21T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-02-21T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
753039,Dean Pool - Kingstone,2023-02-21T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.48
753039,Dean Pool - Kingstone,2023-02-21T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.18
753039,Dean Pool - Kingstone,2023-02-21T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-02-21T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-02-21T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-02-21T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-02-21T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-02-21T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-02-21T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-02-21T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.51
753039,Dean Pool - Kingstone,2023-02-21T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.55
753039,Dean Pool - Kingstone,2023-02-21T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.91
753039,Dean Pool - Kingstone,2023-02-21T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-02-21T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-02-21T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-02-21T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-02-21T16:20:00.000+00:00,transformer,,Temperature,C,16.9
753039,Dean Pool - Kingstone,2023-02-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
753039,Dean Pool - Kingstone,2023-02-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
753039,Dean Pool - Kingstone,2023-02-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
753039,Dean Pool - Kingstone,2023-02-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
753039,Dean Pool - Kingstone,2023-02-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
753039,Dean Pool - Kingstone,2023-02-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
753039,Dean Pool - Kingstone,2023-02-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.64
753039,Dean Pool - Kingstone,2023-02-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.02
753039,Dean Pool - Kingstone,2023-02-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.08
753039,Dean Pool - Kingstone,2023-02-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-02-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-02-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
753039,Dean Pool - Kingstone,2023-02-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
753039,Dean Pool - Kingstone,2023-02-21T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-21T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-02-21T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-02-21T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
753039,Dean Pool - Kingstone,2023-02-21T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
753039,Dean Pool - Kingstone,2023-02-21T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.77
753039,Dean Pool - Kingstone,2023-02-21T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-02-21T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-02-21T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-02-21T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-02-21T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-21T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-02-21T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-02-21T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.71
753039,Dean Pool - Kingstone,2023-02-21T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.33
753039,Dean Pool - Kingstone,2023-02-21T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.1
753039,Dean Pool - Kingstone,2023-02-21T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-02-21T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-02-21T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-02-21T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-02-21T16:10:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-02-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
753039,Dean Pool - Kingstone,2023-02-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
753039,Dean Pool - Kingstone,2023-02-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
753039,Dean Pool - Kingstone,2023-02-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
753039,Dean Pool - Kingstone,2023-02-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
753039,Dean Pool - Kingstone,2023-02-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-02-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
753039,Dean Pool - Kingstone,2023-02-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.04
753039,Dean Pool - Kingstone,2023-02-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.8
753039,Dean Pool - Kingstone,2023-02-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.87
753039,Dean Pool - Kingstone,2023-02-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-02-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
753039,Dean Pool - Kingstone,2023-02-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
753039,Dean Pool - Kingstone,2023-02-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-02-21T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-02-21T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-02-21T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-02-21T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
753039,Dean Pool - Kingstone,2023-02-21T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.51
753039,Dean Pool - Kingstone,2023-02-21T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.82
753039,Dean Pool - Kingstone,2023-02-21T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-02-21T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-02-21T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-02-21T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-02-21T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-02-21T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-02-21T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-21T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.26
753039,Dean Pool - Kingstone,2023-02-21T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.38
753039,Dean Pool - Kingstone,2023-02-21T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.01
753039,Dean Pool - Kingstone,2023-02-21T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-02-21T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-02-21T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
753039,Dean Pool - Kingstone,2023-02-21T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-02-21T16:00:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-02-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
753039,Dean Pool - Kingstone,2023-02-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
753039,Dean Pool - Kingstone,2023-02-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
753039,Dean Pool - Kingstone,2023-02-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
753039,Dean Pool - Kingstone,2023-02-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
753039,Dean Pool - Kingstone,2023-02-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
753039,Dean Pool - Kingstone,2023-02-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.1
753039,Dean Pool - Kingstone,2023-02-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.89
753039,Dean Pool - Kingstone,2023-02-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.84
753039,Dean Pool - Kingstone,2023-02-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-02-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
753039,Dean Pool - Kingstone,2023-02-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
753039,Dean Pool - Kingstone,2023-02-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-02-21T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-02-21T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-21T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-02-21T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
753039,Dean Pool - Kingstone,2023-02-21T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
753039,Dean Pool - Kingstone,2023-02-21T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.44
753039,Dean Pool - Kingstone,2023-02-21T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-02-21T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-02-21T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-02-21T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-02-21T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-21T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-21T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-21T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.99
753039,Dean Pool - Kingstone,2023-02-21T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.32
753039,Dean Pool - Kingstone,2023-02-21T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.47
753039,Dean Pool - Kingstone,2023-02-21T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-02-21T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-02-21T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-02-21T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-02-21T15:50:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-02-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
753039,Dean Pool - Kingstone,2023-02-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
753039,Dean Pool - Kingstone,2023-02-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
753039,Dean Pool - Kingstone,2023-02-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
753039,Dean Pool - Kingstone,2023-02-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
753039,Dean Pool - Kingstone,2023-02-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-02-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-02-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
753039,Dean Pool - Kingstone,2023-02-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.47
753039,Dean Pool - Kingstone,2023-02-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.19
753039,Dean Pool - Kingstone,2023-02-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.92
753039,Dean Pool - Kingstone,2023-02-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-02-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-02-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
753039,Dean Pool - Kingstone,2023-02-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
753039,Dean Pool - Kingstone,2023-02-21T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-02-21T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-02-21T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-02-21T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.33
753039,Dean Pool - Kingstone,2023-02-21T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
753039,Dean Pool - Kingstone,2023-02-21T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.18
753039,Dean Pool - Kingstone,2023-02-21T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-02-21T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-02-21T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-02-21T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-02-21T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-21T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-21T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-21T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.52
753039,Dean Pool - Kingstone,2023-02-21T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
753039,Dean Pool - Kingstone,2023-02-21T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.77
753039,Dean Pool - Kingstone,2023-02-21T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
