Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-21T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-02-21T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-02-21T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-02-21T15:40:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-02-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
753039,Dean Pool - Kingstone,2023-02-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
753039,Dean Pool - Kingstone,2023-02-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
753039,Dean Pool - Kingstone,2023-02-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
753039,Dean Pool - Kingstone,2023-02-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
753039,Dean Pool - Kingstone,2023-02-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-02-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-02-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753039,Dean Pool - Kingstone,2023-02-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.85
753039,Dean Pool - Kingstone,2023-02-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.12
753039,Dean Pool - Kingstone,2023-02-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.95
753039,Dean Pool - Kingstone,2023-02-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-02-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-02-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
753039,Dean Pool - Kingstone,2023-02-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
753039,Dean Pool - Kingstone,2023-02-21T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-02-21T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-02-21T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-21T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
753039,Dean Pool - Kingstone,2023-02-21T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
753039,Dean Pool - Kingstone,2023-02-21T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.61
753039,Dean Pool - Kingstone,2023-02-21T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-02-21T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-02-21T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-02-21T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-02-21T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-21T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-02-21T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-02-21T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.9
753039,Dean Pool - Kingstone,2023-02-21T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.12
753039,Dean Pool - Kingstone,2023-02-21T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.29
753039,Dean Pool - Kingstone,2023-02-21T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-02-21T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-02-21T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-02-21T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-02-21T15:30:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-02-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
753039,Dean Pool - Kingstone,2023-02-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
753039,Dean Pool - Kingstone,2023-02-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
753039,Dean Pool - Kingstone,2023-02-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
753039,Dean Pool - Kingstone,2023-02-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
753039,Dean Pool - Kingstone,2023-02-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-02-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
753039,Dean Pool - Kingstone,2023-02-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.65
753039,Dean Pool - Kingstone,2023-02-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.12
753039,Dean Pool - Kingstone,2023-02-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.9
753039,Dean Pool - Kingstone,2023-02-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-02-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-02-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
753039,Dean Pool - Kingstone,2023-02-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
753039,Dean Pool - Kingstone,2023-02-21T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-21T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-02-21T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-02-21T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.41
753039,Dean Pool - Kingstone,2023-02-21T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
753039,Dean Pool - Kingstone,2023-02-21T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
753039,Dean Pool - Kingstone,2023-02-21T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-02-21T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-02-21T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-02-21T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-02-21T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-02-21T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-02-21T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-21T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.19
753039,Dean Pool - Kingstone,2023-02-21T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.52
753039,Dean Pool - Kingstone,2023-02-21T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.77
753039,Dean Pool - Kingstone,2023-02-21T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-02-21T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-02-21T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-02-21T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-02-21T15:20:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-02-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
753039,Dean Pool - Kingstone,2023-02-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
753039,Dean Pool - Kingstone,2023-02-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
753039,Dean Pool - Kingstone,2023-02-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
753039,Dean Pool - Kingstone,2023-02-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
753039,Dean Pool - Kingstone,2023-02-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-02-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
753039,Dean Pool - Kingstone,2023-02-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.6
753039,Dean Pool - Kingstone,2023-02-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.81
753039,Dean Pool - Kingstone,2023-02-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.12
753039,Dean Pool - Kingstone,2023-02-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-02-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-02-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
753039,Dean Pool - Kingstone,2023-02-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
753039,Dean Pool - Kingstone,2023-02-21T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-02-21T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-02-21T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-21T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.59
753039,Dean Pool - Kingstone,2023-02-21T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.99
753039,Dean Pool - Kingstone,2023-02-21T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
753039,Dean Pool - Kingstone,2023-02-21T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-02-21T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
753039,Dean Pool - Kingstone,2023-02-21T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-02-21T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-02-21T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-21T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
753039,Dean Pool - Kingstone,2023-02-21T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-21T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.34
753039,Dean Pool - Kingstone,2023-02-21T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
753039,Dean Pool - Kingstone,2023-02-21T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.47
753039,Dean Pool - Kingstone,2023-02-21T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-02-21T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-02-21T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-02-21T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-02-21T15:10:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-02-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
753039,Dean Pool - Kingstone,2023-02-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
753039,Dean Pool - Kingstone,2023-02-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
753039,Dean Pool - Kingstone,2023-02-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
753039,Dean Pool - Kingstone,2023-02-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
753039,Dean Pool - Kingstone,2023-02-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-02-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
753039,Dean Pool - Kingstone,2023-02-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.93
753039,Dean Pool - Kingstone,2023-02-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.18
753039,Dean Pool - Kingstone,2023-02-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.35
753039,Dean Pool - Kingstone,2023-02-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-02-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-02-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-02-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
753039,Dean Pool - Kingstone,2023-02-21T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-02-21T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-02-21T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-21T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.39
753039,Dean Pool - Kingstone,2023-02-21T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.93
753039,Dean Pool - Kingstone,2023-02-21T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
753039,Dean Pool - Kingstone,2023-02-21T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-02-21T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
753039,Dean Pool - Kingstone,2023-02-21T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-02-21T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-02-21T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-21T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-02-21T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-21T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.7
753039,Dean Pool - Kingstone,2023-02-21T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
753039,Dean Pool - Kingstone,2023-02-21T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.28
753039,Dean Pool - Kingstone,2023-02-21T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-02-21T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-02-21T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-02-21T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-02-21T15:00:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-02-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
753039,Dean Pool - Kingstone,2023-02-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
753039,Dean Pool - Kingstone,2023-02-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
753039,Dean Pool - Kingstone,2023-02-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
753039,Dean Pool - Kingstone,2023-02-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
753039,Dean Pool - Kingstone,2023-02-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-02-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
753039,Dean Pool - Kingstone,2023-02-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.1
753039,Dean Pool - Kingstone,2023-02-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.34
753039,Dean Pool - Kingstone,2023-02-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.23
753039,Dean Pool - Kingstone,2023-02-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-02-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-02-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-02-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
753039,Dean Pool - Kingstone,2023-02-21T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-02-21T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
753039,Dean Pool - Kingstone,2023-02-21T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-02-21T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.54
753039,Dean Pool - Kingstone,2023-02-21T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
753039,Dean Pool - Kingstone,2023-02-21T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.54
753039,Dean Pool - Kingstone,2023-02-21T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-02-21T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-02-21T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-02-21T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-02-21T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-02-21T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-02-21T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-21T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.08
753039,Dean Pool - Kingstone,2023-02-21T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
753039,Dean Pool - Kingstone,2023-02-21T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.91
753039,Dean Pool - Kingstone,2023-02-21T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-02-21T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-02-21T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-02-21T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-02-21T14:50:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-02-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
753039,Dean Pool - Kingstone,2023-02-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
753039,Dean Pool - Kingstone,2023-02-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
753039,Dean Pool - Kingstone,2023-02-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
753039,Dean Pool - Kingstone,2023-02-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
753039,Dean Pool - Kingstone,2023-02-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-02-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
753039,Dean Pool - Kingstone,2023-02-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.62
753039,Dean Pool - Kingstone,2023-02-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.21
753039,Dean Pool - Kingstone,2023-02-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.45
753039,Dean Pool - Kingstone,2023-02-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-02-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-02-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-02-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-02-21T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-02-21T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-21T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-21T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
753039,Dean Pool - Kingstone,2023-02-21T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.59
753039,Dean Pool - Kingstone,2023-02-21T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
753039,Dean Pool - Kingstone,2023-02-21T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-02-21T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-02-21T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
753039,Dean Pool - Kingstone,2023-02-21T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-02-21T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-21T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
753039,Dean Pool - Kingstone,2023-02-21T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-21T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
753039,Dean Pool - Kingstone,2023-02-21T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.67
753039,Dean Pool - Kingstone,2023-02-21T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.53
753039,Dean Pool - Kingstone,2023-02-21T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-02-21T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-02-21T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-02-21T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-02-21T14:40:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-02-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
753039,Dean Pool - Kingstone,2023-02-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
753039,Dean Pool - Kingstone,2023-02-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
753039,Dean Pool - Kingstone,2023-02-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
753039,Dean Pool - Kingstone,2023-02-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
753039,Dean Pool - Kingstone,2023-02-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
753039,Dean Pool - Kingstone,2023-02-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.61
753039,Dean Pool - Kingstone,2023-02-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.26
753039,Dean Pool - Kingstone,2023-02-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.41
753039,Dean Pool - Kingstone,2023-02-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-02-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-02-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-02-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-02-21T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-02-21T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-21T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-21T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
753039,Dean Pool - Kingstone,2023-02-21T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.57
753039,Dean Pool - Kingstone,2023-02-21T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.41
753039,Dean Pool - Kingstone,2023-02-21T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-02-21T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-02-21T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
753039,Dean Pool - Kingstone,2023-02-21T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-02-21T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-21T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-02-21T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-21T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.71
753039,Dean Pool - Kingstone,2023-02-21T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
753039,Dean Pool - Kingstone,2023-02-21T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
753039,Dean Pool - Kingstone,2023-02-21T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-02-21T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-02-21T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-02-21T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-02-21T14:30:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-02-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
753039,Dean Pool - Kingstone,2023-02-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
753039,Dean Pool - Kingstone,2023-02-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
753039,Dean Pool - Kingstone,2023-02-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
753039,Dean Pool - Kingstone,2023-02-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
753039,Dean Pool - Kingstone,2023-02-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
753039,Dean Pool - Kingstone,2023-02-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.47
753039,Dean Pool - Kingstone,2023-02-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.79
753039,Dean Pool - Kingstone,2023-02-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.41
753039,Dean Pool - Kingstone,2023-02-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-02-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-02-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-02-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-02-21T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-02-21T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-02-21T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-02-21T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
753039,Dean Pool - Kingstone,2023-02-21T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.09
753039,Dean Pool - Kingstone,2023-02-21T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.63
753039,Dean Pool - Kingstone,2023-02-21T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-02-21T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-02-21T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-02-21T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-02-21T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-02-21T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-02-21T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-02-21T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.19
753039,Dean Pool - Kingstone,2023-02-21T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.09
753039,Dean Pool - Kingstone,2023-02-21T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.92
753039,Dean Pool - Kingstone,2023-02-21T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-02-21T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-02-21T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-02-21T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-02-21T14:20:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-02-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
753039,Dean Pool - Kingstone,2023-02-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
753039,Dean Pool - Kingstone,2023-02-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-02-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
753039,Dean Pool - Kingstone,2023-02-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
753039,Dean Pool - Kingstone,2023-02-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-02-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
753039,Dean Pool - Kingstone,2023-02-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.25
753039,Dean Pool - Kingstone,2023-02-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.18
753039,Dean Pool - Kingstone,2023-02-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.56
753039,Dean Pool - Kingstone,2023-02-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-02-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
753039,Dean Pool - Kingstone,2023-02-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-02-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
753039,Dean Pool - Kingstone,2023-02-21T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-02-21T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-02-21T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-21T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.23
753039,Dean Pool - Kingstone,2023-02-21T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.94
753039,Dean Pool - Kingstone,2023-02-21T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.15
753039,Dean Pool - Kingstone,2023-02-21T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-02-21T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-02-21T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-02-21T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-02-21T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-02-21T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-02-21T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-21T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
753039,Dean Pool - Kingstone,2023-02-21T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.58
753039,Dean Pool - Kingstone,2023-02-21T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.47
753039,Dean Pool - Kingstone,2023-02-21T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-02-21T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-02-21T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-02-21T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-02-21T14:10:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-02-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
753039,Dean Pool - Kingstone,2023-02-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
753039,Dean Pool - Kingstone,2023-02-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
753039,Dean Pool - Kingstone,2023-02-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
753039,Dean Pool - Kingstone,2023-02-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
753039,Dean Pool - Kingstone,2023-02-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-02-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-02-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-02-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.79
753039,Dean Pool - Kingstone,2023-02-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.52
753039,Dean Pool - Kingstone,2023-02-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.62
753039,Dean Pool - Kingstone,2023-02-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-02-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-02-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-02-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
753039,Dean Pool - Kingstone,2023-02-21T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-02-21T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-02-21T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-02-21T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
753039,Dean Pool - Kingstone,2023-02-21T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.66
753039,Dean Pool - Kingstone,2023-02-21T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.18
753039,Dean Pool - Kingstone,2023-02-21T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-02-21T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-02-21T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-02-21T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-02-21T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-02-21T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-02-21T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-21T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
753039,Dean Pool - Kingstone,2023-02-21T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.79
753039,Dean Pool - Kingstone,2023-02-21T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.61
753039,Dean Pool - Kingstone,2023-02-21T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-02-21T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-02-21T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-02-21T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-02-21T14:00:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-02-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
753039,Dean Pool - Kingstone,2023-02-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
753039,Dean Pool - Kingstone,2023-02-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
753039,Dean Pool - Kingstone,2023-02-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
753039,Dean Pool - Kingstone,2023-02-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
753039,Dean Pool - Kingstone,2023-02-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-02-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-02-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.47
753039,Dean Pool - Kingstone,2023-02-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.45
753039,Dean Pool - Kingstone,2023-02-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.8
753039,Dean Pool - Kingstone,2023-02-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-02-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-02-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-02-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
753039,Dean Pool - Kingstone,2023-02-21T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-02-21T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-02-21T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-21T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
753039,Dean Pool - Kingstone,2023-02-21T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.93
753039,Dean Pool - Kingstone,2023-02-21T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
753039,Dean Pool - Kingstone,2023-02-21T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-02-21T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-02-21T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-02-21T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-02-21T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-21T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-02-21T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-21T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
753039,Dean Pool - Kingstone,2023-02-21T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
753039,Dean Pool - Kingstone,2023-02-21T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.34
753039,Dean Pool - Kingstone,2023-02-21T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-02-21T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-02-21T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-02-21T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-02-21T13:50:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-02-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
753039,Dean Pool - Kingstone,2023-02-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
753039,Dean Pool - Kingstone,2023-02-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
753039,Dean Pool - Kingstone,2023-02-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
753039,Dean Pool - Kingstone,2023-02-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
753039,Dean Pool - Kingstone,2023-02-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
753039,Dean Pool - Kingstone,2023-02-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.99
753039,Dean Pool - Kingstone,2023-02-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.12
753039,Dean Pool - Kingstone,2023-02-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.82
753039,Dean Pool - Kingstone,2023-02-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-02-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-02-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-02-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
753039,Dean Pool - Kingstone,2023-02-21T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-02-21T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-02-21T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-21T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
753039,Dean Pool - Kingstone,2023-02-21T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
753039,Dean Pool - Kingstone,2023-02-21T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
753039,Dean Pool - Kingstone,2023-02-21T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-02-21T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-02-21T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-02-21T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-02-21T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-02-21T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-02-21T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-02-21T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.24
753039,Dean Pool - Kingstone,2023-02-21T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
753039,Dean Pool - Kingstone,2023-02-21T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
753039,Dean Pool - Kingstone,2023-02-21T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-02-21T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-02-21T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-02-21T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-02-21T13:40:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-02-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
753039,Dean Pool - Kingstone,2023-02-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
753039,Dean Pool - Kingstone,2023-02-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
753039,Dean Pool - Kingstone,2023-02-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
753039,Dean Pool - Kingstone,2023-02-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-02-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
753039,Dean Pool - Kingstone,2023-02-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-02-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-02-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
753039,Dean Pool - Kingstone,2023-02-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.66
753039,Dean Pool - Kingstone,2023-02-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.74
753039,Dean Pool - Kingstone,2023-02-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.42
753039,Dean Pool - Kingstone,2023-02-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-02-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
753039,Dean Pool - Kingstone,2023-02-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-02-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-02-21T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-02-21T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-02-21T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-21T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
753039,Dean Pool - Kingstone,2023-02-21T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
753039,Dean Pool - Kingstone,2023-02-21T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.77
753039,Dean Pool - Kingstone,2023-02-21T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-02-21T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-02-21T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-02-21T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-02-21T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-21T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-21T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-21T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.54
753039,Dean Pool - Kingstone,2023-02-21T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.63
753039,Dean Pool - Kingstone,2023-02-21T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.06
753039,Dean Pool - Kingstone,2023-02-21T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-02-21T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-02-21T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-02-21T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
753039,Dean Pool - Kingstone,2023-02-21T13:30:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-02-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
753039,Dean Pool - Kingstone,2023-02-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
753039,Dean Pool - Kingstone,2023-02-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
753039,Dean Pool - Kingstone,2023-02-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
753039,Dean Pool - Kingstone,2023-02-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
753039,Dean Pool - Kingstone,2023-02-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-02-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
753039,Dean Pool - Kingstone,2023-02-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.64
753039,Dean Pool - Kingstone,2023-02-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.16
753039,Dean Pool - Kingstone,2023-02-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.84
753039,Dean Pool - Kingstone,2023-02-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-02-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
753039,Dean Pool - Kingstone,2023-02-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-02-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
753039,Dean Pool - Kingstone,2023-02-21T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-02-21T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-02-21T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-02-21T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.79
753039,Dean Pool - Kingstone,2023-02-21T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
753039,Dean Pool - Kingstone,2023-02-21T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.17
