Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-21T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-02-21T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-02-21T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-02-21T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-02-21T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-21T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-02-21T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-21T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.37
753039,Dean Pool - Kingstone,2023-02-21T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.79
753039,Dean Pool - Kingstone,2023-02-21T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
753039,Dean Pool - Kingstone,2023-02-21T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-02-21T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-02-21T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-02-21T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-02-21T13:20:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-02-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
753039,Dean Pool - Kingstone,2023-02-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
753039,Dean Pool - Kingstone,2023-02-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
753039,Dean Pool - Kingstone,2023-02-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
753039,Dean Pool - Kingstone,2023-02-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-02-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
753039,Dean Pool - Kingstone,2023-02-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
753039,Dean Pool - Kingstone,2023-02-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.16
753039,Dean Pool - Kingstone,2023-02-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.5
753039,Dean Pool - Kingstone,2023-02-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.86
753039,Dean Pool - Kingstone,2023-02-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-02-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
753039,Dean Pool - Kingstone,2023-02-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-02-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
753039,Dean Pool - Kingstone,2023-02-21T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
753039,Dean Pool - Kingstone,2023-02-21T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
753039,Dean Pool - Kingstone,2023-02-21T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-21T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
753039,Dean Pool - Kingstone,2023-02-21T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
753039,Dean Pool - Kingstone,2023-02-21T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.23
753039,Dean Pool - Kingstone,2023-02-21T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-02-21T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-02-21T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-02-21T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-02-21T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-02-21T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-21T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-02-21T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.28
753039,Dean Pool - Kingstone,2023-02-21T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
753039,Dean Pool - Kingstone,2023-02-21T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.08
753039,Dean Pool - Kingstone,2023-02-21T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-02-21T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-02-21T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-02-21T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
753039,Dean Pool - Kingstone,2023-02-21T13:10:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-02-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
753039,Dean Pool - Kingstone,2023-02-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
753039,Dean Pool - Kingstone,2023-02-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
753039,Dean Pool - Kingstone,2023-02-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
753039,Dean Pool - Kingstone,2023-02-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-02-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
753039,Dean Pool - Kingstone,2023-02-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-02-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
753039,Dean Pool - Kingstone,2023-02-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.73
753039,Dean Pool - Kingstone,2023-02-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.8
753039,Dean Pool - Kingstone,2023-02-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.31
753039,Dean Pool - Kingstone,2023-02-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
753039,Dean Pool - Kingstone,2023-02-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
753039,Dean Pool - Kingstone,2023-02-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-02-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
753039,Dean Pool - Kingstone,2023-02-21T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
753039,Dean Pool - Kingstone,2023-02-21T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-02-21T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-21T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
753039,Dean Pool - Kingstone,2023-02-21T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
753039,Dean Pool - Kingstone,2023-02-21T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.91
753039,Dean Pool - Kingstone,2023-02-21T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-02-21T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-02-21T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-02-21T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-02-21T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-02-21T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-02-21T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-02-21T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.68
753039,Dean Pool - Kingstone,2023-02-21T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
753039,Dean Pool - Kingstone,2023-02-21T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.23
753039,Dean Pool - Kingstone,2023-02-21T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-02-21T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.3
753039,Dean Pool - Kingstone,2023-02-21T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-02-21T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-02-21T13:00:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-02-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
753039,Dean Pool - Kingstone,2023-02-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
753039,Dean Pool - Kingstone,2023-02-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
753039,Dean Pool - Kingstone,2023-02-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
753039,Dean Pool - Kingstone,2023-02-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-02-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
753039,Dean Pool - Kingstone,2023-02-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
753039,Dean Pool - Kingstone,2023-02-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-02-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
753039,Dean Pool - Kingstone,2023-02-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.24
753039,Dean Pool - Kingstone,2023-02-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.16
753039,Dean Pool - Kingstone,2023-02-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.15
753039,Dean Pool - Kingstone,2023-02-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
753039,Dean Pool - Kingstone,2023-02-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
753039,Dean Pool - Kingstone,2023-02-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-02-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
753039,Dean Pool - Kingstone,2023-02-21T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
753039,Dean Pool - Kingstone,2023-02-21T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-02-21T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-21T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
753039,Dean Pool - Kingstone,2023-02-21T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.54
753039,Dean Pool - Kingstone,2023-02-21T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.54
753039,Dean Pool - Kingstone,2023-02-21T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-02-21T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-02-21T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-02-21T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-02-21T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-02-21T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-21T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-02-21T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.34
753039,Dean Pool - Kingstone,2023-02-21T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
753039,Dean Pool - Kingstone,2023-02-21T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.35
753039,Dean Pool - Kingstone,2023-02-21T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-02-21T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-02-21T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-02-21T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-02-21T12:50:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-02-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
753039,Dean Pool - Kingstone,2023-02-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
753039,Dean Pool - Kingstone,2023-02-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
753039,Dean Pool - Kingstone,2023-02-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
753039,Dean Pool - Kingstone,2023-02-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
753039,Dean Pool - Kingstone,2023-02-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-02-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
753039,Dean Pool - Kingstone,2023-02-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.24
753039,Dean Pool - Kingstone,2023-02-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.42
753039,Dean Pool - Kingstone,2023-02-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.89
753039,Dean Pool - Kingstone,2023-02-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-02-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
753039,Dean Pool - Kingstone,2023-02-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-02-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-02-21T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
753039,Dean Pool - Kingstone,2023-02-21T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-02-21T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-02-21T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
753039,Dean Pool - Kingstone,2023-02-21T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.58
753039,Dean Pool - Kingstone,2023-02-21T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.63
753039,Dean Pool - Kingstone,2023-02-21T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-02-21T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-02-21T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-02-21T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-02-21T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-21T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-02-21T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-02-21T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.16
753039,Dean Pool - Kingstone,2023-02-21T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.28
753039,Dean Pool - Kingstone,2023-02-21T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.93
753039,Dean Pool - Kingstone,2023-02-21T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-02-21T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-02-21T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-02-21T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-02-21T12:40:00.000+00:00,transformer,,Temperature,C,16.7
753039,Dean Pool - Kingstone,2023-02-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
753039,Dean Pool - Kingstone,2023-02-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
753039,Dean Pool - Kingstone,2023-02-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
753039,Dean Pool - Kingstone,2023-02-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
753039,Dean Pool - Kingstone,2023-02-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
753039,Dean Pool - Kingstone,2023-02-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-02-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
753039,Dean Pool - Kingstone,2023-02-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.5
753039,Dean Pool - Kingstone,2023-02-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.86
753039,Dean Pool - Kingstone,2023-02-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.56
753039,Dean Pool - Kingstone,2023-02-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-02-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
753039,Dean Pool - Kingstone,2023-02-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-02-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-02-21T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
753039,Dean Pool - Kingstone,2023-02-21T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
753039,Dean Pool - Kingstone,2023-02-21T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-21T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
753039,Dean Pool - Kingstone,2023-02-21T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.35
753039,Dean Pool - Kingstone,2023-02-21T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.52
753039,Dean Pool - Kingstone,2023-02-21T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-02-21T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-02-21T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-02-21T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-02-21T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-21T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-02-21T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-02-21T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.27
753039,Dean Pool - Kingstone,2023-02-21T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
753039,Dean Pool - Kingstone,2023-02-21T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.06
753039,Dean Pool - Kingstone,2023-02-21T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-02-21T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-02-21T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-02-21T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-02-21T12:30:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-02-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
753039,Dean Pool - Kingstone,2023-02-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
753039,Dean Pool - Kingstone,2023-02-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
753039,Dean Pool - Kingstone,2023-02-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
753039,Dean Pool - Kingstone,2023-02-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
753039,Dean Pool - Kingstone,2023-02-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
753039,Dean Pool - Kingstone,2023-02-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.92
753039,Dean Pool - Kingstone,2023-02-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.36
753039,Dean Pool - Kingstone,2023-02-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.58
753039,Dean Pool - Kingstone,2023-02-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-02-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
753039,Dean Pool - Kingstone,2023-02-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-02-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-02-21T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
753039,Dean Pool - Kingstone,2023-02-21T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-02-21T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-21T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
753039,Dean Pool - Kingstone,2023-02-21T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.7
753039,Dean Pool - Kingstone,2023-02-21T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.31
753039,Dean Pool - Kingstone,2023-02-21T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-02-21T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-02-21T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
753039,Dean Pool - Kingstone,2023-02-21T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-02-21T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-21T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-21T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-02-21T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.56
753039,Dean Pool - Kingstone,2023-02-21T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.78
753039,Dean Pool - Kingstone,2023-02-21T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.05
753039,Dean Pool - Kingstone,2023-02-21T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-02-21T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-02-21T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-02-21T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-02-21T12:20:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-02-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
753039,Dean Pool - Kingstone,2023-02-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
753039,Dean Pool - Kingstone,2023-02-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
753039,Dean Pool - Kingstone,2023-02-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
753039,Dean Pool - Kingstone,2023-02-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-02-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
753039,Dean Pool - Kingstone,2023-02-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-02-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-02-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
753039,Dean Pool - Kingstone,2023-02-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.32
753039,Dean Pool - Kingstone,2023-02-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.49
753039,Dean Pool - Kingstone,2023-02-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.36
753039,Dean Pool - Kingstone,2023-02-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-02-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
753039,Dean Pool - Kingstone,2023-02-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-02-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-02-21T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
753039,Dean Pool - Kingstone,2023-02-21T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-02-21T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-21T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.35
753039,Dean Pool - Kingstone,2023-02-21T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.22
753039,Dean Pool - Kingstone,2023-02-21T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
753039,Dean Pool - Kingstone,2023-02-21T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-02-21T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-02-21T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
753039,Dean Pool - Kingstone,2023-02-21T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
753039,Dean Pool - Kingstone,2023-02-21T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-21T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-21T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-02-21T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.84
753039,Dean Pool - Kingstone,2023-02-21T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
753039,Dean Pool - Kingstone,2023-02-21T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.9
753039,Dean Pool - Kingstone,2023-02-21T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-02-21T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-02-21T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-02-21T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-02-21T12:10:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-02-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
753039,Dean Pool - Kingstone,2023-02-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
753039,Dean Pool - Kingstone,2023-02-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
753039,Dean Pool - Kingstone,2023-02-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
753039,Dean Pool - Kingstone,2023-02-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-02-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
753039,Dean Pool - Kingstone,2023-02-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-02-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
753039,Dean Pool - Kingstone,2023-02-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.19
753039,Dean Pool - Kingstone,2023-02-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.63
753039,Dean Pool - Kingstone,2023-02-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.94
753039,Dean Pool - Kingstone,2023-02-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
753039,Dean Pool - Kingstone,2023-02-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
753039,Dean Pool - Kingstone,2023-02-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-02-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-02-21T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-02-21T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
753039,Dean Pool - Kingstone,2023-02-21T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-02-21T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
753039,Dean Pool - Kingstone,2023-02-21T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.75
753039,Dean Pool - Kingstone,2023-02-21T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.09
753039,Dean Pool - Kingstone,2023-02-21T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-02-21T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-02-21T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
753039,Dean Pool - Kingstone,2023-02-21T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-02-21T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-21T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-21T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-02-21T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.42
753039,Dean Pool - Kingstone,2023-02-21T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
753039,Dean Pool - Kingstone,2023-02-21T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.27
753039,Dean Pool - Kingstone,2023-02-21T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-02-21T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
753039,Dean Pool - Kingstone,2023-02-21T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-02-21T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-02-21T12:00:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-02-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-02-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
753039,Dean Pool - Kingstone,2023-02-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
753039,Dean Pool - Kingstone,2023-02-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
753039,Dean Pool - Kingstone,2023-02-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
753039,Dean Pool - Kingstone,2023-02-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
753039,Dean Pool - Kingstone,2023-02-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-02-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
753039,Dean Pool - Kingstone,2023-02-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.31
753039,Dean Pool - Kingstone,2023-02-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.32
753039,Dean Pool - Kingstone,2023-02-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.36
753039,Dean Pool - Kingstone,2023-02-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
753039,Dean Pool - Kingstone,2023-02-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
753039,Dean Pool - Kingstone,2023-02-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-02-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-02-21T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
753039,Dean Pool - Kingstone,2023-02-21T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
753039,Dean Pool - Kingstone,2023-02-21T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-02-21T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.79
753039,Dean Pool - Kingstone,2023-02-21T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
753039,Dean Pool - Kingstone,2023-02-21T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.1
753039,Dean Pool - Kingstone,2023-02-21T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-02-21T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-02-21T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-02-21T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-02-21T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-02-21T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-02-21T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-02-21T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.81
753039,Dean Pool - Kingstone,2023-02-21T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.09
753039,Dean Pool - Kingstone,2023-02-21T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.42
753039,Dean Pool - Kingstone,2023-02-21T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-02-21T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.4
753039,Dean Pool - Kingstone,2023-02-21T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-02-21T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-02-21T11:50:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-02-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
753039,Dean Pool - Kingstone,2023-02-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
753039,Dean Pool - Kingstone,2023-02-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
753039,Dean Pool - Kingstone,2023-02-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
753039,Dean Pool - Kingstone,2023-02-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
753039,Dean Pool - Kingstone,2023-02-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
753039,Dean Pool - Kingstone,2023-02-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
753039,Dean Pool - Kingstone,2023-02-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
753039,Dean Pool - Kingstone,2023-02-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.6
753039,Dean Pool - Kingstone,2023-02-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.24
753039,Dean Pool - Kingstone,2023-02-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.52
753039,Dean Pool - Kingstone,2023-02-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-02-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
753039,Dean Pool - Kingstone,2023-02-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-02-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
753039,Dean Pool - Kingstone,2023-02-21T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-02-21T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-02-21T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-21T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
753039,Dean Pool - Kingstone,2023-02-21T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
753039,Dean Pool - Kingstone,2023-02-21T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.47
753039,Dean Pool - Kingstone,2023-02-21T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-02-21T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-02-21T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-02-21T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-02-21T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-02-21T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-02-21T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-21T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.75
753039,Dean Pool - Kingstone,2023-02-21T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.13
753039,Dean Pool - Kingstone,2023-02-21T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.7
753039,Dean Pool - Kingstone,2023-02-21T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-02-21T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-02-21T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-02-21T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-02-21T11:40:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-02-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
753039,Dean Pool - Kingstone,2023-02-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
753039,Dean Pool - Kingstone,2023-02-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
753039,Dean Pool - Kingstone,2023-02-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
753039,Dean Pool - Kingstone,2023-02-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
753039,Dean Pool - Kingstone,2023-02-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
753039,Dean Pool - Kingstone,2023-02-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-02-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.21
753039,Dean Pool - Kingstone,2023-02-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.08
753039,Dean Pool - Kingstone,2023-02-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.16
753039,Dean Pool - Kingstone,2023-02-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-02-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
753039,Dean Pool - Kingstone,2023-02-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-02-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-02-21T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-02-21T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-02-21T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-02-21T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
753039,Dean Pool - Kingstone,2023-02-21T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
753039,Dean Pool - Kingstone,2023-02-21T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.1
753039,Dean Pool - Kingstone,2023-02-21T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-02-21T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-02-21T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-02-21T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-02-21T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-21T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-02-21T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-21T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.31
753039,Dean Pool - Kingstone,2023-02-21T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.09
753039,Dean Pool - Kingstone,2023-02-21T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.98
753039,Dean Pool - Kingstone,2023-02-21T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-02-21T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
753039,Dean Pool - Kingstone,2023-02-21T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
753039,Dean Pool - Kingstone,2023-02-21T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-02-21T11:30:00.000+00:00,transformer,,Temperature,C,16.2
753039,Dean Pool - Kingstone,2023-02-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
753039,Dean Pool - Kingstone,2023-02-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
753039,Dean Pool - Kingstone,2023-02-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
753039,Dean Pool - Kingstone,2023-02-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
753039,Dean Pool - Kingstone,2023-02-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-02-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
753039,Dean Pool - Kingstone,2023-02-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-02-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-02-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.69
753039,Dean Pool - Kingstone,2023-02-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.15
753039,Dean Pool - Kingstone,2023-02-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.07
753039,Dean Pool - Kingstone,2023-02-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-02-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
753039,Dean Pool - Kingstone,2023-02-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-02-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-02-21T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-02-21T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-02-21T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-21T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.89
753039,Dean Pool - Kingstone,2023-02-21T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
753039,Dean Pool - Kingstone,2023-02-21T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.44
753039,Dean Pool - Kingstone,2023-02-21T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-02-21T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-02-21T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-02-21T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-02-21T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-21T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-02-21T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-21T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.43
753039,Dean Pool - Kingstone,2023-02-21T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.6
753039,Dean Pool - Kingstone,2023-02-21T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
753039,Dean Pool - Kingstone,2023-02-21T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.9
753039,Dean Pool - Kingstone,2023-02-21T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.7
753039,Dean Pool - Kingstone,2023-02-21T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-02-21T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-02-21T11:20:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-02-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
753039,Dean Pool - Kingstone,2023-02-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
753039,Dean Pool - Kingstone,2023-02-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
753039,Dean Pool - Kingstone,2023-02-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
753039,Dean Pool - Kingstone,2023-02-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
753039,Dean Pool - Kingstone,2023-02-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
753039,Dean Pool - Kingstone,2023-02-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.32
753039,Dean Pool - Kingstone,2023-02-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.36
753039,Dean Pool - Kingstone,2023-02-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.83
753039,Dean Pool - Kingstone,2023-02-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-02-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
753039,Dean Pool - Kingstone,2023-02-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-02-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-02-21T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-02-21T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-02-21T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-21T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
753039,Dean Pool - Kingstone,2023-02-21T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
753039,Dean Pool - Kingstone,2023-02-21T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.84
753039,Dean Pool - Kingstone,2023-02-21T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-02-21T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-02-21T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-02-21T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-02-21T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-21T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-02-21T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-02-21T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.83
753039,Dean Pool - Kingstone,2023-02-21T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
753039,Dean Pool - Kingstone,2023-02-21T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.34
753039,Dean Pool - Kingstone,2023-02-21T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-02-21T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-02-21T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-02-21T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-02-21T11:10:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-02-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
753039,Dean Pool - Kingstone,2023-02-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
753039,Dean Pool - Kingstone,2023-02-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
753039,Dean Pool - Kingstone,2023-02-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
753039,Dean Pool - Kingstone,2023-02-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-02-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
753039,Dean Pool - Kingstone,2023-02-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-02-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
753039,Dean Pool - Kingstone,2023-02-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.26
