Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
753039,Dean Pool - Kingstone,2023-02-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
753039,Dean Pool - Kingstone,2023-02-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
753039,Dean Pool - Kingstone,2023-02-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-02-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
753039,Dean Pool - Kingstone,2023-02-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.03
753039,Dean Pool - Kingstone,2023-02-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.18
753039,Dean Pool - Kingstone,2023-02-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.82
753039,Dean Pool - Kingstone,2023-02-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
753039,Dean Pool - Kingstone,2023-02-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-02-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
753039,Dean Pool - Kingstone,2023-02-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-02-21T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-02-21T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-02-21T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-21T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.57
753039,Dean Pool - Kingstone,2023-02-21T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
753039,Dean Pool - Kingstone,2023-02-21T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
753039,Dean Pool - Kingstone,2023-02-21T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-02-21T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-02-21T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-02-21T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-02-21T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-21T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-02-21T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-21T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
753039,Dean Pool - Kingstone,2023-02-21T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.92
753039,Dean Pool - Kingstone,2023-02-21T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.62
753039,Dean Pool - Kingstone,2023-02-21T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,70.2
753039,Dean Pool - Kingstone,2023-02-21T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-02-21T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.5
753039,Dean Pool - Kingstone,2023-02-21T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-02-21T01:50:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-02-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
753039,Dean Pool - Kingstone,2023-02-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
753039,Dean Pool - Kingstone,2023-02-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
753039,Dean Pool - Kingstone,2023-02-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-02-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-02-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
753039,Dean Pool - Kingstone,2023-02-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.35
753039,Dean Pool - Kingstone,2023-02-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.18
753039,Dean Pool - Kingstone,2023-02-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.23
753039,Dean Pool - Kingstone,2023-02-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
753039,Dean Pool - Kingstone,2023-02-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-02-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
753039,Dean Pool - Kingstone,2023-02-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-02-21T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-02-21T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-02-21T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-21T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.53
753039,Dean Pool - Kingstone,2023-02-21T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.29
753039,Dean Pool - Kingstone,2023-02-21T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
753039,Dean Pool - Kingstone,2023-02-21T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-02-21T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-02-21T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-02-21T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-02-21T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-21T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-02-21T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-02-21T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
753039,Dean Pool - Kingstone,2023-02-21T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.27
753039,Dean Pool - Kingstone,2023-02-21T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.42
753039,Dean Pool - Kingstone,2023-02-21T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,69.3
753039,Dean Pool - Kingstone,2023-02-21T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-02-21T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.9
753039,Dean Pool - Kingstone,2023-02-21T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-02-21T01:40:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-02-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
753039,Dean Pool - Kingstone,2023-02-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
753039,Dean Pool - Kingstone,2023-02-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
753039,Dean Pool - Kingstone,2023-02-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-02-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
753039,Dean Pool - Kingstone,2023-02-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.59
753039,Dean Pool - Kingstone,2023-02-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.56
753039,Dean Pool - Kingstone,2023-02-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.05
753039,Dean Pool - Kingstone,2023-02-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
753039,Dean Pool - Kingstone,2023-02-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-02-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
753039,Dean Pool - Kingstone,2023-02-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-02-21T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-21T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-02-21T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-21T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.53
753039,Dean Pool - Kingstone,2023-02-21T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
753039,Dean Pool - Kingstone,2023-02-21T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
753039,Dean Pool - Kingstone,2023-02-21T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
753039,Dean Pool - Kingstone,2023-02-21T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
753039,Dean Pool - Kingstone,2023-02-21T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-02-21T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-02-21T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-21T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-21T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-02-21T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
753039,Dean Pool - Kingstone,2023-02-21T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.57
753039,Dean Pool - Kingstone,2023-02-21T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
753039,Dean Pool - Kingstone,2023-02-21T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,70.5
753039,Dean Pool - Kingstone,2023-02-21T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-02-21T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.1
753039,Dean Pool - Kingstone,2023-02-21T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-02-21T01:30:00.000+00:00,transformer,,Temperature,C,16.7
753039,Dean Pool - Kingstone,2023-02-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
753039,Dean Pool - Kingstone,2023-02-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
753039,Dean Pool - Kingstone,2023-02-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
753039,Dean Pool - Kingstone,2023-02-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
753039,Dean Pool - Kingstone,2023-02-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
753039,Dean Pool - Kingstone,2023-02-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.18
753039,Dean Pool - Kingstone,2023-02-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.69
753039,Dean Pool - Kingstone,2023-02-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.13
753039,Dean Pool - Kingstone,2023-02-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
753039,Dean Pool - Kingstone,2023-02-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-02-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
753039,Dean Pool - Kingstone,2023-02-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-02-21T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-21T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-02-21T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-21T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
753039,Dean Pool - Kingstone,2023-02-21T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.67
753039,Dean Pool - Kingstone,2023-02-21T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
753039,Dean Pool - Kingstone,2023-02-21T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-02-21T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-02-21T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-02-21T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-02-21T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-21T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-02-21T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-02-21T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
753039,Dean Pool - Kingstone,2023-02-21T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.48
753039,Dean Pool - Kingstone,2023-02-21T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
753039,Dean Pool - Kingstone,2023-02-21T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,68.8
753039,Dean Pool - Kingstone,2023-02-21T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-02-21T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.8
753039,Dean Pool - Kingstone,2023-02-21T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-02-21T01:20:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-02-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
753039,Dean Pool - Kingstone,2023-02-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
753039,Dean Pool - Kingstone,2023-02-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
753039,Dean Pool - Kingstone,2023-02-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
753039,Dean Pool - Kingstone,2023-02-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
753039,Dean Pool - Kingstone,2023-02-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.76
753039,Dean Pool - Kingstone,2023-02-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.16
753039,Dean Pool - Kingstone,2023-02-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.36
753039,Dean Pool - Kingstone,2023-02-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
753039,Dean Pool - Kingstone,2023-02-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-02-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
753039,Dean Pool - Kingstone,2023-02-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-02-21T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-21T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-02-21T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-21T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.53
753039,Dean Pool - Kingstone,2023-02-21T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
753039,Dean Pool - Kingstone,2023-02-21T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
753039,Dean Pool - Kingstone,2023-02-21T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-02-21T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-02-21T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-02-21T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-02-21T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-02-21T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-21T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-02-21T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
753039,Dean Pool - Kingstone,2023-02-21T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.5
753039,Dean Pool - Kingstone,2023-02-21T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.64
753039,Dean Pool - Kingstone,2023-02-21T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,68.0
753039,Dean Pool - Kingstone,2023-02-21T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-02-21T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.0
753039,Dean Pool - Kingstone,2023-02-21T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-02-21T01:10:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-02-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
753039,Dean Pool - Kingstone,2023-02-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
753039,Dean Pool - Kingstone,2023-02-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
753039,Dean Pool - Kingstone,2023-02-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
753039,Dean Pool - Kingstone,2023-02-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
753039,Dean Pool - Kingstone,2023-02-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.29
753039,Dean Pool - Kingstone,2023-02-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.3
753039,Dean Pool - Kingstone,2023-02-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.65
753039,Dean Pool - Kingstone,2023-02-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
753039,Dean Pool - Kingstone,2023-02-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-02-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
753039,Dean Pool - Kingstone,2023-02-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-02-21T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-02-21T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-02-21T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-02-21T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.49
753039,Dean Pool - Kingstone,2023-02-21T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
753039,Dean Pool - Kingstone,2023-02-21T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
753039,Dean Pool - Kingstone,2023-02-21T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-02-21T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
753039,Dean Pool - Kingstone,2023-02-21T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-02-21T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-02-21T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-21T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-21T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-02-21T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.8
753039,Dean Pool - Kingstone,2023-02-21T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.72
753039,Dean Pool - Kingstone,2023-02-21T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.94
753039,Dean Pool - Kingstone,2023-02-21T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,69.8
753039,Dean Pool - Kingstone,2023-02-21T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-02-21T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.9
753039,Dean Pool - Kingstone,2023-02-21T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-02-21T01:00:00.000+00:00,transformer,,Temperature,C,16.9
753039,Dean Pool - Kingstone,2023-02-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
753039,Dean Pool - Kingstone,2023-02-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
753039,Dean Pool - Kingstone,2023-02-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-02-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
753039,Dean Pool - Kingstone,2023-02-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
753039,Dean Pool - Kingstone,2023-02-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
753039,Dean Pool - Kingstone,2023-02-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.29
753039,Dean Pool - Kingstone,2023-02-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.79
753039,Dean Pool - Kingstone,2023-02-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.7
753039,Dean Pool - Kingstone,2023-02-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
753039,Dean Pool - Kingstone,2023-02-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-02-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
753039,Dean Pool - Kingstone,2023-02-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-02-21T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-02-21T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-02-21T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-21T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.85
753039,Dean Pool - Kingstone,2023-02-21T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.48
753039,Dean Pool - Kingstone,2023-02-21T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
753039,Dean Pool - Kingstone,2023-02-21T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-02-21T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
753039,Dean Pool - Kingstone,2023-02-21T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-02-21T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-02-21T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-21T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-02-21T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-21T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
753039,Dean Pool - Kingstone,2023-02-21T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.01
753039,Dean Pool - Kingstone,2023-02-21T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.98
753039,Dean Pool - Kingstone,2023-02-21T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,57.0
753039,Dean Pool - Kingstone,2023-02-21T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-02-21T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.5
753039,Dean Pool - Kingstone,2023-02-21T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-02-21T00:50:00.000+00:00,transformer,,Temperature,C,16.9
753039,Dean Pool - Kingstone,2023-02-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
753039,Dean Pool - Kingstone,2023-02-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
753039,Dean Pool - Kingstone,2023-02-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
753039,Dean Pool - Kingstone,2023-02-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-02-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-02-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
753039,Dean Pool - Kingstone,2023-02-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.59
753039,Dean Pool - Kingstone,2023-02-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.49
753039,Dean Pool - Kingstone,2023-02-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.59
753039,Dean Pool - Kingstone,2023-02-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
753039,Dean Pool - Kingstone,2023-02-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-02-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
753039,Dean Pool - Kingstone,2023-02-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-02-21T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-02-21T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-02-21T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-02-21T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.86
753039,Dean Pool - Kingstone,2023-02-21T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
753039,Dean Pool - Kingstone,2023-02-21T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
753039,Dean Pool - Kingstone,2023-02-21T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-02-21T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-02-21T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-02-21T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-02-21T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-02-21T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-02-21T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-02-21T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.67
753039,Dean Pool - Kingstone,2023-02-21T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.86
753039,Dean Pool - Kingstone,2023-02-21T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.92
753039,Dean Pool - Kingstone,2023-02-21T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-02-21T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-02-21T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-02-21T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-02-21T00:40:00.000+00:00,transformer,,Temperature,C,16.9
753039,Dean Pool - Kingstone,2023-02-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
753039,Dean Pool - Kingstone,2023-02-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
753039,Dean Pool - Kingstone,2023-02-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-02-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
753039,Dean Pool - Kingstone,2023-02-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
753039,Dean Pool - Kingstone,2023-02-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-02-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
753039,Dean Pool - Kingstone,2023-02-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.53
753039,Dean Pool - Kingstone,2023-02-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.54
753039,Dean Pool - Kingstone,2023-02-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.69
753039,Dean Pool - Kingstone,2023-02-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-02-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-02-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-02-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-02-21T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-02-21T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-02-21T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-21T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
753039,Dean Pool - Kingstone,2023-02-21T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
753039,Dean Pool - Kingstone,2023-02-21T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.16
753039,Dean Pool - Kingstone,2023-02-21T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-02-21T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-02-21T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-02-21T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-02-21T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-02-21T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-21T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-02-21T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
753039,Dean Pool - Kingstone,2023-02-21T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.91
753039,Dean Pool - Kingstone,2023-02-21T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.74
753039,Dean Pool - Kingstone,2023-02-21T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-02-21T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-02-21T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-02-21T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-02-21T00:30:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-02-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
753039,Dean Pool - Kingstone,2023-02-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
753039,Dean Pool - Kingstone,2023-02-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-02-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
753039,Dean Pool - Kingstone,2023-02-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
753039,Dean Pool - Kingstone,2023-02-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-02-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
753039,Dean Pool - Kingstone,2023-02-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.49
753039,Dean Pool - Kingstone,2023-02-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.84
753039,Dean Pool - Kingstone,2023-02-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.9
753039,Dean Pool - Kingstone,2023-02-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-02-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-02-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-02-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-02-21T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
753039,Dean Pool - Kingstone,2023-02-21T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-02-21T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-02-21T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
753039,Dean Pool - Kingstone,2023-02-21T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
753039,Dean Pool - Kingstone,2023-02-21T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.28
753039,Dean Pool - Kingstone,2023-02-21T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-02-21T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-02-21T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-02-21T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-02-21T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-02-21T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-02-21T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-21T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
753039,Dean Pool - Kingstone,2023-02-21T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
753039,Dean Pool - Kingstone,2023-02-21T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.93
753039,Dean Pool - Kingstone,2023-02-21T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-02-21T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-02-21T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-02-21T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-02-21T00:20:00.000+00:00,transformer,,Temperature,C,17.1
753039,Dean Pool - Kingstone,2023-02-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
753039,Dean Pool - Kingstone,2023-02-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
753039,Dean Pool - Kingstone,2023-02-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-02-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
753039,Dean Pool - Kingstone,2023-02-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-02-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
753039,Dean Pool - Kingstone,2023-02-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.05
753039,Dean Pool - Kingstone,2023-02-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.65
753039,Dean Pool - Kingstone,2023-02-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.21
753039,Dean Pool - Kingstone,2023-02-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-02-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-02-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-02-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-02-21T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-02-21T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
753039,Dean Pool - Kingstone,2023-02-21T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-21T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
753039,Dean Pool - Kingstone,2023-02-21T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
753039,Dean Pool - Kingstone,2023-02-21T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
753039,Dean Pool - Kingstone,2023-02-21T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-02-21T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-02-21T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-02-21T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-02-21T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-21T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-21T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-21T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
753039,Dean Pool - Kingstone,2023-02-21T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.76
753039,Dean Pool - Kingstone,2023-02-21T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.92
753039,Dean Pool - Kingstone,2023-02-21T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-02-21T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-02-21T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-02-21T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-02-21T00:10:00.000+00:00,transformer,,Temperature,C,17.2
753039,Dean Pool - Kingstone,2023-02-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
753039,Dean Pool - Kingstone,2023-02-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
753039,Dean Pool - Kingstone,2023-02-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-02-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
753039,Dean Pool - Kingstone,2023-02-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-02-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
753039,Dean Pool - Kingstone,2023-02-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.66
753039,Dean Pool - Kingstone,2023-02-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.56
753039,Dean Pool - Kingstone,2023-02-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.87
753039,Dean Pool - Kingstone,2023-02-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-02-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-02-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-02-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-02-21T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-02-21T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-02-21T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-21T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.69
753039,Dean Pool - Kingstone,2023-02-21T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
753039,Dean Pool - Kingstone,2023-02-21T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.26
753039,Dean Pool - Kingstone,2023-02-21T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-02-21T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-02-21T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-02-21T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-02-21T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-02-21T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-02-21T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-02-21T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
753039,Dean Pool - Kingstone,2023-02-21T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
753039,Dean Pool - Kingstone,2023-02-21T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.87
753039,Dean Pool - Kingstone,2023-02-21T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-02-21T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-02-21T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-02-21T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
753039,Dean Pool - Kingstone,2023-02-21T00:00:00.000+00:00,transformer,,Temperature,C,17.3
753039,Dean Pool - Kingstone,2023-02-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
753039,Dean Pool - Kingstone,2023-02-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
753039,Dean Pool - Kingstone,2023-02-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-02-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
753039,Dean Pool - Kingstone,2023-02-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-02-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
753039,Dean Pool - Kingstone,2023-02-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.26
753039,Dean Pool - Kingstone,2023-02-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.83
753039,Dean Pool - Kingstone,2023-02-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.13
753039,Dean Pool - Kingstone,2023-02-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-02-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-02-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-02-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-02-22T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-02-22T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
753039,Dean Pool - Kingstone,2023-02-22T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-22T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
753039,Dean Pool - Kingstone,2023-02-22T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
753039,Dean Pool - Kingstone,2023-02-22T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
753039,Dean Pool - Kingstone,2023-02-22T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-02-22T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-02-22T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-02-22T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-02-22T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-02-22T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-22T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-02-22T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.73
753039,Dean Pool - Kingstone,2023-02-22T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
753039,Dean Pool - Kingstone,2023-02-22T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
753039,Dean Pool - Kingstone,2023-02-22T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-02-22T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-02-22T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-02-22T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-02-22T23:50:00.000+00:00,transformer,,Temperature,C,16.0
753039,Dean Pool - Kingstone,2023-02-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
753039,Dean Pool - Kingstone,2023-02-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
753039,Dean Pool - Kingstone,2023-02-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-02-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
753039,Dean Pool - Kingstone,2023-02-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-02-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
753039,Dean Pool - Kingstone,2023-02-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.35
753039,Dean Pool - Kingstone,2023-02-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.61
753039,Dean Pool - Kingstone,2023-02-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.91
753039,Dean Pool - Kingstone,2023-02-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-02-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
753039,Dean Pool - Kingstone,2023-02-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-02-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-02-22T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-02-22T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-02-22T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-22T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
753039,Dean Pool - Kingstone,2023-02-22T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
753039,Dean Pool - Kingstone,2023-02-22T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.5
753039,Dean Pool - Kingstone,2023-02-22T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-02-22T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-02-22T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-02-22T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
