Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-22T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-22T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-22T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-22T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.61
753039,Dean Pool - Kingstone,2023-02-22T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.71
753039,Dean Pool - Kingstone,2023-02-22T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.16
753039,Dean Pool - Kingstone,2023-02-22T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-02-22T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-02-22T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-02-22T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-02-22T23:40:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-02-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
753039,Dean Pool - Kingstone,2023-02-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
753039,Dean Pool - Kingstone,2023-02-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-02-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
753039,Dean Pool - Kingstone,2023-02-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-02-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
753039,Dean Pool - Kingstone,2023-02-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.65
753039,Dean Pool - Kingstone,2023-02-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.41
753039,Dean Pool - Kingstone,2023-02-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.66
753039,Dean Pool - Kingstone,2023-02-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-02-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-02-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-02-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-02-22T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-02-22T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
753039,Dean Pool - Kingstone,2023-02-22T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-02-22T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
753039,Dean Pool - Kingstone,2023-02-22T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
753039,Dean Pool - Kingstone,2023-02-22T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.31
753039,Dean Pool - Kingstone,2023-02-22T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-02-22T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-02-22T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-02-22T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-02-22T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-02-22T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-22T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-22T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
753039,Dean Pool - Kingstone,2023-02-22T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
753039,Dean Pool - Kingstone,2023-02-22T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.95
753039,Dean Pool - Kingstone,2023-02-22T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-02-22T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-02-22T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-02-22T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-02-22T23:30:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-02-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
753039,Dean Pool - Kingstone,2023-02-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
753039,Dean Pool - Kingstone,2023-02-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-02-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
753039,Dean Pool - Kingstone,2023-02-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
753039,Dean Pool - Kingstone,2023-02-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.54
753039,Dean Pool - Kingstone,2023-02-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.84
753039,Dean Pool - Kingstone,2023-02-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.26
753039,Dean Pool - Kingstone,2023-02-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-02-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-02-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-02-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-02-22T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-22T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-02-22T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-22T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
753039,Dean Pool - Kingstone,2023-02-22T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
753039,Dean Pool - Kingstone,2023-02-22T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.87
753039,Dean Pool - Kingstone,2023-02-22T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-02-22T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-02-22T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-02-22T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-02-22T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-22T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-22T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-02-22T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
753039,Dean Pool - Kingstone,2023-02-22T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
753039,Dean Pool - Kingstone,2023-02-22T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.99
753039,Dean Pool - Kingstone,2023-02-22T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-02-22T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-02-22T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-02-22T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-02-22T23:20:00.000+00:00,transformer,,Temperature,C,16.2
753039,Dean Pool - Kingstone,2023-02-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
753039,Dean Pool - Kingstone,2023-02-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
753039,Dean Pool - Kingstone,2023-02-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-02-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
753039,Dean Pool - Kingstone,2023-02-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
753039,Dean Pool - Kingstone,2023-02-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
753039,Dean Pool - Kingstone,2023-02-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.78
753039,Dean Pool - Kingstone,2023-02-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.71
753039,Dean Pool - Kingstone,2023-02-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.86
753039,Dean Pool - Kingstone,2023-02-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-02-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-02-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-02-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-02-22T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-22T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-02-22T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-22T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.77
753039,Dean Pool - Kingstone,2023-02-22T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
753039,Dean Pool - Kingstone,2023-02-22T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.52
753039,Dean Pool - Kingstone,2023-02-22T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-02-22T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-02-22T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-02-22T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-02-22T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-22T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-22T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-22T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.45
753039,Dean Pool - Kingstone,2023-02-22T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
753039,Dean Pool - Kingstone,2023-02-22T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.21
753039,Dean Pool - Kingstone,2023-02-22T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-02-22T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-02-22T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-02-22T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-02-22T23:10:00.000+00:00,transformer,,Temperature,C,16.2
753039,Dean Pool - Kingstone,2023-02-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
753039,Dean Pool - Kingstone,2023-02-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
753039,Dean Pool - Kingstone,2023-02-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-02-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
753039,Dean Pool - Kingstone,2023-02-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
753039,Dean Pool - Kingstone,2023-02-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
753039,Dean Pool - Kingstone,2023-02-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.22
753039,Dean Pool - Kingstone,2023-02-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.29
753039,Dean Pool - Kingstone,2023-02-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.72
753039,Dean Pool - Kingstone,2023-02-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-02-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-02-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-02-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
753039,Dean Pool - Kingstone,2023-02-22T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-02-22T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-02-22T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-22T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
753039,Dean Pool - Kingstone,2023-02-22T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
753039,Dean Pool - Kingstone,2023-02-22T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.52
753039,Dean Pool - Kingstone,2023-02-22T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-02-22T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-02-22T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-02-22T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-02-22T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-02-22T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-02-22T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-22T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.39
753039,Dean Pool - Kingstone,2023-02-22T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.75
753039,Dean Pool - Kingstone,2023-02-22T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.08
753039,Dean Pool - Kingstone,2023-02-22T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-02-22T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-02-22T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-02-22T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-02-22T23:00:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-02-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
753039,Dean Pool - Kingstone,2023-02-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
753039,Dean Pool - Kingstone,2023-02-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-02-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
753039,Dean Pool - Kingstone,2023-02-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
753039,Dean Pool - Kingstone,2023-02-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-02-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
753039,Dean Pool - Kingstone,2023-02-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.99
753039,Dean Pool - Kingstone,2023-02-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.98
753039,Dean Pool - Kingstone,2023-02-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.6
753039,Dean Pool - Kingstone,2023-02-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-02-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-02-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
753039,Dean Pool - Kingstone,2023-02-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
753039,Dean Pool - Kingstone,2023-02-22T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-22T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-02-22T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-22T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
753039,Dean Pool - Kingstone,2023-02-22T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.33
753039,Dean Pool - Kingstone,2023-02-22T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.94
753039,Dean Pool - Kingstone,2023-02-22T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-02-22T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-02-22T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-02-22T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-02-22T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-22T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-02-22T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-02-22T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.98
753039,Dean Pool - Kingstone,2023-02-22T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.81
753039,Dean Pool - Kingstone,2023-02-22T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.28
753039,Dean Pool - Kingstone,2023-02-22T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-02-22T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-02-22T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-02-22T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-02-22T22:50:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-02-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
753039,Dean Pool - Kingstone,2023-02-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
753039,Dean Pool - Kingstone,2023-02-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-02-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
753039,Dean Pool - Kingstone,2023-02-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
753039,Dean Pool - Kingstone,2023-02-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
753039,Dean Pool - Kingstone,2023-02-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.26
753039,Dean Pool - Kingstone,2023-02-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.15
753039,Dean Pool - Kingstone,2023-02-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.22
753039,Dean Pool - Kingstone,2023-02-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-02-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
753039,Dean Pool - Kingstone,2023-02-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
753039,Dean Pool - Kingstone,2023-02-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
753039,Dean Pool - Kingstone,2023-02-22T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-22T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-02-22T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-22T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
753039,Dean Pool - Kingstone,2023-02-22T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
753039,Dean Pool - Kingstone,2023-02-22T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.16
753039,Dean Pool - Kingstone,2023-02-22T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-02-22T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-02-22T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-02-22T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-02-22T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-22T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-22T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-02-22T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.02
753039,Dean Pool - Kingstone,2023-02-22T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.55
753039,Dean Pool - Kingstone,2023-02-22T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.13
753039,Dean Pool - Kingstone,2023-02-22T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-02-22T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
753039,Dean Pool - Kingstone,2023-02-22T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-02-22T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-02-22T22:40:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-02-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
753039,Dean Pool - Kingstone,2023-02-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
753039,Dean Pool - Kingstone,2023-02-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-02-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
753039,Dean Pool - Kingstone,2023-02-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
753039,Dean Pool - Kingstone,2023-02-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-02-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
753039,Dean Pool - Kingstone,2023-02-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.41
753039,Dean Pool - Kingstone,2023-02-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.06
753039,Dean Pool - Kingstone,2023-02-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.29
753039,Dean Pool - Kingstone,2023-02-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-02-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
753039,Dean Pool - Kingstone,2023-02-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
753039,Dean Pool - Kingstone,2023-02-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-02-22T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-02-22T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-22T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-22T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
753039,Dean Pool - Kingstone,2023-02-22T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
753039,Dean Pool - Kingstone,2023-02-22T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.25
753039,Dean Pool - Kingstone,2023-02-22T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-02-22T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-02-22T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-02-22T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-02-22T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-22T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-22T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-02-22T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.13
753039,Dean Pool - Kingstone,2023-02-22T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.01
753039,Dean Pool - Kingstone,2023-02-22T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.91
753039,Dean Pool - Kingstone,2023-02-22T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-02-22T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-02-22T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-02-22T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-02-22T22:30:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-02-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
753039,Dean Pool - Kingstone,2023-02-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
753039,Dean Pool - Kingstone,2023-02-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-02-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
753039,Dean Pool - Kingstone,2023-02-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
753039,Dean Pool - Kingstone,2023-02-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
753039,Dean Pool - Kingstone,2023-02-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
753039,Dean Pool - Kingstone,2023-02-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.14
753039,Dean Pool - Kingstone,2023-02-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.58
753039,Dean Pool - Kingstone,2023-02-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.16
753039,Dean Pool - Kingstone,2023-02-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-02-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
753039,Dean Pool - Kingstone,2023-02-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-02-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-02-22T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-22T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-02-22T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-22T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
753039,Dean Pool - Kingstone,2023-02-22T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
753039,Dean Pool - Kingstone,2023-02-22T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.61
753039,Dean Pool - Kingstone,2023-02-22T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-02-22T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-02-22T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-02-22T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-02-22T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-22T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-22T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-02-22T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.02
753039,Dean Pool - Kingstone,2023-02-22T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.55
753039,Dean Pool - Kingstone,2023-02-22T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.3
753039,Dean Pool - Kingstone,2023-02-22T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-02-22T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-02-22T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-02-22T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-02-22T22:20:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-02-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
753039,Dean Pool - Kingstone,2023-02-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
753039,Dean Pool - Kingstone,2023-02-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-02-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
753039,Dean Pool - Kingstone,2023-02-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-02-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-02-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
753039,Dean Pool - Kingstone,2023-02-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.28
753039,Dean Pool - Kingstone,2023-02-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.99
753039,Dean Pool - Kingstone,2023-02-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.91
753039,Dean Pool - Kingstone,2023-02-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-02-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
753039,Dean Pool - Kingstone,2023-02-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
753039,Dean Pool - Kingstone,2023-02-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-02-22T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-02-22T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-02-22T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-02-22T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
753039,Dean Pool - Kingstone,2023-02-22T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
753039,Dean Pool - Kingstone,2023-02-22T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.65
753039,Dean Pool - Kingstone,2023-02-22T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-02-22T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-02-22T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-02-22T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-02-22T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-02-22T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-22T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
753039,Dean Pool - Kingstone,2023-02-22T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.05
753039,Dean Pool - Kingstone,2023-02-22T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.86
753039,Dean Pool - Kingstone,2023-02-22T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.56
753039,Dean Pool - Kingstone,2023-02-22T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-02-22T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-02-22T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-02-22T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-02-22T22:10:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-02-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
753039,Dean Pool - Kingstone,2023-02-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
753039,Dean Pool - Kingstone,2023-02-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-02-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
753039,Dean Pool - Kingstone,2023-02-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
753039,Dean Pool - Kingstone,2023-02-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
753039,Dean Pool - Kingstone,2023-02-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.34
753039,Dean Pool - Kingstone,2023-02-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.6
753039,Dean Pool - Kingstone,2023-02-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.22
753039,Dean Pool - Kingstone,2023-02-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-02-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
753039,Dean Pool - Kingstone,2023-02-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
753039,Dean Pool - Kingstone,2023-02-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-02-22T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-22T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-02-22T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-22T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
753039,Dean Pool - Kingstone,2023-02-22T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.89
753039,Dean Pool - Kingstone,2023-02-22T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.11
753039,Dean Pool - Kingstone,2023-02-22T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-02-22T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-02-22T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-02-22T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-02-22T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-02-22T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-22T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-22T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.32
753039,Dean Pool - Kingstone,2023-02-22T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.8
753039,Dean Pool - Kingstone,2023-02-22T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.54
753039,Dean Pool - Kingstone,2023-02-22T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-02-22T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-02-22T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-02-22T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-02-22T22:00:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-02-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
753039,Dean Pool - Kingstone,2023-02-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
753039,Dean Pool - Kingstone,2023-02-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-02-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
753039,Dean Pool - Kingstone,2023-02-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
753039,Dean Pool - Kingstone,2023-02-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
753039,Dean Pool - Kingstone,2023-02-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.21
753039,Dean Pool - Kingstone,2023-02-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.69
753039,Dean Pool - Kingstone,2023-02-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.65
753039,Dean Pool - Kingstone,2023-02-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-02-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
753039,Dean Pool - Kingstone,2023-02-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
753039,Dean Pool - Kingstone,2023-02-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-02-22T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-22T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-02-22T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-02-22T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
753039,Dean Pool - Kingstone,2023-02-22T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.83
753039,Dean Pool - Kingstone,2023-02-22T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.24
753039,Dean Pool - Kingstone,2023-02-22T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-02-22T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-02-22T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-02-22T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-02-22T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-22T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-02-22T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-02-22T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.22
753039,Dean Pool - Kingstone,2023-02-22T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.81
753039,Dean Pool - Kingstone,2023-02-22T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.6
753039,Dean Pool - Kingstone,2023-02-22T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-02-22T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-02-22T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-02-22T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-02-22T21:50:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-02-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
753039,Dean Pool - Kingstone,2023-02-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
753039,Dean Pool - Kingstone,2023-02-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-02-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
753039,Dean Pool - Kingstone,2023-02-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
753039,Dean Pool - Kingstone,2023-02-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
753039,Dean Pool - Kingstone,2023-02-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.38
753039,Dean Pool - Kingstone,2023-02-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.64
753039,Dean Pool - Kingstone,2023-02-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.84
753039,Dean Pool - Kingstone,2023-02-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-02-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
753039,Dean Pool - Kingstone,2023-02-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
753039,Dean Pool - Kingstone,2023-02-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
753039,Dean Pool - Kingstone,2023-02-22T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-22T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-02-22T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-02-22T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
753039,Dean Pool - Kingstone,2023-02-22T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
753039,Dean Pool - Kingstone,2023-02-22T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.2
753039,Dean Pool - Kingstone,2023-02-22T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-02-22T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-02-22T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-02-22T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-02-22T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-22T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-22T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-02-22T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.47
753039,Dean Pool - Kingstone,2023-02-22T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.23
753039,Dean Pool - Kingstone,2023-02-22T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.48
753039,Dean Pool - Kingstone,2023-02-22T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-02-22T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-02-22T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-02-22T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-02-22T21:40:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-02-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
753039,Dean Pool - Kingstone,2023-02-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
753039,Dean Pool - Kingstone,2023-02-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-02-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
753039,Dean Pool - Kingstone,2023-02-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
753039,Dean Pool - Kingstone,2023-02-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
753039,Dean Pool - Kingstone,2023-02-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.12
753039,Dean Pool - Kingstone,2023-02-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.44
753039,Dean Pool - Kingstone,2023-02-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.68
753039,Dean Pool - Kingstone,2023-02-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-02-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
753039,Dean Pool - Kingstone,2023-02-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
753039,Dean Pool - Kingstone,2023-02-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
753039,Dean Pool - Kingstone,2023-02-22T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-02-22T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
753039,Dean Pool - Kingstone,2023-02-22T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-02-22T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.7
753039,Dean Pool - Kingstone,2023-02-22T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
753039,Dean Pool - Kingstone,2023-02-22T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.05
753039,Dean Pool - Kingstone,2023-02-22T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-02-22T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-02-22T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-02-22T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-02-22T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-22T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-22T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-22T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.36
753039,Dean Pool - Kingstone,2023-02-22T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.81
753039,Dean Pool - Kingstone,2023-02-22T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.69
753039,Dean Pool - Kingstone,2023-02-22T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-02-22T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-02-22T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-02-22T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-02-22T21:30:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-02-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-02-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
753039,Dean Pool - Kingstone,2023-02-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
753039,Dean Pool - Kingstone,2023-02-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-02-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
753039,Dean Pool - Kingstone,2023-02-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-02-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-02-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.06
753039,Dean Pool - Kingstone,2023-02-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.87
753039,Dean Pool - Kingstone,2023-02-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.74
753039,Dean Pool - Kingstone,2023-02-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-02-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
