Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
753039,Dean Pool - Kingstone,2023-02-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
753039,Dean Pool - Kingstone,2023-02-22T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-22T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-02-22T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-22T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
753039,Dean Pool - Kingstone,2023-02-22T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
753039,Dean Pool - Kingstone,2023-02-22T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.84
753039,Dean Pool - Kingstone,2023-02-22T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-02-22T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-02-22T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-02-22T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-02-22T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-22T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-22T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-22T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.02
753039,Dean Pool - Kingstone,2023-02-22T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.81
753039,Dean Pool - Kingstone,2023-02-22T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.79
753039,Dean Pool - Kingstone,2023-02-22T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-02-22T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-02-22T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-02-22T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-02-22T21:20:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-02-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-02-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
753039,Dean Pool - Kingstone,2023-02-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
753039,Dean Pool - Kingstone,2023-02-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-02-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
753039,Dean Pool - Kingstone,2023-02-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
753039,Dean Pool - Kingstone,2023-02-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
753039,Dean Pool - Kingstone,2023-02-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.3
753039,Dean Pool - Kingstone,2023-02-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.27
753039,Dean Pool - Kingstone,2023-02-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.63
753039,Dean Pool - Kingstone,2023-02-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-02-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
753039,Dean Pool - Kingstone,2023-02-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
753039,Dean Pool - Kingstone,2023-02-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
753039,Dean Pool - Kingstone,2023-02-22T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-22T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-02-22T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-22T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.23
753039,Dean Pool - Kingstone,2023-02-22T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
753039,Dean Pool - Kingstone,2023-02-22T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
753039,Dean Pool - Kingstone,2023-02-22T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-02-22T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-02-22T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-02-22T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-02-22T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-22T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-22T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-02-22T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.03
753039,Dean Pool - Kingstone,2023-02-22T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.16
753039,Dean Pool - Kingstone,2023-02-22T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.23
753039,Dean Pool - Kingstone,2023-02-22T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-02-22T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-02-22T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-02-22T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-02-22T21:10:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-02-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-02-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
753039,Dean Pool - Kingstone,2023-02-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
753039,Dean Pool - Kingstone,2023-02-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-02-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
753039,Dean Pool - Kingstone,2023-02-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
753039,Dean Pool - Kingstone,2023-02-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
753039,Dean Pool - Kingstone,2023-02-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.26
753039,Dean Pool - Kingstone,2023-02-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.23
753039,Dean Pool - Kingstone,2023-02-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.42
753039,Dean Pool - Kingstone,2023-02-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
753039,Dean Pool - Kingstone,2023-02-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
753039,Dean Pool - Kingstone,2023-02-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
753039,Dean Pool - Kingstone,2023-02-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-02-22T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-22T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-02-22T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-02-22T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.68
753039,Dean Pool - Kingstone,2023-02-22T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.39
753039,Dean Pool - Kingstone,2023-02-22T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.99
753039,Dean Pool - Kingstone,2023-02-22T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-02-22T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-02-22T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-02-22T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-02-22T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-22T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-22T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-02-22T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.61
753039,Dean Pool - Kingstone,2023-02-22T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.92
753039,Dean Pool - Kingstone,2023-02-22T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.5
753039,Dean Pool - Kingstone,2023-02-22T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-02-22T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
753039,Dean Pool - Kingstone,2023-02-22T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-02-22T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-02-22T21:00:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-02-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
753039,Dean Pool - Kingstone,2023-02-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
753039,Dean Pool - Kingstone,2023-02-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-02-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
753039,Dean Pool - Kingstone,2023-02-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
753039,Dean Pool - Kingstone,2023-02-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
753039,Dean Pool - Kingstone,2023-02-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.29
753039,Dean Pool - Kingstone,2023-02-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.31
753039,Dean Pool - Kingstone,2023-02-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.5
753039,Dean Pool - Kingstone,2023-02-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-02-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
753039,Dean Pool - Kingstone,2023-02-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
753039,Dean Pool - Kingstone,2023-02-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
753039,Dean Pool - Kingstone,2023-02-22T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-22T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-02-22T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-22T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.25
753039,Dean Pool - Kingstone,2023-02-22T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
753039,Dean Pool - Kingstone,2023-02-22T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.12
753039,Dean Pool - Kingstone,2023-02-22T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-02-22T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-02-22T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-02-22T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-02-22T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-22T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-02-22T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-22T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.46
753039,Dean Pool - Kingstone,2023-02-22T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.11
753039,Dean Pool - Kingstone,2023-02-22T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.21
753039,Dean Pool - Kingstone,2023-02-22T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-02-22T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-02-22T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-02-22T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-02-22T20:50:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-02-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-02-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
753039,Dean Pool - Kingstone,2023-02-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
753039,Dean Pool - Kingstone,2023-02-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-02-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
753039,Dean Pool - Kingstone,2023-02-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
753039,Dean Pool - Kingstone,2023-02-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
753039,Dean Pool - Kingstone,2023-02-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.71
753039,Dean Pool - Kingstone,2023-02-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.25
753039,Dean Pool - Kingstone,2023-02-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.32
753039,Dean Pool - Kingstone,2023-02-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
753039,Dean Pool - Kingstone,2023-02-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
753039,Dean Pool - Kingstone,2023-02-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
753039,Dean Pool - Kingstone,2023-02-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
753039,Dean Pool - Kingstone,2023-02-22T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-22T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-02-22T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-22T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.38
753039,Dean Pool - Kingstone,2023-02-22T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.42
753039,Dean Pool - Kingstone,2023-02-22T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.99
753039,Dean Pool - Kingstone,2023-02-22T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-02-22T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
753039,Dean Pool - Kingstone,2023-02-22T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-02-22T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-02-22T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-22T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-02-22T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-22T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.73
753039,Dean Pool - Kingstone,2023-02-22T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.78
753039,Dean Pool - Kingstone,2023-02-22T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.86
753039,Dean Pool - Kingstone,2023-02-22T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-02-22T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
753039,Dean Pool - Kingstone,2023-02-22T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-02-22T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-02-22T20:40:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-02-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-02-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
753039,Dean Pool - Kingstone,2023-02-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
753039,Dean Pool - Kingstone,2023-02-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-02-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
753039,Dean Pool - Kingstone,2023-02-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-02-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
753039,Dean Pool - Kingstone,2023-02-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.12
753039,Dean Pool - Kingstone,2023-02-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.2
753039,Dean Pool - Kingstone,2023-02-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.85
753039,Dean Pool - Kingstone,2023-02-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
753039,Dean Pool - Kingstone,2023-02-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
753039,Dean Pool - Kingstone,2023-02-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
753039,Dean Pool - Kingstone,2023-02-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
753039,Dean Pool - Kingstone,2023-02-22T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-02-22T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-22T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-02-22T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.32
753039,Dean Pool - Kingstone,2023-02-22T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
753039,Dean Pool - Kingstone,2023-02-22T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.28
753039,Dean Pool - Kingstone,2023-02-22T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-02-22T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-02-22T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-02-22T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-02-22T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-02-22T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-02-22T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-02-22T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.62
753039,Dean Pool - Kingstone,2023-02-22T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.36
753039,Dean Pool - Kingstone,2023-02-22T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.14
753039,Dean Pool - Kingstone,2023-02-22T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-02-22T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-02-22T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-02-22T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-02-22T20:30:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-02-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-02-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
753039,Dean Pool - Kingstone,2023-02-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
753039,Dean Pool - Kingstone,2023-02-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-02-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
753039,Dean Pool - Kingstone,2023-02-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-02-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
753039,Dean Pool - Kingstone,2023-02-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.94
753039,Dean Pool - Kingstone,2023-02-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.05
753039,Dean Pool - Kingstone,2023-02-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.42
753039,Dean Pool - Kingstone,2023-02-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
753039,Dean Pool - Kingstone,2023-02-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
753039,Dean Pool - Kingstone,2023-02-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
753039,Dean Pool - Kingstone,2023-02-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
753039,Dean Pool - Kingstone,2023-02-22T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-22T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-02-22T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-22T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
753039,Dean Pool - Kingstone,2023-02-22T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
753039,Dean Pool - Kingstone,2023-02-22T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.03
753039,Dean Pool - Kingstone,2023-02-22T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-02-22T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-02-22T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-02-22T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-02-22T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-22T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-22T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-22T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.15
753039,Dean Pool - Kingstone,2023-02-22T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
753039,Dean Pool - Kingstone,2023-02-22T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.52
753039,Dean Pool - Kingstone,2023-02-22T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-02-22T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-02-22T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-02-22T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-02-22T20:20:00.000+00:00,transformer,,Temperature,C,16.7
753039,Dean Pool - Kingstone,2023-02-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
753039,Dean Pool - Kingstone,2023-02-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
753039,Dean Pool - Kingstone,2023-02-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-02-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
753039,Dean Pool - Kingstone,2023-02-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-02-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
753039,Dean Pool - Kingstone,2023-02-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.19
753039,Dean Pool - Kingstone,2023-02-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.52
753039,Dean Pool - Kingstone,2023-02-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.56
753039,Dean Pool - Kingstone,2023-02-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-02-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
753039,Dean Pool - Kingstone,2023-02-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
753039,Dean Pool - Kingstone,2023-02-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
753039,Dean Pool - Kingstone,2023-02-22T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-22T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-02-22T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-22T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.75
753039,Dean Pool - Kingstone,2023-02-22T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.81
753039,Dean Pool - Kingstone,2023-02-22T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.31
753039,Dean Pool - Kingstone,2023-02-22T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-02-22T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-02-22T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-02-22T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-02-22T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-22T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-22T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-02-22T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.53
753039,Dean Pool - Kingstone,2023-02-22T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.38
753039,Dean Pool - Kingstone,2023-02-22T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
753039,Dean Pool - Kingstone,2023-02-22T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-02-22T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
753039,Dean Pool - Kingstone,2023-02-22T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-02-22T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-02-22T20:10:00.000+00:00,transformer,,Temperature,C,16.7
753039,Dean Pool - Kingstone,2023-02-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
753039,Dean Pool - Kingstone,2023-02-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
753039,Dean Pool - Kingstone,2023-02-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-02-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
753039,Dean Pool - Kingstone,2023-02-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
753039,Dean Pool - Kingstone,2023-02-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-02-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
753039,Dean Pool - Kingstone,2023-02-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.28
753039,Dean Pool - Kingstone,2023-02-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.19
753039,Dean Pool - Kingstone,2023-02-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.87
753039,Dean Pool - Kingstone,2023-02-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-02-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
753039,Dean Pool - Kingstone,2023-02-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
753039,Dean Pool - Kingstone,2023-02-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
753039,Dean Pool - Kingstone,2023-02-22T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-22T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-22T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-02-22T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
753039,Dean Pool - Kingstone,2023-02-22T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.14
753039,Dean Pool - Kingstone,2023-02-22T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.6
753039,Dean Pool - Kingstone,2023-02-22T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-02-22T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-02-22T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-02-22T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-02-22T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-02-22T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-02-22T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-02-22T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.64
753039,Dean Pool - Kingstone,2023-02-22T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.33
753039,Dean Pool - Kingstone,2023-02-22T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.31
753039,Dean Pool - Kingstone,2023-02-22T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-02-22T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
753039,Dean Pool - Kingstone,2023-02-22T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-02-22T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-02-22T20:00:00.000+00:00,transformer,,Temperature,C,16.7
753039,Dean Pool - Kingstone,2023-02-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
753039,Dean Pool - Kingstone,2023-02-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
753039,Dean Pool - Kingstone,2023-02-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-02-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
753039,Dean Pool - Kingstone,2023-02-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-02-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
753039,Dean Pool - Kingstone,2023-02-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.86
753039,Dean Pool - Kingstone,2023-02-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.47
753039,Dean Pool - Kingstone,2023-02-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.91
753039,Dean Pool - Kingstone,2023-02-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
753039,Dean Pool - Kingstone,2023-02-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
753039,Dean Pool - Kingstone,2023-02-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
753039,Dean Pool - Kingstone,2023-02-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
753039,Dean Pool - Kingstone,2023-02-22T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-22T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-02-22T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-02-22T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
753039,Dean Pool - Kingstone,2023-02-22T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.54
753039,Dean Pool - Kingstone,2023-02-22T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.77
753039,Dean Pool - Kingstone,2023-02-22T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-02-22T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-02-22T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.1
753039,Dean Pool - Kingstone,2023-02-22T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-02-22T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-22T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-22T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-02-22T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
753039,Dean Pool - Kingstone,2023-02-22T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.17
753039,Dean Pool - Kingstone,2023-02-22T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.38
753039,Dean Pool - Kingstone,2023-02-22T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-02-22T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
753039,Dean Pool - Kingstone,2023-02-22T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-02-22T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-02-22T19:50:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
753039,Dean Pool - Kingstone,2023-02-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
753039,Dean Pool - Kingstone,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
753039,Dean Pool - Kingstone,2023-02-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-02-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
753039,Dean Pool - Kingstone,2023-02-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.55
753039,Dean Pool - Kingstone,2023-02-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.71
753039,Dean Pool - Kingstone,2023-02-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.15
753039,Dean Pool - Kingstone,2023-02-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-02-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
753039,Dean Pool - Kingstone,2023-02-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
753039,Dean Pool - Kingstone,2023-02-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
753039,Dean Pool - Kingstone,2023-02-22T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-22T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-02-22T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-22T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
753039,Dean Pool - Kingstone,2023-02-22T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.23
753039,Dean Pool - Kingstone,2023-02-22T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.56
753039,Dean Pool - Kingstone,2023-02-22T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-02-22T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-02-22T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-02-22T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-02-22T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-02-22T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-22T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-02-22T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.73
753039,Dean Pool - Kingstone,2023-02-22T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.59
753039,Dean Pool - Kingstone,2023-02-22T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.47
753039,Dean Pool - Kingstone,2023-02-22T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-02-22T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-02-22T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
753039,Dean Pool - Kingstone,2023-02-22T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-02-22T19:40:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
753039,Dean Pool - Kingstone,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
753039,Dean Pool - Kingstone,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
753039,Dean Pool - Kingstone,2023-02-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-02-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
753039,Dean Pool - Kingstone,2023-02-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.18
753039,Dean Pool - Kingstone,2023-02-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.82
753039,Dean Pool - Kingstone,2023-02-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.03
753039,Dean Pool - Kingstone,2023-02-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-02-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
753039,Dean Pool - Kingstone,2023-02-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
753039,Dean Pool - Kingstone,2023-02-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
753039,Dean Pool - Kingstone,2023-02-22T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-02-22T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-02-22T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-22T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.95
753039,Dean Pool - Kingstone,2023-02-22T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
753039,Dean Pool - Kingstone,2023-02-22T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.51
753039,Dean Pool - Kingstone,2023-02-22T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-02-22T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-02-22T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-02-22T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-02-22T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-02-22T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-02-22T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-02-22T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.84
753039,Dean Pool - Kingstone,2023-02-22T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.8
753039,Dean Pool - Kingstone,2023-02-22T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.02
753039,Dean Pool - Kingstone,2023-02-22T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-02-22T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
753039,Dean Pool - Kingstone,2023-02-22T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
753039,Dean Pool - Kingstone,2023-02-22T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
753039,Dean Pool - Kingstone,2023-02-22T19:30:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
753039,Dean Pool - Kingstone,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
753039,Dean Pool - Kingstone,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
753039,Dean Pool - Kingstone,2023-02-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-02-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
753039,Dean Pool - Kingstone,2023-02-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.79
753039,Dean Pool - Kingstone,2023-02-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.03
753039,Dean Pool - Kingstone,2023-02-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.54
753039,Dean Pool - Kingstone,2023-02-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-02-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
753039,Dean Pool - Kingstone,2023-02-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
753039,Dean Pool - Kingstone,2023-02-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
753039,Dean Pool - Kingstone,2023-02-22T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-22T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-22T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-22T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
753039,Dean Pool - Kingstone,2023-02-22T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.94
753039,Dean Pool - Kingstone,2023-02-22T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.33
753039,Dean Pool - Kingstone,2023-02-22T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-02-22T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-02-22T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-02-22T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-02-22T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-02-22T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-22T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-22T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.98
753039,Dean Pool - Kingstone,2023-02-22T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.63
753039,Dean Pool - Kingstone,2023-02-22T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.98
753039,Dean Pool - Kingstone,2023-02-22T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-02-22T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
753039,Dean Pool - Kingstone,2023-02-22T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-02-22T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-02-22T19:20:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
753039,Dean Pool - Kingstone,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
753039,Dean Pool - Kingstone,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
753039,Dean Pool - Kingstone,2023-02-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-02-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-02-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
753039,Dean Pool - Kingstone,2023-02-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.33
753039,Dean Pool - Kingstone,2023-02-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.57
753039,Dean Pool - Kingstone,2023-02-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.32
753039,Dean Pool - Kingstone,2023-02-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-02-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
753039,Dean Pool - Kingstone,2023-02-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
753039,Dean Pool - Kingstone,2023-02-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
753039,Dean Pool - Kingstone,2023-02-22T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-22T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-02-22T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-22T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
753039,Dean Pool - Kingstone,2023-02-22T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
753039,Dean Pool - Kingstone,2023-02-22T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.22
753039,Dean Pool - Kingstone,2023-02-22T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-02-22T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-02-22T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-02-22T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-02-22T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-22T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-22T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-02-22T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.7
753039,Dean Pool - Kingstone,2023-02-22T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.74
753039,Dean Pool - Kingstone,2023-02-22T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.04
753039,Dean Pool - Kingstone,2023-02-22T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-02-22T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
753039,Dean Pool - Kingstone,2023-02-22T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-02-22T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
753039,Dean Pool - Kingstone,2023-02-22T19:10:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
