Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
753039,Dean Pool - Kingstone,2023-02-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
753039,Dean Pool - Kingstone,2023-02-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-02-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
753039,Dean Pool - Kingstone,2023-02-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.1
753039,Dean Pool - Kingstone,2023-02-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.38
753039,Dean Pool - Kingstone,2023-02-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.27
753039,Dean Pool - Kingstone,2023-02-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-02-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
753039,Dean Pool - Kingstone,2023-02-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
753039,Dean Pool - Kingstone,2023-02-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
753039,Dean Pool - Kingstone,2023-02-22T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-22T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-02-22T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-22T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
753039,Dean Pool - Kingstone,2023-02-22T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.57
753039,Dean Pool - Kingstone,2023-02-22T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.42
753039,Dean Pool - Kingstone,2023-02-22T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-02-22T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-02-22T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-02-22T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-02-22T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-02-22T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-22T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-22T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.87
753039,Dean Pool - Kingstone,2023-02-22T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.22
753039,Dean Pool - Kingstone,2023-02-22T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.41
753039,Dean Pool - Kingstone,2023-02-22T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-02-22T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.7
753039,Dean Pool - Kingstone,2023-02-22T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-02-22T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-02-22T19:00:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
753039,Dean Pool - Kingstone,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
753039,Dean Pool - Kingstone,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
753039,Dean Pool - Kingstone,2023-02-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-02-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-02-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
753039,Dean Pool - Kingstone,2023-02-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.14
753039,Dean Pool - Kingstone,2023-02-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.79
753039,Dean Pool - Kingstone,2023-02-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.84
753039,Dean Pool - Kingstone,2023-02-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-02-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
753039,Dean Pool - Kingstone,2023-02-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
753039,Dean Pool - Kingstone,2023-02-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
753039,Dean Pool - Kingstone,2023-02-22T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-02-22T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-02-22T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-22T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
753039,Dean Pool - Kingstone,2023-02-22T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
753039,Dean Pool - Kingstone,2023-02-22T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.89
753039,Dean Pool - Kingstone,2023-02-22T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-02-22T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-02-22T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-02-22T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-02-22T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-02-22T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-22T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-22T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.22
753039,Dean Pool - Kingstone,2023-02-22T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.77
753039,Dean Pool - Kingstone,2023-02-22T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.89
753039,Dean Pool - Kingstone,2023-02-22T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-02-22T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
753039,Dean Pool - Kingstone,2023-02-22T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
753039,Dean Pool - Kingstone,2023-02-22T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
753039,Dean Pool - Kingstone,2023-02-22T18:50:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
753039,Dean Pool - Kingstone,2023-02-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
753039,Dean Pool - Kingstone,2023-02-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-02-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
753039,Dean Pool - Kingstone,2023-02-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-02-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
753039,Dean Pool - Kingstone,2023-02-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.29
753039,Dean Pool - Kingstone,2023-02-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.96
753039,Dean Pool - Kingstone,2023-02-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.78
753039,Dean Pool - Kingstone,2023-02-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-02-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
753039,Dean Pool - Kingstone,2023-02-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
753039,Dean Pool - Kingstone,2023-02-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
753039,Dean Pool - Kingstone,2023-02-22T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-22T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-02-22T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-02-22T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.58
753039,Dean Pool - Kingstone,2023-02-22T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
753039,Dean Pool - Kingstone,2023-02-22T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.51
753039,Dean Pool - Kingstone,2023-02-22T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-02-22T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-02-22T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-02-22T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-02-22T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-02-22T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-02-22T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-02-22T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.97
753039,Dean Pool - Kingstone,2023-02-22T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.01
753039,Dean Pool - Kingstone,2023-02-22T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.96
753039,Dean Pool - Kingstone,2023-02-22T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-02-22T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
753039,Dean Pool - Kingstone,2023-02-22T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-02-22T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
753039,Dean Pool - Kingstone,2023-02-22T18:40:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
753039,Dean Pool - Kingstone,2023-02-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
753039,Dean Pool - Kingstone,2023-02-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
753039,Dean Pool - Kingstone,2023-02-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-02-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
753039,Dean Pool - Kingstone,2023-02-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.55
753039,Dean Pool - Kingstone,2023-02-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.14
753039,Dean Pool - Kingstone,2023-02-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.47
753039,Dean Pool - Kingstone,2023-02-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-02-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
753039,Dean Pool - Kingstone,2023-02-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
753039,Dean Pool - Kingstone,2023-02-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
753039,Dean Pool - Kingstone,2023-02-22T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-02-22T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-02-22T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-02-22T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.5
753039,Dean Pool - Kingstone,2023-02-22T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
753039,Dean Pool - Kingstone,2023-02-22T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.2
753039,Dean Pool - Kingstone,2023-02-22T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-02-22T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-02-22T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-02-22T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-02-22T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-02-22T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-02-22T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-02-22T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.99
753039,Dean Pool - Kingstone,2023-02-22T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.36
753039,Dean Pool - Kingstone,2023-02-22T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.29
753039,Dean Pool - Kingstone,2023-02-22T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-02-22T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
753039,Dean Pool - Kingstone,2023-02-22T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
753039,Dean Pool - Kingstone,2023-02-22T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-02-22T18:30:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
753039,Dean Pool - Kingstone,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
753039,Dean Pool - Kingstone,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
753039,Dean Pool - Kingstone,2023-02-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-02-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
753039,Dean Pool - Kingstone,2023-02-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.49
753039,Dean Pool - Kingstone,2023-02-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.82
753039,Dean Pool - Kingstone,2023-02-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.49
753039,Dean Pool - Kingstone,2023-02-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-02-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
753039,Dean Pool - Kingstone,2023-02-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
753039,Dean Pool - Kingstone,2023-02-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
753039,Dean Pool - Kingstone,2023-02-22T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-22T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-02-22T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-02-22T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
753039,Dean Pool - Kingstone,2023-02-22T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
753039,Dean Pool - Kingstone,2023-02-22T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.59
753039,Dean Pool - Kingstone,2023-02-22T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-02-22T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-02-22T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-02-22T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
753039,Dean Pool - Kingstone,2023-02-22T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-02-22T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-02-22T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-02-22T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.08
753039,Dean Pool - Kingstone,2023-02-22T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.52
753039,Dean Pool - Kingstone,2023-02-22T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.87
753039,Dean Pool - Kingstone,2023-02-22T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-02-22T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-02-22T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-02-22T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-02-22T18:20:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
753039,Dean Pool - Kingstone,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
753039,Dean Pool - Kingstone,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
753039,Dean Pool - Kingstone,2023-02-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
753039,Dean Pool - Kingstone,2023-02-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.94
753039,Dean Pool - Kingstone,2023-02-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.73
753039,Dean Pool - Kingstone,2023-02-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.46
753039,Dean Pool - Kingstone,2023-02-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-02-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
753039,Dean Pool - Kingstone,2023-02-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
753039,Dean Pool - Kingstone,2023-02-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
753039,Dean Pool - Kingstone,2023-02-22T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-02-22T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-02-22T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-02-22T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.02
753039,Dean Pool - Kingstone,2023-02-22T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
753039,Dean Pool - Kingstone,2023-02-22T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.66
753039,Dean Pool - Kingstone,2023-02-22T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-02-22T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-02-22T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-02-22T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.9
753039,Dean Pool - Kingstone,2023-02-22T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-02-22T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-22T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-22T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.97
753039,Dean Pool - Kingstone,2023-02-22T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.84
753039,Dean Pool - Kingstone,2023-02-22T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.64
753039,Dean Pool - Kingstone,2023-02-22T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-02-22T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
753039,Dean Pool - Kingstone,2023-02-22T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-02-22T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-02-22T18:10:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-02-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
753039,Dean Pool - Kingstone,2023-02-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
753039,Dean Pool - Kingstone,2023-02-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
753039,Dean Pool - Kingstone,2023-02-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-02-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.99
753039,Dean Pool - Kingstone,2023-02-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.93
753039,Dean Pool - Kingstone,2023-02-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.29
753039,Dean Pool - Kingstone,2023-02-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
753039,Dean Pool - Kingstone,2023-02-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
753039,Dean Pool - Kingstone,2023-02-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
753039,Dean Pool - Kingstone,2023-02-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
753039,Dean Pool - Kingstone,2023-02-22T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-02-22T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
753039,Dean Pool - Kingstone,2023-02-22T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-22T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.57
753039,Dean Pool - Kingstone,2023-02-22T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.6
753039,Dean Pool - Kingstone,2023-02-22T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.13
753039,Dean Pool - Kingstone,2023-02-22T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-02-22T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-02-22T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-02-22T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
753039,Dean Pool - Kingstone,2023-02-22T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-02-22T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-22T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-22T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.9
753039,Dean Pool - Kingstone,2023-02-22T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.87
753039,Dean Pool - Kingstone,2023-02-22T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.03
753039,Dean Pool - Kingstone,2023-02-22T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-02-22T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
753039,Dean Pool - Kingstone,2023-02-22T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
753039,Dean Pool - Kingstone,2023-02-22T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-02-22T18:00:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-02-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
753039,Dean Pool - Kingstone,2023-02-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
753039,Dean Pool - Kingstone,2023-02-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
753039,Dean Pool - Kingstone,2023-02-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
753039,Dean Pool - Kingstone,2023-02-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.48
753039,Dean Pool - Kingstone,2023-02-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.47
753039,Dean Pool - Kingstone,2023-02-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.17
753039,Dean Pool - Kingstone,2023-02-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
753039,Dean Pool - Kingstone,2023-02-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
753039,Dean Pool - Kingstone,2023-02-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
753039,Dean Pool - Kingstone,2023-02-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
753039,Dean Pool - Kingstone,2023-02-22T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-22T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-02-22T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-22T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.83
753039,Dean Pool - Kingstone,2023-02-22T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.03
753039,Dean Pool - Kingstone,2023-02-22T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.87
753039,Dean Pool - Kingstone,2023-02-22T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
753039,Dean Pool - Kingstone,2023-02-22T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-02-22T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-02-22T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.7
753039,Dean Pool - Kingstone,2023-02-22T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-22T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-02-22T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-02-22T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.48
753039,Dean Pool - Kingstone,2023-02-22T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.18
753039,Dean Pool - Kingstone,2023-02-22T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.3
753039,Dean Pool - Kingstone,2023-02-22T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-02-22T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
753039,Dean Pool - Kingstone,2023-02-22T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
753039,Dean Pool - Kingstone,2023-02-22T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-02-22T17:50:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-02-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
753039,Dean Pool - Kingstone,2023-02-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
753039,Dean Pool - Kingstone,2023-02-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
753039,Dean Pool - Kingstone,2023-02-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-02-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-02-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
753039,Dean Pool - Kingstone,2023-02-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.31
753039,Dean Pool - Kingstone,2023-02-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.21
753039,Dean Pool - Kingstone,2023-02-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.17
753039,Dean Pool - Kingstone,2023-02-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
753039,Dean Pool - Kingstone,2023-02-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
753039,Dean Pool - Kingstone,2023-02-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
753039,Dean Pool - Kingstone,2023-02-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
753039,Dean Pool - Kingstone,2023-02-22T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-22T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-02-22T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-22T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.75
753039,Dean Pool - Kingstone,2023-02-22T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
753039,Dean Pool - Kingstone,2023-02-22T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.17
753039,Dean Pool - Kingstone,2023-02-22T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.4
753039,Dean Pool - Kingstone,2023-02-22T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-02-22T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-02-22T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.7
753039,Dean Pool - Kingstone,2023-02-22T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-22T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-22T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-22T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.77
753039,Dean Pool - Kingstone,2023-02-22T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.4
753039,Dean Pool - Kingstone,2023-02-22T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.53
753039,Dean Pool - Kingstone,2023-02-22T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-02-22T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.5
753039,Dean Pool - Kingstone,2023-02-22T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-02-22T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-02-22T17:40:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-02-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
753039,Dean Pool - Kingstone,2023-02-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
753039,Dean Pool - Kingstone,2023-02-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
753039,Dean Pool - Kingstone,2023-02-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-02-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
753039,Dean Pool - Kingstone,2023-02-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
753039,Dean Pool - Kingstone,2023-02-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.52
753039,Dean Pool - Kingstone,2023-02-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.61
753039,Dean Pool - Kingstone,2023-02-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.7
753039,Dean Pool - Kingstone,2023-02-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
753039,Dean Pool - Kingstone,2023-02-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
753039,Dean Pool - Kingstone,2023-02-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
753039,Dean Pool - Kingstone,2023-02-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
753039,Dean Pool - Kingstone,2023-02-22T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-22T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-22T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-22T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.34
753039,Dean Pool - Kingstone,2023-02-22T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
753039,Dean Pool - Kingstone,2023-02-22T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.69
753039,Dean Pool - Kingstone,2023-02-22T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-02-22T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-02-22T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-02-22T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
753039,Dean Pool - Kingstone,2023-02-22T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-02-22T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-22T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-02-22T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.89
753039,Dean Pool - Kingstone,2023-02-22T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.03
753039,Dean Pool - Kingstone,2023-02-22T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.43
753039,Dean Pool - Kingstone,2023-02-22T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-02-22T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.7
753039,Dean Pool - Kingstone,2023-02-22T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
753039,Dean Pool - Kingstone,2023-02-22T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-02-22T17:30:00.000+00:00,transformer,,Temperature,C,16.9
753039,Dean Pool - Kingstone,2023-02-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
753039,Dean Pool - Kingstone,2023-02-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
753039,Dean Pool - Kingstone,2023-02-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
753039,Dean Pool - Kingstone,2023-02-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-02-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-02-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
753039,Dean Pool - Kingstone,2023-02-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.23
753039,Dean Pool - Kingstone,2023-02-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.95
753039,Dean Pool - Kingstone,2023-02-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.13
753039,Dean Pool - Kingstone,2023-02-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
753039,Dean Pool - Kingstone,2023-02-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
753039,Dean Pool - Kingstone,2023-02-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
753039,Dean Pool - Kingstone,2023-02-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
753039,Dean Pool - Kingstone,2023-02-22T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-22T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-02-22T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-02-22T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.62
753039,Dean Pool - Kingstone,2023-02-22T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.81
753039,Dean Pool - Kingstone,2023-02-22T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.32
753039,Dean Pool - Kingstone,2023-02-22T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-02-22T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-02-22T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-02-22T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-02-22T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-22T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-22T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-22T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.08
753039,Dean Pool - Kingstone,2023-02-22T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.38
753039,Dean Pool - Kingstone,2023-02-22T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.34
753039,Dean Pool - Kingstone,2023-02-22T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-02-22T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
753039,Dean Pool - Kingstone,2023-02-22T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-02-22T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-02-22T17:20:00.000+00:00,transformer,,Temperature,C,16.9
753039,Dean Pool - Kingstone,2023-02-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
753039,Dean Pool - Kingstone,2023-02-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
753039,Dean Pool - Kingstone,2023-02-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
753039,Dean Pool - Kingstone,2023-02-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
753039,Dean Pool - Kingstone,2023-02-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.7
753039,Dean Pool - Kingstone,2023-02-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.19
753039,Dean Pool - Kingstone,2023-02-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.66
753039,Dean Pool - Kingstone,2023-02-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-02-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
753039,Dean Pool - Kingstone,2023-02-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
753039,Dean Pool - Kingstone,2023-02-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
753039,Dean Pool - Kingstone,2023-02-22T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-22T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-02-22T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-02-22T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.82
753039,Dean Pool - Kingstone,2023-02-22T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.59
753039,Dean Pool - Kingstone,2023-02-22T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.45
753039,Dean Pool - Kingstone,2023-02-22T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-02-22T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-02-22T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-02-22T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-02-22T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-22T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-22T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-22T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.12
753039,Dean Pool - Kingstone,2023-02-22T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.71
753039,Dean Pool - Kingstone,2023-02-22T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.11
753039,Dean Pool - Kingstone,2023-02-22T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-02-22T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.1
753039,Dean Pool - Kingstone,2023-02-22T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
753039,Dean Pool - Kingstone,2023-02-22T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-02-22T17:10:00.000+00:00,transformer,,Temperature,C,16.9
753039,Dean Pool - Kingstone,2023-02-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
753039,Dean Pool - Kingstone,2023-02-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
753039,Dean Pool - Kingstone,2023-02-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
753039,Dean Pool - Kingstone,2023-02-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
753039,Dean Pool - Kingstone,2023-02-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
753039,Dean Pool - Kingstone,2023-02-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.94
753039,Dean Pool - Kingstone,2023-02-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.3
753039,Dean Pool - Kingstone,2023-02-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.56
753039,Dean Pool - Kingstone,2023-02-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-02-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
753039,Dean Pool - Kingstone,2023-02-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
753039,Dean Pool - Kingstone,2023-02-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
753039,Dean Pool - Kingstone,2023-02-22T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-02-22T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-02-22T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-22T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.53
753039,Dean Pool - Kingstone,2023-02-22T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.58
753039,Dean Pool - Kingstone,2023-02-22T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.3
753039,Dean Pool - Kingstone,2023-02-22T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-02-22T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-02-22T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-02-22T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-02-22T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-02-22T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-02-22T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-22T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.58
753039,Dean Pool - Kingstone,2023-02-22T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.56
753039,Dean Pool - Kingstone,2023-02-22T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.79
753039,Dean Pool - Kingstone,2023-02-22T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-02-22T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.7
753039,Dean Pool - Kingstone,2023-02-22T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.5
753039,Dean Pool - Kingstone,2023-02-22T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-02-22T17:00:00.000+00:00,transformer,,Temperature,C,17.0
753039,Dean Pool - Kingstone,2023-02-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
753039,Dean Pool - Kingstone,2023-02-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
753039,Dean Pool - Kingstone,2023-02-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
753039,Dean Pool - Kingstone,2023-02-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
753039,Dean Pool - Kingstone,2023-02-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.12
753039,Dean Pool - Kingstone,2023-02-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.15
753039,Dean Pool - Kingstone,2023-02-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.09
753039,Dean Pool - Kingstone,2023-02-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
753039,Dean Pool - Kingstone,2023-02-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
753039,Dean Pool - Kingstone,2023-02-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
753039,Dean Pool - Kingstone,2023-02-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
753039,Dean Pool - Kingstone,2023-02-22T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-02-22T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-22T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-22T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.49
753039,Dean Pool - Kingstone,2023-02-22T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
753039,Dean Pool - Kingstone,2023-02-22T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.07
753039,Dean Pool - Kingstone,2023-02-22T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-02-22T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-02-22T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-02-22T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-02-22T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
