Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-02-22T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-02-22T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
753039,Dean Pool - Kingstone,2023-02-22T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-22T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
753039,Dean Pool - Kingstone,2023-02-22T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
753039,Dean Pool - Kingstone,2023-02-22T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.5
753039,Dean Pool - Kingstone,2023-02-22T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-02-22T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-02-22T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-02-22T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-02-22T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-02-22T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-02-22T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-02-22T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.76
753039,Dean Pool - Kingstone,2023-02-22T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.08
753039,Dean Pool - Kingstone,2023-02-22T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.21
753039,Dean Pool - Kingstone,2023-02-22T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-02-22T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-02-22T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-02-22T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-02-22T14:30:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-02-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
753039,Dean Pool - Kingstone,2023-02-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
753039,Dean Pool - Kingstone,2023-02-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
753039,Dean Pool - Kingstone,2023-02-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
753039,Dean Pool - Kingstone,2023-02-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.11
753039,Dean Pool - Kingstone,2023-02-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.89
753039,Dean Pool - Kingstone,2023-02-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.71
753039,Dean Pool - Kingstone,2023-02-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-02-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-02-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
753039,Dean Pool - Kingstone,2023-02-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-02-22T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-02-22T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-02-22T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-22T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
753039,Dean Pool - Kingstone,2023-02-22T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
753039,Dean Pool - Kingstone,2023-02-22T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
753039,Dean Pool - Kingstone,2023-02-22T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-02-22T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-02-22T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-02-22T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-02-22T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-22T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-22T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-02-22T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.27
753039,Dean Pool - Kingstone,2023-02-22T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.61
753039,Dean Pool - Kingstone,2023-02-22T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.84
753039,Dean Pool - Kingstone,2023-02-22T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-02-22T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
753039,Dean Pool - Kingstone,2023-02-22T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-02-22T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-02-22T14:20:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-02-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
753039,Dean Pool - Kingstone,2023-02-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
753039,Dean Pool - Kingstone,2023-02-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
753039,Dean Pool - Kingstone,2023-02-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-02-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
753039,Dean Pool - Kingstone,2023-02-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.56
753039,Dean Pool - Kingstone,2023-02-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.3
753039,Dean Pool - Kingstone,2023-02-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.19
753039,Dean Pool - Kingstone,2023-02-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-02-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
753039,Dean Pool - Kingstone,2023-02-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
753039,Dean Pool - Kingstone,2023-02-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-02-22T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-02-22T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
753039,Dean Pool - Kingstone,2023-02-22T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-22T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.59
753039,Dean Pool - Kingstone,2023-02-22T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.01
753039,Dean Pool - Kingstone,2023-02-22T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.51
753039,Dean Pool - Kingstone,2023-02-22T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-02-22T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-02-22T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-02-22T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-02-22T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-02-22T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-22T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-22T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.02
753039,Dean Pool - Kingstone,2023-02-22T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
753039,Dean Pool - Kingstone,2023-02-22T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.7
753039,Dean Pool - Kingstone,2023-02-22T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-02-22T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-02-22T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-02-22T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-02-22T14:10:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-02-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
753039,Dean Pool - Kingstone,2023-02-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
753039,Dean Pool - Kingstone,2023-02-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
753039,Dean Pool - Kingstone,2023-02-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
753039,Dean Pool - Kingstone,2023-02-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.42
753039,Dean Pool - Kingstone,2023-02-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.68
753039,Dean Pool - Kingstone,2023-02-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.21
753039,Dean Pool - Kingstone,2023-02-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-02-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-02-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-02-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-02-22T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-02-22T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
753039,Dean Pool - Kingstone,2023-02-22T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-22T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.47
753039,Dean Pool - Kingstone,2023-02-22T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.6
753039,Dean Pool - Kingstone,2023-02-22T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.17
753039,Dean Pool - Kingstone,2023-02-22T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-02-22T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-02-22T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-02-22T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-02-22T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-22T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-22T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-02-22T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.74
753039,Dean Pool - Kingstone,2023-02-22T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
753039,Dean Pool - Kingstone,2023-02-22T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.3
753039,Dean Pool - Kingstone,2023-02-22T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-02-22T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-02-22T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-02-22T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-02-22T14:00:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-02-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
753039,Dean Pool - Kingstone,2023-02-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
753039,Dean Pool - Kingstone,2023-02-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
753039,Dean Pool - Kingstone,2023-02-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-02-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753039,Dean Pool - Kingstone,2023-02-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.27
753039,Dean Pool - Kingstone,2023-02-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.6
753039,Dean Pool - Kingstone,2023-02-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.47
753039,Dean Pool - Kingstone,2023-02-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-02-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-02-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-02-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-02-22T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-02-22T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
753039,Dean Pool - Kingstone,2023-02-22T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-02-22T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.38
753039,Dean Pool - Kingstone,2023-02-22T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.56
753039,Dean Pool - Kingstone,2023-02-22T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.48
753039,Dean Pool - Kingstone,2023-02-22T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-02-22T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-02-22T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-02-22T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-02-22T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-22T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-22T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
753039,Dean Pool - Kingstone,2023-02-22T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.02
753039,Dean Pool - Kingstone,2023-02-22T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.04
753039,Dean Pool - Kingstone,2023-02-22T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
753039,Dean Pool - Kingstone,2023-02-22T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-02-22T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-02-22T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-02-22T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-02-22T13:50:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-02-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
753039,Dean Pool - Kingstone,2023-02-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
753039,Dean Pool - Kingstone,2023-02-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
753039,Dean Pool - Kingstone,2023-02-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
753039,Dean Pool - Kingstone,2023-02-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.64
753039,Dean Pool - Kingstone,2023-02-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.48
753039,Dean Pool - Kingstone,2023-02-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.02
753039,Dean Pool - Kingstone,2023-02-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-02-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-02-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-02-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-02-22T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-02-22T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-02-22T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-02-22T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.4
753039,Dean Pool - Kingstone,2023-02-22T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
753039,Dean Pool - Kingstone,2023-02-22T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.75
753039,Dean Pool - Kingstone,2023-02-22T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-02-22T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-02-22T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-02-22T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-02-22T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-22T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-22T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-02-22T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.16
753039,Dean Pool - Kingstone,2023-02-22T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.68
753039,Dean Pool - Kingstone,2023-02-22T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.52
753039,Dean Pool - Kingstone,2023-02-22T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-02-22T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
753039,Dean Pool - Kingstone,2023-02-22T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-02-22T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-02-22T13:40:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-02-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
753039,Dean Pool - Kingstone,2023-02-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
753039,Dean Pool - Kingstone,2023-02-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
753039,Dean Pool - Kingstone,2023-02-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-02-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
753039,Dean Pool - Kingstone,2023-02-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.56
753039,Dean Pool - Kingstone,2023-02-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.63
753039,Dean Pool - Kingstone,2023-02-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.27
753039,Dean Pool - Kingstone,2023-02-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-02-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
753039,Dean Pool - Kingstone,2023-02-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
753039,Dean Pool - Kingstone,2023-02-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-02-22T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-02-22T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-02-22T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-02-22T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.12
753039,Dean Pool - Kingstone,2023-02-22T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.47
753039,Dean Pool - Kingstone,2023-02-22T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.37
753039,Dean Pool - Kingstone,2023-02-22T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-02-22T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-02-22T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-02-22T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-02-22T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-22T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-02-22T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-02-22T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.69
753039,Dean Pool - Kingstone,2023-02-22T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.47
753039,Dean Pool - Kingstone,2023-02-22T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.77
753039,Dean Pool - Kingstone,2023-02-22T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-02-22T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-02-22T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-02-22T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-02-22T13:30:00.000+00:00,transformer,,Temperature,C,17.7
753039,Dean Pool - Kingstone,2023-02-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
753039,Dean Pool - Kingstone,2023-02-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
753039,Dean Pool - Kingstone,2023-02-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
753039,Dean Pool - Kingstone,2023-02-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-02-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
753039,Dean Pool - Kingstone,2023-02-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.57
753039,Dean Pool - Kingstone,2023-02-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
753039,Dean Pool - Kingstone,2023-02-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.14
753039,Dean Pool - Kingstone,2023-02-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-02-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-02-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-02-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-02-22T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-02-22T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-02-22T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-02-22T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.04
753039,Dean Pool - Kingstone,2023-02-22T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.46
753039,Dean Pool - Kingstone,2023-02-22T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.82
753039,Dean Pool - Kingstone,2023-02-22T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-02-22T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-02-22T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-02-22T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-02-22T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-22T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-22T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-22T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.68
753039,Dean Pool - Kingstone,2023-02-22T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.33
753039,Dean Pool - Kingstone,2023-02-22T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.02
753039,Dean Pool - Kingstone,2023-02-22T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-02-22T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
753039,Dean Pool - Kingstone,2023-02-22T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-02-22T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-02-22T13:20:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-02-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
753039,Dean Pool - Kingstone,2023-02-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
753039,Dean Pool - Kingstone,2023-02-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
753039,Dean Pool - Kingstone,2023-02-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753039,Dean Pool - Kingstone,2023-02-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.64
753039,Dean Pool - Kingstone,2023-02-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.88
753039,Dean Pool - Kingstone,2023-02-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.85
753039,Dean Pool - Kingstone,2023-02-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-02-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-02-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-02-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-02-22T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
753039,Dean Pool - Kingstone,2023-02-22T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-02-22T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-22T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
753039,Dean Pool - Kingstone,2023-02-22T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.99
753039,Dean Pool - Kingstone,2023-02-22T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
753039,Dean Pool - Kingstone,2023-02-22T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-02-22T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-02-22T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-02-22T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-02-22T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-02-22T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-22T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-22T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.75
753039,Dean Pool - Kingstone,2023-02-22T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.35
753039,Dean Pool - Kingstone,2023-02-22T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.34
753039,Dean Pool - Kingstone,2023-02-22T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-02-22T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-02-22T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-02-22T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-02-22T13:10:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-02-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
753039,Dean Pool - Kingstone,2023-02-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
753039,Dean Pool - Kingstone,2023-02-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
753039,Dean Pool - Kingstone,2023-02-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-02-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
753039,Dean Pool - Kingstone,2023-02-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.62
753039,Dean Pool - Kingstone,2023-02-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.36
753039,Dean Pool - Kingstone,2023-02-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.34
753039,Dean Pool - Kingstone,2023-02-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-02-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-02-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-02-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-02-22T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
753039,Dean Pool - Kingstone,2023-02-22T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-02-22T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-22T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.64
753039,Dean Pool - Kingstone,2023-02-22T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.51
753039,Dean Pool - Kingstone,2023-02-22T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.24
753039,Dean Pool - Kingstone,2023-02-22T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-02-22T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-02-22T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-02-22T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-02-22T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-22T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-22T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-22T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.9
753039,Dean Pool - Kingstone,2023-02-22T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
753039,Dean Pool - Kingstone,2023-02-22T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.52
753039,Dean Pool - Kingstone,2023-02-22T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-02-22T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
753039,Dean Pool - Kingstone,2023-02-22T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-02-22T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-02-22T13:00:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-02-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
753039,Dean Pool - Kingstone,2023-02-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
753039,Dean Pool - Kingstone,2023-02-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
753039,Dean Pool - Kingstone,2023-02-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-02-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
753039,Dean Pool - Kingstone,2023-02-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.54
753039,Dean Pool - Kingstone,2023-02-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,1.37
753039,Dean Pool - Kingstone,2023-02-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.76
753039,Dean Pool - Kingstone,2023-02-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
753039,Dean Pool - Kingstone,2023-02-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-02-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-02-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-02-22T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-02-22T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-02-22T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-22T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
753039,Dean Pool - Kingstone,2023-02-22T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
753039,Dean Pool - Kingstone,2023-02-22T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.63
753039,Dean Pool - Kingstone,2023-02-22T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-02-22T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-02-22T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-02-22T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-02-22T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-02-22T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-22T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-22T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.01
753039,Dean Pool - Kingstone,2023-02-22T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
753039,Dean Pool - Kingstone,2023-02-22T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.48
753039,Dean Pool - Kingstone,2023-02-22T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-02-22T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-02-22T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-02-22T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-02-22T12:50:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-02-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
753039,Dean Pool - Kingstone,2023-02-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-02-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
753039,Dean Pool - Kingstone,2023-02-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
753039,Dean Pool - Kingstone,2023-02-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
753039,Dean Pool - Kingstone,2023-02-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.35
753039,Dean Pool - Kingstone,2023-02-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.87
753039,Dean Pool - Kingstone,2023-02-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.11
753039,Dean Pool - Kingstone,2023-02-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-02-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
753039,Dean Pool - Kingstone,2023-02-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
753039,Dean Pool - Kingstone,2023-02-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-02-22T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-02-22T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-02-22T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-22T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
753039,Dean Pool - Kingstone,2023-02-22T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.94
753039,Dean Pool - Kingstone,2023-02-22T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.24
753039,Dean Pool - Kingstone,2023-02-22T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-02-22T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-02-22T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-02-22T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-02-22T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-22T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-22T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-22T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.9
753039,Dean Pool - Kingstone,2023-02-22T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.14
753039,Dean Pool - Kingstone,2023-02-22T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.77
753039,Dean Pool - Kingstone,2023-02-22T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-02-22T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-02-22T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-02-22T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-02-22T12:40:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-02-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
753039,Dean Pool - Kingstone,2023-02-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-02-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
753039,Dean Pool - Kingstone,2023-02-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
753039,Dean Pool - Kingstone,2023-02-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-02-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
753039,Dean Pool - Kingstone,2023-02-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.01
753039,Dean Pool - Kingstone,2023-02-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.08
753039,Dean Pool - Kingstone,2023-02-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.01
753039,Dean Pool - Kingstone,2023-02-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-02-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
753039,Dean Pool - Kingstone,2023-02-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-02-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-02-22T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-02-22T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-02-22T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-22T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
753039,Dean Pool - Kingstone,2023-02-22T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
753039,Dean Pool - Kingstone,2023-02-22T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.04
753039,Dean Pool - Kingstone,2023-02-22T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-02-22T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-02-22T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-02-22T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-02-22T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-22T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-02-22T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-22T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.11
753039,Dean Pool - Kingstone,2023-02-22T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.11
753039,Dean Pool - Kingstone,2023-02-22T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.35
753039,Dean Pool - Kingstone,2023-02-22T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-02-22T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-02-22T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-02-22T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-02-22T12:30:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-02-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
753039,Dean Pool - Kingstone,2023-02-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-02-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
753039,Dean Pool - Kingstone,2023-02-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
753039,Dean Pool - Kingstone,2023-02-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-02-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
753039,Dean Pool - Kingstone,2023-02-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.18
753039,Dean Pool - Kingstone,2023-02-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.79
753039,Dean Pool - Kingstone,2023-02-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.39
753039,Dean Pool - Kingstone,2023-02-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-02-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
753039,Dean Pool - Kingstone,2023-02-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
753039,Dean Pool - Kingstone,2023-02-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-02-22T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-02-22T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-02-22T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-02-22T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
753039,Dean Pool - Kingstone,2023-02-22T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.86
753039,Dean Pool - Kingstone,2023-02-22T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
753039,Dean Pool - Kingstone,2023-02-22T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-02-22T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-02-22T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-02-22T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-02-22T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-22T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-02-22T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-22T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.98
753039,Dean Pool - Kingstone,2023-02-22T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.19
753039,Dean Pool - Kingstone,2023-02-22T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.97
753039,Dean Pool - Kingstone,2023-02-22T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-02-22T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-02-22T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-02-22T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-02-22T12:20:00.000+00:00,transformer,,Temperature,C,17.6
753039,Dean Pool - Kingstone,2023-02-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
753039,Dean Pool - Kingstone,2023-02-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
