Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
753039,Dean Pool - Kingstone,2023-02-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-02-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
753039,Dean Pool - Kingstone,2023-02-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.39
753039,Dean Pool - Kingstone,2023-02-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.51
753039,Dean Pool - Kingstone,2023-02-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.28
753039,Dean Pool - Kingstone,2023-02-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-02-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-02-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-02-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-02-22T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-22T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-02-22T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-22T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
753039,Dean Pool - Kingstone,2023-02-22T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.36
753039,Dean Pool - Kingstone,2023-02-22T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
753039,Dean Pool - Kingstone,2023-02-22T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-02-22T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-02-22T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-02-22T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-02-22T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-22T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-02-22T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-02-22T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.28
753039,Dean Pool - Kingstone,2023-02-22T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.92
753039,Dean Pool - Kingstone,2023-02-22T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.31
753039,Dean Pool - Kingstone,2023-02-22T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-02-22T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-02-22T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-02-22T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-02-22T05:20:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-02-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
753039,Dean Pool - Kingstone,2023-02-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
753039,Dean Pool - Kingstone,2023-02-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
753039,Dean Pool - Kingstone,2023-02-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-02-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-02-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753039,Dean Pool - Kingstone,2023-02-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.06
753039,Dean Pool - Kingstone,2023-02-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.28
753039,Dean Pool - Kingstone,2023-02-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.86
753039,Dean Pool - Kingstone,2023-02-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-02-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-02-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
753039,Dean Pool - Kingstone,2023-02-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-02-22T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-22T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-02-22T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-22T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.86
753039,Dean Pool - Kingstone,2023-02-22T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
753039,Dean Pool - Kingstone,2023-02-22T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
753039,Dean Pool - Kingstone,2023-02-22T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-02-22T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-02-22T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-02-22T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-02-22T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-22T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-02-22T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-02-22T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.09
753039,Dean Pool - Kingstone,2023-02-22T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
753039,Dean Pool - Kingstone,2023-02-22T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.32
753039,Dean Pool - Kingstone,2023-02-22T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-02-22T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-02-22T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-02-22T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-02-22T05:10:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-02-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
753039,Dean Pool - Kingstone,2023-02-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
753039,Dean Pool - Kingstone,2023-02-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
753039,Dean Pool - Kingstone,2023-02-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-02-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-02-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
753039,Dean Pool - Kingstone,2023-02-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.95
753039,Dean Pool - Kingstone,2023-02-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.83
753039,Dean Pool - Kingstone,2023-02-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.95
753039,Dean Pool - Kingstone,2023-02-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-02-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-02-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-02-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-02-22T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-22T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-02-22T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-22T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
753039,Dean Pool - Kingstone,2023-02-22T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
753039,Dean Pool - Kingstone,2023-02-22T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
753039,Dean Pool - Kingstone,2023-02-22T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-02-22T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-02-22T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-02-22T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-02-22T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-22T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-22T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-02-22T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.93
753039,Dean Pool - Kingstone,2023-02-22T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.03
753039,Dean Pool - Kingstone,2023-02-22T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
753039,Dean Pool - Kingstone,2023-02-22T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-02-22T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-02-22T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.4
753039,Dean Pool - Kingstone,2023-02-22T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-02-22T05:00:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-02-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
753039,Dean Pool - Kingstone,2023-02-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
753039,Dean Pool - Kingstone,2023-02-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
753039,Dean Pool - Kingstone,2023-02-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-02-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
753039,Dean Pool - Kingstone,2023-02-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.77
753039,Dean Pool - Kingstone,2023-02-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.41
753039,Dean Pool - Kingstone,2023-02-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.41
753039,Dean Pool - Kingstone,2023-02-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
753039,Dean Pool - Kingstone,2023-02-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-02-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
753039,Dean Pool - Kingstone,2023-02-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-02-22T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-02-22T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-02-22T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-22T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
753039,Dean Pool - Kingstone,2023-02-22T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.2
753039,Dean Pool - Kingstone,2023-02-22T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
753039,Dean Pool - Kingstone,2023-02-22T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-02-22T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-02-22T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-02-22T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-02-22T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-22T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-02-22T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-02-22T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.6
753039,Dean Pool - Kingstone,2023-02-22T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.16
753039,Dean Pool - Kingstone,2023-02-22T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.21
753039,Dean Pool - Kingstone,2023-02-22T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,66.7
753039,Dean Pool - Kingstone,2023-02-22T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-02-22T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.6
753039,Dean Pool - Kingstone,2023-02-22T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-02-22T04:50:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-02-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
753039,Dean Pool - Kingstone,2023-02-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
753039,Dean Pool - Kingstone,2023-02-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
753039,Dean Pool - Kingstone,2023-02-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
753039,Dean Pool - Kingstone,2023-02-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.67
753039,Dean Pool - Kingstone,2023-02-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.37
753039,Dean Pool - Kingstone,2023-02-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.65
753039,Dean Pool - Kingstone,2023-02-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
753039,Dean Pool - Kingstone,2023-02-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-02-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
753039,Dean Pool - Kingstone,2023-02-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-02-22T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-22T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-02-22T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-22T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.92
753039,Dean Pool - Kingstone,2023-02-22T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.99
753039,Dean Pool - Kingstone,2023-02-22T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
753039,Dean Pool - Kingstone,2023-02-22T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
753039,Dean Pool - Kingstone,2023-02-22T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-02-22T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-02-22T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-02-22T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-22T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-02-22T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-02-22T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.76
753039,Dean Pool - Kingstone,2023-02-22T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.17
753039,Dean Pool - Kingstone,2023-02-22T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
753039,Dean Pool - Kingstone,2023-02-22T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,64.7
753039,Dean Pool - Kingstone,2023-02-22T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-02-22T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.4
753039,Dean Pool - Kingstone,2023-02-22T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-02-22T04:40:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-02-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
753039,Dean Pool - Kingstone,2023-02-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
753039,Dean Pool - Kingstone,2023-02-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
753039,Dean Pool - Kingstone,2023-02-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-02-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
753039,Dean Pool - Kingstone,2023-02-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.68
753039,Dean Pool - Kingstone,2023-02-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.16
753039,Dean Pool - Kingstone,2023-02-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.8
753039,Dean Pool - Kingstone,2023-02-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
753039,Dean Pool - Kingstone,2023-02-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-02-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
753039,Dean Pool - Kingstone,2023-02-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-02-22T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-02-22T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-02-22T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-22T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.74
753039,Dean Pool - Kingstone,2023-02-22T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.08
753039,Dean Pool - Kingstone,2023-02-22T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
753039,Dean Pool - Kingstone,2023-02-22T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
753039,Dean Pool - Kingstone,2023-02-22T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-02-22T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-02-22T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-02-22T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-22T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-02-22T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-02-22T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.98
753039,Dean Pool - Kingstone,2023-02-22T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.09
753039,Dean Pool - Kingstone,2023-02-22T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
753039,Dean Pool - Kingstone,2023-02-22T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,70.0
753039,Dean Pool - Kingstone,2023-02-22T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-02-22T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.4
753039,Dean Pool - Kingstone,2023-02-22T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-02-22T04:30:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-02-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
753039,Dean Pool - Kingstone,2023-02-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
753039,Dean Pool - Kingstone,2023-02-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
753039,Dean Pool - Kingstone,2023-02-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
753039,Dean Pool - Kingstone,2023-02-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
753039,Dean Pool - Kingstone,2023-02-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.72
753039,Dean Pool - Kingstone,2023-02-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.17
753039,Dean Pool - Kingstone,2023-02-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.02
753039,Dean Pool - Kingstone,2023-02-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
753039,Dean Pool - Kingstone,2023-02-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-02-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
753039,Dean Pool - Kingstone,2023-02-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-02-22T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-02-22T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-02-22T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-22T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
753039,Dean Pool - Kingstone,2023-02-22T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.49
753039,Dean Pool - Kingstone,2023-02-22T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
753039,Dean Pool - Kingstone,2023-02-22T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-02-22T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-02-22T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
753039,Dean Pool - Kingstone,2023-02-22T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-02-22T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-22T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-02-22T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-02-22T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.98
753039,Dean Pool - Kingstone,2023-02-22T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.31
753039,Dean Pool - Kingstone,2023-02-22T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.19
753039,Dean Pool - Kingstone,2023-02-22T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,66.5
753039,Dean Pool - Kingstone,2023-02-22T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-02-22T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.1
753039,Dean Pool - Kingstone,2023-02-22T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-02-22T04:20:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-02-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
753039,Dean Pool - Kingstone,2023-02-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
753039,Dean Pool - Kingstone,2023-02-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
753039,Dean Pool - Kingstone,2023-02-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-02-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
753039,Dean Pool - Kingstone,2023-02-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.88
753039,Dean Pool - Kingstone,2023-02-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.8
753039,Dean Pool - Kingstone,2023-02-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.78
753039,Dean Pool - Kingstone,2023-02-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
753039,Dean Pool - Kingstone,2023-02-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-02-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
753039,Dean Pool - Kingstone,2023-02-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-02-22T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-02-22T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-02-22T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-22T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.95
753039,Dean Pool - Kingstone,2023-02-22T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
753039,Dean Pool - Kingstone,2023-02-22T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
753039,Dean Pool - Kingstone,2023-02-22T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-02-22T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-02-22T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-02-22T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-02-22T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-02-22T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-22T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-02-22T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.14
753039,Dean Pool - Kingstone,2023-02-22T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.1
753039,Dean Pool - Kingstone,2023-02-22T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.17
753039,Dean Pool - Kingstone,2023-02-22T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,66.0
753039,Dean Pool - Kingstone,2023-02-22T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-02-22T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.2
753039,Dean Pool - Kingstone,2023-02-22T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-02-22T04:10:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-02-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
753039,Dean Pool - Kingstone,2023-02-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
753039,Dean Pool - Kingstone,2023-02-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
753039,Dean Pool - Kingstone,2023-02-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
753039,Dean Pool - Kingstone,2023-02-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753039,Dean Pool - Kingstone,2023-02-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.1
753039,Dean Pool - Kingstone,2023-02-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.48
753039,Dean Pool - Kingstone,2023-02-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.74
753039,Dean Pool - Kingstone,2023-02-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
753039,Dean Pool - Kingstone,2023-02-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-02-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
753039,Dean Pool - Kingstone,2023-02-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-02-22T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-22T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-02-22T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-02-22T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
753039,Dean Pool - Kingstone,2023-02-22T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
753039,Dean Pool - Kingstone,2023-02-22T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
753039,Dean Pool - Kingstone,2023-02-22T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-02-22T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-02-22T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-02-22T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-02-22T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-22T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-22T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-22T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
753039,Dean Pool - Kingstone,2023-02-22T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.08
753039,Dean Pool - Kingstone,2023-02-22T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.49
753039,Dean Pool - Kingstone,2023-02-22T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,68.7
753039,Dean Pool - Kingstone,2023-02-22T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-02-22T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.2
753039,Dean Pool - Kingstone,2023-02-22T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-02-22T04:00:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-02-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
753039,Dean Pool - Kingstone,2023-02-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
753039,Dean Pool - Kingstone,2023-02-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
753039,Dean Pool - Kingstone,2023-02-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
753039,Dean Pool - Kingstone,2023-02-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
753039,Dean Pool - Kingstone,2023-02-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.57
753039,Dean Pool - Kingstone,2023-02-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.15
753039,Dean Pool - Kingstone,2023-02-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.22
753039,Dean Pool - Kingstone,2023-02-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
753039,Dean Pool - Kingstone,2023-02-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-02-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
753039,Dean Pool - Kingstone,2023-02-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-02-22T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-22T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-02-22T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-22T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
753039,Dean Pool - Kingstone,2023-02-22T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
753039,Dean Pool - Kingstone,2023-02-22T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
753039,Dean Pool - Kingstone,2023-02-22T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-02-22T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-02-22T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-02-22T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-02-22T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-22T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-02-22T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-22T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
753039,Dean Pool - Kingstone,2023-02-22T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.46
753039,Dean Pool - Kingstone,2023-02-22T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.58
753039,Dean Pool - Kingstone,2023-02-22T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,72.8
753039,Dean Pool - Kingstone,2023-02-22T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-02-22T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.9
753039,Dean Pool - Kingstone,2023-02-22T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-02-22T03:50:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-02-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
753039,Dean Pool - Kingstone,2023-02-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
753039,Dean Pool - Kingstone,2023-02-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
753039,Dean Pool - Kingstone,2023-02-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-02-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-02-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
753039,Dean Pool - Kingstone,2023-02-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.99
753039,Dean Pool - Kingstone,2023-02-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.65
753039,Dean Pool - Kingstone,2023-02-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.36
753039,Dean Pool - Kingstone,2023-02-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
753039,Dean Pool - Kingstone,2023-02-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-02-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
753039,Dean Pool - Kingstone,2023-02-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-02-22T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-02-22T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-02-22T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-22T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.88
753039,Dean Pool - Kingstone,2023-02-22T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
753039,Dean Pool - Kingstone,2023-02-22T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
753039,Dean Pool - Kingstone,2023-02-22T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
753039,Dean Pool - Kingstone,2023-02-22T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-02-22T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-02-22T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-02-22T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-22T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-02-22T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-02-22T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
753039,Dean Pool - Kingstone,2023-02-22T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.52
753039,Dean Pool - Kingstone,2023-02-22T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.36
753039,Dean Pool - Kingstone,2023-02-22T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,73.2
753039,Dean Pool - Kingstone,2023-02-22T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-02-22T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.2
753039,Dean Pool - Kingstone,2023-02-22T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-02-22T03:40:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-02-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
753039,Dean Pool - Kingstone,2023-02-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
753039,Dean Pool - Kingstone,2023-02-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
753039,Dean Pool - Kingstone,2023-02-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-02-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
753039,Dean Pool - Kingstone,2023-02-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.98
753039,Dean Pool - Kingstone,2023-02-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.53
753039,Dean Pool - Kingstone,2023-02-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.99
753039,Dean Pool - Kingstone,2023-02-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
753039,Dean Pool - Kingstone,2023-02-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-02-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
753039,Dean Pool - Kingstone,2023-02-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-02-22T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-22T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-22T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-22T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
753039,Dean Pool - Kingstone,2023-02-22T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.93
753039,Dean Pool - Kingstone,2023-02-22T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
753039,Dean Pool - Kingstone,2023-02-22T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
753039,Dean Pool - Kingstone,2023-02-22T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-02-22T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-02-22T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-02-22T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-22T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-02-22T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-02-22T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
753039,Dean Pool - Kingstone,2023-02-22T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.95
753039,Dean Pool - Kingstone,2023-02-22T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.74
753039,Dean Pool - Kingstone,2023-02-22T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,67.9
753039,Dean Pool - Kingstone,2023-02-22T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-02-22T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.5
753039,Dean Pool - Kingstone,2023-02-22T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-02-22T03:30:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-02-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
753039,Dean Pool - Kingstone,2023-02-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
753039,Dean Pool - Kingstone,2023-02-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
753039,Dean Pool - Kingstone,2023-02-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-02-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
753039,Dean Pool - Kingstone,2023-02-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.41
753039,Dean Pool - Kingstone,2023-02-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.88
753039,Dean Pool - Kingstone,2023-02-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.39
753039,Dean Pool - Kingstone,2023-02-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
753039,Dean Pool - Kingstone,2023-02-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-02-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
753039,Dean Pool - Kingstone,2023-02-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-02-22T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-02-22T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-02-22T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-22T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
753039,Dean Pool - Kingstone,2023-02-22T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.4
753039,Dean Pool - Kingstone,2023-02-22T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
753039,Dean Pool - Kingstone,2023-02-22T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-02-22T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-02-22T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-02-22T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-02-22T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-22T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-02-22T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-02-22T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
753039,Dean Pool - Kingstone,2023-02-22T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.83
753039,Dean Pool - Kingstone,2023-02-22T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.8
753039,Dean Pool - Kingstone,2023-02-22T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,69.7
753039,Dean Pool - Kingstone,2023-02-22T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-02-22T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.2
753039,Dean Pool - Kingstone,2023-02-22T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-02-22T03:20:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-02-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
753039,Dean Pool - Kingstone,2023-02-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
753039,Dean Pool - Kingstone,2023-02-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
753039,Dean Pool - Kingstone,2023-02-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
753039,Dean Pool - Kingstone,2023-02-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.11
753039,Dean Pool - Kingstone,2023-02-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.23
753039,Dean Pool - Kingstone,2023-02-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.52
753039,Dean Pool - Kingstone,2023-02-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
753039,Dean Pool - Kingstone,2023-02-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-02-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
753039,Dean Pool - Kingstone,2023-02-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-02-22T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-02-22T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-02-22T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-22T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
753039,Dean Pool - Kingstone,2023-02-22T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.61
753039,Dean Pool - Kingstone,2023-02-22T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
753039,Dean Pool - Kingstone,2023-02-22T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-02-22T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-02-22T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-02-22T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-02-22T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-22T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-22T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-02-22T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
