Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-22T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.75
753039,Dean Pool - Kingstone,2023-02-22T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.78
753039,Dean Pool - Kingstone,2023-02-22T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,77.6
753039,Dean Pool - Kingstone,2023-02-22T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-02-22T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.0
753039,Dean Pool - Kingstone,2023-02-22T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-02-22T03:10:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-02-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
753039,Dean Pool - Kingstone,2023-02-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
753039,Dean Pool - Kingstone,2023-02-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
753039,Dean Pool - Kingstone,2023-02-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
753039,Dean Pool - Kingstone,2023-02-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.31
753039,Dean Pool - Kingstone,2023-02-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.36
753039,Dean Pool - Kingstone,2023-02-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.41
753039,Dean Pool - Kingstone,2023-02-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
753039,Dean Pool - Kingstone,2023-02-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-02-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
753039,Dean Pool - Kingstone,2023-02-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-02-22T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-02-22T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-02-22T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-22T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
753039,Dean Pool - Kingstone,2023-02-22T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.22
753039,Dean Pool - Kingstone,2023-02-22T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
753039,Dean Pool - Kingstone,2023-02-22T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-02-22T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-02-22T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-02-22T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-02-22T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-22T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-02-22T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-22T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
753039,Dean Pool - Kingstone,2023-02-22T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.11
753039,Dean Pool - Kingstone,2023-02-22T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.59
753039,Dean Pool - Kingstone,2023-02-22T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,68.0
753039,Dean Pool - Kingstone,2023-02-22T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-02-22T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.0
753039,Dean Pool - Kingstone,2023-02-22T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-02-22T03:00:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-02-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
753039,Dean Pool - Kingstone,2023-02-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
753039,Dean Pool - Kingstone,2023-02-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
753039,Dean Pool - Kingstone,2023-02-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-02-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
753039,Dean Pool - Kingstone,2023-02-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.48
753039,Dean Pool - Kingstone,2023-02-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.33
753039,Dean Pool - Kingstone,2023-02-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.36
753039,Dean Pool - Kingstone,2023-02-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
753039,Dean Pool - Kingstone,2023-02-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-02-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
753039,Dean Pool - Kingstone,2023-02-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-02-22T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-02-22T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-02-22T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-02-22T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
753039,Dean Pool - Kingstone,2023-02-22T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.28
753039,Dean Pool - Kingstone,2023-02-22T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
753039,Dean Pool - Kingstone,2023-02-22T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-02-22T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-02-22T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-02-22T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-02-22T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-22T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-22T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-02-22T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
753039,Dean Pool - Kingstone,2023-02-22T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.51
753039,Dean Pool - Kingstone,2023-02-22T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.32
753039,Dean Pool - Kingstone,2023-02-22T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,77.3
753039,Dean Pool - Kingstone,2023-02-22T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-02-22T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.9
753039,Dean Pool - Kingstone,2023-02-22T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-02-22T02:50:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-02-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
753039,Dean Pool - Kingstone,2023-02-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
753039,Dean Pool - Kingstone,2023-02-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
753039,Dean Pool - Kingstone,2023-02-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-02-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-02-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
753039,Dean Pool - Kingstone,2023-02-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.09
753039,Dean Pool - Kingstone,2023-02-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.79
753039,Dean Pool - Kingstone,2023-02-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.89
753039,Dean Pool - Kingstone,2023-02-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
753039,Dean Pool - Kingstone,2023-02-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-02-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
753039,Dean Pool - Kingstone,2023-02-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-02-22T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-02-22T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
753039,Dean Pool - Kingstone,2023-02-22T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-22T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.95
753039,Dean Pool - Kingstone,2023-02-22T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.44
753039,Dean Pool - Kingstone,2023-02-22T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
753039,Dean Pool - Kingstone,2023-02-22T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
753039,Dean Pool - Kingstone,2023-02-22T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-02-22T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-02-22T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-02-22T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-02-22T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-02-22T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-02-22T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
753039,Dean Pool - Kingstone,2023-02-22T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.9
753039,Dean Pool - Kingstone,2023-02-22T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.36
753039,Dean Pool - Kingstone,2023-02-22T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,70.1
753039,Dean Pool - Kingstone,2023-02-22T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-02-22T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.3
753039,Dean Pool - Kingstone,2023-02-22T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-02-22T02:40:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-02-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
753039,Dean Pool - Kingstone,2023-02-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
753039,Dean Pool - Kingstone,2023-02-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
753039,Dean Pool - Kingstone,2023-02-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
753039,Dean Pool - Kingstone,2023-02-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.64
753039,Dean Pool - Kingstone,2023-02-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.34
753039,Dean Pool - Kingstone,2023-02-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.09
753039,Dean Pool - Kingstone,2023-02-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
753039,Dean Pool - Kingstone,2023-02-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-02-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
753039,Dean Pool - Kingstone,2023-02-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-02-22T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-02-22T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
753039,Dean Pool - Kingstone,2023-02-22T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-02-22T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
753039,Dean Pool - Kingstone,2023-02-22T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.54
753039,Dean Pool - Kingstone,2023-02-22T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
753039,Dean Pool - Kingstone,2023-02-22T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-02-22T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-02-22T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-02-22T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-02-22T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-02-22T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-02-22T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-22T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
753039,Dean Pool - Kingstone,2023-02-22T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.31
753039,Dean Pool - Kingstone,2023-02-22T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.71
753039,Dean Pool - Kingstone,2023-02-22T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,79.6
753039,Dean Pool - Kingstone,2023-02-22T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-02-22T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.2
753039,Dean Pool - Kingstone,2023-02-22T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-02-22T02:30:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-02-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
753039,Dean Pool - Kingstone,2023-02-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
753039,Dean Pool - Kingstone,2023-02-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
753039,Dean Pool - Kingstone,2023-02-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-02-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
753039,Dean Pool - Kingstone,2023-02-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
753039,Dean Pool - Kingstone,2023-02-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.85
753039,Dean Pool - Kingstone,2023-02-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.26
753039,Dean Pool - Kingstone,2023-02-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
753039,Dean Pool - Kingstone,2023-02-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-02-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
753039,Dean Pool - Kingstone,2023-02-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-02-22T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-02-22T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-02-22T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-22T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
753039,Dean Pool - Kingstone,2023-02-22T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.31
753039,Dean Pool - Kingstone,2023-02-22T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
753039,Dean Pool - Kingstone,2023-02-22T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
753039,Dean Pool - Kingstone,2023-02-22T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-02-22T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-02-22T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-02-22T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-02-22T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-02-22T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-02-22T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
753039,Dean Pool - Kingstone,2023-02-22T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.35
753039,Dean Pool - Kingstone,2023-02-22T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.61
753039,Dean Pool - Kingstone,2023-02-22T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,78.9
753039,Dean Pool - Kingstone,2023-02-22T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-02-22T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.3
753039,Dean Pool - Kingstone,2023-02-22T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-02-22T02:20:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-02-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
753039,Dean Pool - Kingstone,2023-02-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
753039,Dean Pool - Kingstone,2023-02-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
753039,Dean Pool - Kingstone,2023-02-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-02-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753039,Dean Pool - Kingstone,2023-02-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.62
753039,Dean Pool - Kingstone,2023-02-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.66
753039,Dean Pool - Kingstone,2023-02-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.18
753039,Dean Pool - Kingstone,2023-02-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
753039,Dean Pool - Kingstone,2023-02-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-02-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
753039,Dean Pool - Kingstone,2023-02-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-02-22T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-02-22T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-02-22T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-22T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
753039,Dean Pool - Kingstone,2023-02-22T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.45
753039,Dean Pool - Kingstone,2023-02-22T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
753039,Dean Pool - Kingstone,2023-02-22T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
753039,Dean Pool - Kingstone,2023-02-22T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-02-22T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-02-22T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-02-22T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-22T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-02-22T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-02-22T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
753039,Dean Pool - Kingstone,2023-02-22T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.83
753039,Dean Pool - Kingstone,2023-02-22T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.68
753039,Dean Pool - Kingstone,2023-02-22T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,80.3
753039,Dean Pool - Kingstone,2023-02-22T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-02-22T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.5
753039,Dean Pool - Kingstone,2023-02-22T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-02-22T02:10:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-02-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
753039,Dean Pool - Kingstone,2023-02-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
753039,Dean Pool - Kingstone,2023-02-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
753039,Dean Pool - Kingstone,2023-02-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-02-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
753039,Dean Pool - Kingstone,2023-02-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.93
753039,Dean Pool - Kingstone,2023-02-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.28
753039,Dean Pool - Kingstone,2023-02-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.56
753039,Dean Pool - Kingstone,2023-02-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
753039,Dean Pool - Kingstone,2023-02-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-02-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
753039,Dean Pool - Kingstone,2023-02-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-02-22T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-02-22T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-02-22T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-02-22T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
753039,Dean Pool - Kingstone,2023-02-22T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.51
753039,Dean Pool - Kingstone,2023-02-22T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
753039,Dean Pool - Kingstone,2023-02-22T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-02-22T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-02-22T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
753039,Dean Pool - Kingstone,2023-02-22T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-02-22T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-22T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
753039,Dean Pool - Kingstone,2023-02-22T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-22T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.65
753039,Dean Pool - Kingstone,2023-02-22T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.38
753039,Dean Pool - Kingstone,2023-02-22T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.68
753039,Dean Pool - Kingstone,2023-02-22T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,81.4
753039,Dean Pool - Kingstone,2023-02-22T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-02-22T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.2
753039,Dean Pool - Kingstone,2023-02-22T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-02-22T02:00:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-02-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
753039,Dean Pool - Kingstone,2023-02-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
753039,Dean Pool - Kingstone,2023-02-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
753039,Dean Pool - Kingstone,2023-02-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-02-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
753039,Dean Pool - Kingstone,2023-02-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
753039,Dean Pool - Kingstone,2023-02-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.57
753039,Dean Pool - Kingstone,2023-02-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.89
753039,Dean Pool - Kingstone,2023-02-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.56
753039,Dean Pool - Kingstone,2023-02-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
753039,Dean Pool - Kingstone,2023-02-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-02-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
753039,Dean Pool - Kingstone,2023-02-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-02-22T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-02-22T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-02-22T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-22T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
753039,Dean Pool - Kingstone,2023-02-22T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.58
753039,Dean Pool - Kingstone,2023-02-22T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
753039,Dean Pool - Kingstone,2023-02-22T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-02-22T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-02-22T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-02-22T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-02-22T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-22T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-02-22T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-02-22T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
753039,Dean Pool - Kingstone,2023-02-22T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.09
753039,Dean Pool - Kingstone,2023-02-22T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.35
753039,Dean Pool - Kingstone,2023-02-22T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,74.7
753039,Dean Pool - Kingstone,2023-02-22T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-02-22T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.5
753039,Dean Pool - Kingstone,2023-02-22T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-02-22T01:50:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-02-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
753039,Dean Pool - Kingstone,2023-02-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
753039,Dean Pool - Kingstone,2023-02-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
753039,Dean Pool - Kingstone,2023-02-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-02-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-02-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
753039,Dean Pool - Kingstone,2023-02-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.81
753039,Dean Pool - Kingstone,2023-02-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.67
753039,Dean Pool - Kingstone,2023-02-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.11
753039,Dean Pool - Kingstone,2023-02-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
753039,Dean Pool - Kingstone,2023-02-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-02-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
753039,Dean Pool - Kingstone,2023-02-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-02-22T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-02-22T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
753039,Dean Pool - Kingstone,2023-02-22T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-22T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
753039,Dean Pool - Kingstone,2023-02-22T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
753039,Dean Pool - Kingstone,2023-02-22T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
753039,Dean Pool - Kingstone,2023-02-22T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-02-22T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-02-22T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-02-22T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-02-22T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-02-22T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-02-22T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-02-22T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
753039,Dean Pool - Kingstone,2023-02-22T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.25
753039,Dean Pool - Kingstone,2023-02-22T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
753039,Dean Pool - Kingstone,2023-02-22T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,71.0
753039,Dean Pool - Kingstone,2023-02-22T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-02-22T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.3
753039,Dean Pool - Kingstone,2023-02-22T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-02-22T01:40:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-02-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
753039,Dean Pool - Kingstone,2023-02-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
753039,Dean Pool - Kingstone,2023-02-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
753039,Dean Pool - Kingstone,2023-02-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-02-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
753039,Dean Pool - Kingstone,2023-02-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.47
753039,Dean Pool - Kingstone,2023-02-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.47
753039,Dean Pool - Kingstone,2023-02-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.29
753039,Dean Pool - Kingstone,2023-02-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
753039,Dean Pool - Kingstone,2023-02-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-02-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
753039,Dean Pool - Kingstone,2023-02-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-02-22T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-22T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-02-22T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-22T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.14
753039,Dean Pool - Kingstone,2023-02-22T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
753039,Dean Pool - Kingstone,2023-02-22T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
753039,Dean Pool - Kingstone,2023-02-22T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-02-22T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-02-22T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-02-22T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-02-22T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-22T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-02-22T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-02-22T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
753039,Dean Pool - Kingstone,2023-02-22T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.11
753039,Dean Pool - Kingstone,2023-02-22T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
753039,Dean Pool - Kingstone,2023-02-22T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,71.5
753039,Dean Pool - Kingstone,2023-02-22T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-02-22T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.9
753039,Dean Pool - Kingstone,2023-02-22T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-02-22T01:30:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-02-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
753039,Dean Pool - Kingstone,2023-02-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
753039,Dean Pool - Kingstone,2023-02-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
753039,Dean Pool - Kingstone,2023-02-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-02-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-02-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753039,Dean Pool - Kingstone,2023-02-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.25
753039,Dean Pool - Kingstone,2023-02-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.86
753039,Dean Pool - Kingstone,2023-02-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.24
753039,Dean Pool - Kingstone,2023-02-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
753039,Dean Pool - Kingstone,2023-02-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-02-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
753039,Dean Pool - Kingstone,2023-02-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-02-22T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-02-22T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-02-22T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-02-22T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
753039,Dean Pool - Kingstone,2023-02-22T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
753039,Dean Pool - Kingstone,2023-02-22T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
753039,Dean Pool - Kingstone,2023-02-22T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-02-22T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-02-22T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-02-22T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-02-22T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-22T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-02-22T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-02-22T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
753039,Dean Pool - Kingstone,2023-02-22T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.19
753039,Dean Pool - Kingstone,2023-02-22T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.42
753039,Dean Pool - Kingstone,2023-02-22T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,70.9
753039,Dean Pool - Kingstone,2023-02-22T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-02-22T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.2
753039,Dean Pool - Kingstone,2023-02-22T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-02-22T01:20:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-02-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
753039,Dean Pool - Kingstone,2023-02-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
753039,Dean Pool - Kingstone,2023-02-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
753039,Dean Pool - Kingstone,2023-02-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-02-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-02-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
753039,Dean Pool - Kingstone,2023-02-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.7
753039,Dean Pool - Kingstone,2023-02-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.62
753039,Dean Pool - Kingstone,2023-02-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.87
753039,Dean Pool - Kingstone,2023-02-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
753039,Dean Pool - Kingstone,2023-02-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-02-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
753039,Dean Pool - Kingstone,2023-02-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-02-22T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-02-22T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-02-22T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-22T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
753039,Dean Pool - Kingstone,2023-02-22T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
753039,Dean Pool - Kingstone,2023-02-22T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
753039,Dean Pool - Kingstone,2023-02-22T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-02-22T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-02-22T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-02-22T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-02-22T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-22T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-02-22T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-02-22T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
753039,Dean Pool - Kingstone,2023-02-22T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.22
753039,Dean Pool - Kingstone,2023-02-22T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.51
753039,Dean Pool - Kingstone,2023-02-22T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,72.5
753039,Dean Pool - Kingstone,2023-02-22T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-02-22T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.4
753039,Dean Pool - Kingstone,2023-02-22T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-02-22T01:10:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-02-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
753039,Dean Pool - Kingstone,2023-02-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
753039,Dean Pool - Kingstone,2023-02-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
753039,Dean Pool - Kingstone,2023-02-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-02-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-02-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
753039,Dean Pool - Kingstone,2023-02-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.9
753039,Dean Pool - Kingstone,2023-02-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.1
753039,Dean Pool - Kingstone,2023-02-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.34
753039,Dean Pool - Kingstone,2023-02-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
753039,Dean Pool - Kingstone,2023-02-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-02-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
753039,Dean Pool - Kingstone,2023-02-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-02-22T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-22T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-02-22T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-22T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.89
753039,Dean Pool - Kingstone,2023-02-22T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.51
753039,Dean Pool - Kingstone,2023-02-22T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
753039,Dean Pool - Kingstone,2023-02-22T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-02-22T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-02-22T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-02-22T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-02-22T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-22T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-02-22T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-22T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
753039,Dean Pool - Kingstone,2023-02-22T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.38
753039,Dean Pool - Kingstone,2023-02-22T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.7
753039,Dean Pool - Kingstone,2023-02-22T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,73.1
753039,Dean Pool - Kingstone,2023-02-22T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-02-22T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.1
753039,Dean Pool - Kingstone,2023-02-22T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-02-22T01:00:00.000+00:00,transformer,,Temperature,C,16.0
753039,Dean Pool - Kingstone,2023-02-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
753039,Dean Pool - Kingstone,2023-02-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
753039,Dean Pool - Kingstone,2023-02-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
753039,Dean Pool - Kingstone,2023-02-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-02-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-02-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
753039,Dean Pool - Kingstone,2023-02-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.11
753039,Dean Pool - Kingstone,2023-02-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.89
753039,Dean Pool - Kingstone,2023-02-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.5
753039,Dean Pool - Kingstone,2023-02-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
753039,Dean Pool - Kingstone,2023-02-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-02-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
753039,Dean Pool - Kingstone,2023-02-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-02-22T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-02-22T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
