Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-23T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-02-23T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-02-23T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-02-23T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-02-23T20:20:00.000+00:00,transformer,,Temperature,C,15.3
753039,Dean Pool - Kingstone,2023-02-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
753039,Dean Pool - Kingstone,2023-02-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
753039,Dean Pool - Kingstone,2023-02-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-02-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
753039,Dean Pool - Kingstone,2023-02-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
753039,Dean Pool - Kingstone,2023-02-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
753039,Dean Pool - Kingstone,2023-02-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.31
753039,Dean Pool - Kingstone,2023-02-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.43
753039,Dean Pool - Kingstone,2023-02-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.99
753039,Dean Pool - Kingstone,2023-02-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-02-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
753039,Dean Pool - Kingstone,2023-02-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
753039,Dean Pool - Kingstone,2023-02-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
753039,Dean Pool - Kingstone,2023-02-23T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-02-23T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-02-23T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-23T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
753039,Dean Pool - Kingstone,2023-02-23T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.07
753039,Dean Pool - Kingstone,2023-02-23T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.95
753039,Dean Pool - Kingstone,2023-02-23T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-02-23T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-02-23T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-02-23T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-02-23T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-23T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-23T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-02-23T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.41
753039,Dean Pool - Kingstone,2023-02-23T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.86
753039,Dean Pool - Kingstone,2023-02-23T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.5
753039,Dean Pool - Kingstone,2023-02-23T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-02-23T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
753039,Dean Pool - Kingstone,2023-02-23T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-02-23T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-02-23T20:10:00.000+00:00,transformer,,Temperature,C,15.3
753039,Dean Pool - Kingstone,2023-02-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
753039,Dean Pool - Kingstone,2023-02-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
753039,Dean Pool - Kingstone,2023-02-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-02-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
753039,Dean Pool - Kingstone,2023-02-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
753039,Dean Pool - Kingstone,2023-02-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
753039,Dean Pool - Kingstone,2023-02-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.65
753039,Dean Pool - Kingstone,2023-02-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.93
753039,Dean Pool - Kingstone,2023-02-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.45
753039,Dean Pool - Kingstone,2023-02-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-02-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
753039,Dean Pool - Kingstone,2023-02-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
753039,Dean Pool - Kingstone,2023-02-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
753039,Dean Pool - Kingstone,2023-02-23T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-02-23T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
753039,Dean Pool - Kingstone,2023-02-23T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-02-23T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
753039,Dean Pool - Kingstone,2023-02-23T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.18
753039,Dean Pool - Kingstone,2023-02-23T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.82
753039,Dean Pool - Kingstone,2023-02-23T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-02-23T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-02-23T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-02-23T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-02-23T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-23T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-23T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-02-23T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.85
753039,Dean Pool - Kingstone,2023-02-23T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.32
753039,Dean Pool - Kingstone,2023-02-23T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.51
753039,Dean Pool - Kingstone,2023-02-23T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-02-23T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-02-23T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-02-23T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-02-23T20:00:00.000+00:00,transformer,,Temperature,C,15.4
753039,Dean Pool - Kingstone,2023-02-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
753039,Dean Pool - Kingstone,2023-02-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
753039,Dean Pool - Kingstone,2023-02-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-02-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
753039,Dean Pool - Kingstone,2023-02-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
753039,Dean Pool - Kingstone,2023-02-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-02-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
753039,Dean Pool - Kingstone,2023-02-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.1
753039,Dean Pool - Kingstone,2023-02-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.5
753039,Dean Pool - Kingstone,2023-02-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.33
753039,Dean Pool - Kingstone,2023-02-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-02-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
753039,Dean Pool - Kingstone,2023-02-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
753039,Dean Pool - Kingstone,2023-02-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
753039,Dean Pool - Kingstone,2023-02-23T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-23T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-02-23T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-23T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
753039,Dean Pool - Kingstone,2023-02-23T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
753039,Dean Pool - Kingstone,2023-02-23T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.54
753039,Dean Pool - Kingstone,2023-02-23T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-02-23T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-02-23T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-02-23T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-02-23T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-23T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-23T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-02-23T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.46
753039,Dean Pool - Kingstone,2023-02-23T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.74
753039,Dean Pool - Kingstone,2023-02-23T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.83
753039,Dean Pool - Kingstone,2023-02-23T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-02-23T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-02-23T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-02-23T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-02-23T19:50:00.000+00:00,transformer,,Temperature,C,15.5
753039,Dean Pool - Kingstone,2023-02-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
753039,Dean Pool - Kingstone,2023-02-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
753039,Dean Pool - Kingstone,2023-02-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-02-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
753039,Dean Pool - Kingstone,2023-02-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
753039,Dean Pool - Kingstone,2023-02-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
753039,Dean Pool - Kingstone,2023-02-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
753039,Dean Pool - Kingstone,2023-02-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.72
753039,Dean Pool - Kingstone,2023-02-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.96
753039,Dean Pool - Kingstone,2023-02-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.37
753039,Dean Pool - Kingstone,2023-02-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-02-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
753039,Dean Pool - Kingstone,2023-02-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-02-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
753039,Dean Pool - Kingstone,2023-02-23T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-23T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-02-23T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-23T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
753039,Dean Pool - Kingstone,2023-02-23T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.96
753039,Dean Pool - Kingstone,2023-02-23T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.09
753039,Dean Pool - Kingstone,2023-02-23T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-02-23T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-02-23T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-02-23T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-02-23T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-23T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-02-23T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-02-23T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.17
753039,Dean Pool - Kingstone,2023-02-23T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.48
753039,Dean Pool - Kingstone,2023-02-23T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.93
753039,Dean Pool - Kingstone,2023-02-23T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-02-23T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-02-23T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-02-23T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-02-23T19:40:00.000+00:00,transformer,,Temperature,C,15.5
753039,Dean Pool - Kingstone,2023-02-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
753039,Dean Pool - Kingstone,2023-02-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
753039,Dean Pool - Kingstone,2023-02-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-02-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
753039,Dean Pool - Kingstone,2023-02-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
753039,Dean Pool - Kingstone,2023-02-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-02-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
753039,Dean Pool - Kingstone,2023-02-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.57
753039,Dean Pool - Kingstone,2023-02-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.45
753039,Dean Pool - Kingstone,2023-02-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.02
753039,Dean Pool - Kingstone,2023-02-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-02-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
753039,Dean Pool - Kingstone,2023-02-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
753039,Dean Pool - Kingstone,2023-02-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
753039,Dean Pool - Kingstone,2023-02-23T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-23T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-02-23T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-23T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.11
753039,Dean Pool - Kingstone,2023-02-23T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.73
753039,Dean Pool - Kingstone,2023-02-23T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.8
753039,Dean Pool - Kingstone,2023-02-23T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-02-23T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-02-23T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-02-23T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
753039,Dean Pool - Kingstone,2023-02-23T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-02-23T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-02-23T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-02-23T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.94
753039,Dean Pool - Kingstone,2023-02-23T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.36
753039,Dean Pool - Kingstone,2023-02-23T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.46
753039,Dean Pool - Kingstone,2023-02-23T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-02-23T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-02-23T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-02-23T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-02-23T19:30:00.000+00:00,transformer,,Temperature,C,15.6
753039,Dean Pool - Kingstone,2023-02-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
753039,Dean Pool - Kingstone,2023-02-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
753039,Dean Pool - Kingstone,2023-02-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-02-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
753039,Dean Pool - Kingstone,2023-02-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
753039,Dean Pool - Kingstone,2023-02-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
753039,Dean Pool - Kingstone,2023-02-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
753039,Dean Pool - Kingstone,2023-02-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.05
753039,Dean Pool - Kingstone,2023-02-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.09
753039,Dean Pool - Kingstone,2023-02-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.25
753039,Dean Pool - Kingstone,2023-02-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-02-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
753039,Dean Pool - Kingstone,2023-02-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
753039,Dean Pool - Kingstone,2023-02-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
753039,Dean Pool - Kingstone,2023-02-23T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-02-23T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-02-23T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-23T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
753039,Dean Pool - Kingstone,2023-02-23T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.12
753039,Dean Pool - Kingstone,2023-02-23T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.22
753039,Dean Pool - Kingstone,2023-02-23T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-02-23T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-02-23T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-02-23T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
753039,Dean Pool - Kingstone,2023-02-23T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-23T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-23T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-02-23T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.84
753039,Dean Pool - Kingstone,2023-02-23T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.58
753039,Dean Pool - Kingstone,2023-02-23T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.49
753039,Dean Pool - Kingstone,2023-02-23T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-02-23T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
753039,Dean Pool - Kingstone,2023-02-23T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-02-23T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-02-23T19:20:00.000+00:00,transformer,,Temperature,C,15.6
753039,Dean Pool - Kingstone,2023-02-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
753039,Dean Pool - Kingstone,2023-02-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
753039,Dean Pool - Kingstone,2023-02-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-02-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
753039,Dean Pool - Kingstone,2023-02-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
753039,Dean Pool - Kingstone,2023-02-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-02-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
753039,Dean Pool - Kingstone,2023-02-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.25
753039,Dean Pool - Kingstone,2023-02-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.7
753039,Dean Pool - Kingstone,2023-02-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.72
753039,Dean Pool - Kingstone,2023-02-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-02-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
753039,Dean Pool - Kingstone,2023-02-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
753039,Dean Pool - Kingstone,2023-02-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
753039,Dean Pool - Kingstone,2023-02-23T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-23T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
753039,Dean Pool - Kingstone,2023-02-23T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-23T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
753039,Dean Pool - Kingstone,2023-02-23T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.27
753039,Dean Pool - Kingstone,2023-02-23T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.71
753039,Dean Pool - Kingstone,2023-02-23T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-02-23T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-02-23T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-02-23T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
753039,Dean Pool - Kingstone,2023-02-23T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-23T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-23T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-23T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.54
753039,Dean Pool - Kingstone,2023-02-23T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.61
753039,Dean Pool - Kingstone,2023-02-23T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.72
753039,Dean Pool - Kingstone,2023-02-23T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-02-23T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.0
753039,Dean Pool - Kingstone,2023-02-23T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-02-23T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-02-23T19:10:00.000+00:00,transformer,,Temperature,C,15.7
753039,Dean Pool - Kingstone,2023-02-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
753039,Dean Pool - Kingstone,2023-02-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
753039,Dean Pool - Kingstone,2023-02-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-02-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
753039,Dean Pool - Kingstone,2023-02-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753039,Dean Pool - Kingstone,2023-02-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-02-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-02-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.63
753039,Dean Pool - Kingstone,2023-02-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.88
753039,Dean Pool - Kingstone,2023-02-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.43
753039,Dean Pool - Kingstone,2023-02-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-02-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
753039,Dean Pool - Kingstone,2023-02-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
753039,Dean Pool - Kingstone,2023-02-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
753039,Dean Pool - Kingstone,2023-02-23T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-23T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
753039,Dean Pool - Kingstone,2023-02-23T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-02-23T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
753039,Dean Pool - Kingstone,2023-02-23T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.49
753039,Dean Pool - Kingstone,2023-02-23T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.66
753039,Dean Pool - Kingstone,2023-02-23T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-02-23T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-02-23T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.1
753039,Dean Pool - Kingstone,2023-02-23T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-02-23T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-23T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-02-23T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-02-23T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.23
753039,Dean Pool - Kingstone,2023-02-23T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.38
753039,Dean Pool - Kingstone,2023-02-23T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.16
753039,Dean Pool - Kingstone,2023-02-23T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-02-23T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
753039,Dean Pool - Kingstone,2023-02-23T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-02-23T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
753039,Dean Pool - Kingstone,2023-02-23T19:00:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
753039,Dean Pool - Kingstone,2023-02-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
753039,Dean Pool - Kingstone,2023-02-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
753039,Dean Pool - Kingstone,2023-02-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-02-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-02-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
753039,Dean Pool - Kingstone,2023-02-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.35
753039,Dean Pool - Kingstone,2023-02-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.87
753039,Dean Pool - Kingstone,2023-02-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.82
753039,Dean Pool - Kingstone,2023-02-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-02-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
753039,Dean Pool - Kingstone,2023-02-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
753039,Dean Pool - Kingstone,2023-02-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
753039,Dean Pool - Kingstone,2023-02-23T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-02-23T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
753039,Dean Pool - Kingstone,2023-02-23T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-23T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.22
753039,Dean Pool - Kingstone,2023-02-23T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.44
753039,Dean Pool - Kingstone,2023-02-23T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
753039,Dean Pool - Kingstone,2023-02-23T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-02-23T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-02-23T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.1
753039,Dean Pool - Kingstone,2023-02-23T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-02-23T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-23T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-02-23T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-02-23T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.28
753039,Dean Pool - Kingstone,2023-02-23T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.06
753039,Dean Pool - Kingstone,2023-02-23T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.94
753039,Dean Pool - Kingstone,2023-02-23T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.5
753039,Dean Pool - Kingstone,2023-02-23T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.5
753039,Dean Pool - Kingstone,2023-02-23T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-02-23T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-02-23T18:50:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
753039,Dean Pool - Kingstone,2023-02-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
753039,Dean Pool - Kingstone,2023-02-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-02-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
753039,Dean Pool - Kingstone,2023-02-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
753039,Dean Pool - Kingstone,2023-02-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-02-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
753039,Dean Pool - Kingstone,2023-02-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.5
753039,Dean Pool - Kingstone,2023-02-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.51
753039,Dean Pool - Kingstone,2023-02-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.93
753039,Dean Pool - Kingstone,2023-02-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
753039,Dean Pool - Kingstone,2023-02-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
753039,Dean Pool - Kingstone,2023-02-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
753039,Dean Pool - Kingstone,2023-02-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
753039,Dean Pool - Kingstone,2023-02-23T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-02-23T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
753039,Dean Pool - Kingstone,2023-02-23T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-02-23T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.42
753039,Dean Pool - Kingstone,2023-02-23T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.99
753039,Dean Pool - Kingstone,2023-02-23T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.73
753039,Dean Pool - Kingstone,2023-02-23T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-02-23T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-02-23T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.9
753039,Dean Pool - Kingstone,2023-02-23T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-02-23T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-02-23T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-23T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
753039,Dean Pool - Kingstone,2023-02-23T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.16
753039,Dean Pool - Kingstone,2023-02-23T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.32
753039,Dean Pool - Kingstone,2023-02-23T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.25
753039,Dean Pool - Kingstone,2023-02-23T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
753039,Dean Pool - Kingstone,2023-02-23T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.2
753039,Dean Pool - Kingstone,2023-02-23T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-02-23T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-02-23T18:40:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
753039,Dean Pool - Kingstone,2023-02-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
753039,Dean Pool - Kingstone,2023-02-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
753039,Dean Pool - Kingstone,2023-02-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-02-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
753039,Dean Pool - Kingstone,2023-02-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.58
753039,Dean Pool - Kingstone,2023-02-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.31
753039,Dean Pool - Kingstone,2023-02-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.98
753039,Dean Pool - Kingstone,2023-02-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
753039,Dean Pool - Kingstone,2023-02-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
753039,Dean Pool - Kingstone,2023-02-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
753039,Dean Pool - Kingstone,2023-02-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
753039,Dean Pool - Kingstone,2023-02-23T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-23T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-02-23T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-02-23T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.29
753039,Dean Pool - Kingstone,2023-02-23T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.03
753039,Dean Pool - Kingstone,2023-02-23T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.6
753039,Dean Pool - Kingstone,2023-02-23T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-02-23T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-02-23T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-02-23T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
753039,Dean Pool - Kingstone,2023-02-23T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-02-23T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-23T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-23T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.91
753039,Dean Pool - Kingstone,2023-02-23T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.53
753039,Dean Pool - Kingstone,2023-02-23T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.79
753039,Dean Pool - Kingstone,2023-02-23T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.0
753039,Dean Pool - Kingstone,2023-02-23T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.4
753039,Dean Pool - Kingstone,2023-02-23T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-02-23T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-02-23T18:30:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-02-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
753039,Dean Pool - Kingstone,2023-02-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
753039,Dean Pool - Kingstone,2023-02-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
753039,Dean Pool - Kingstone,2023-02-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-02-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
753039,Dean Pool - Kingstone,2023-02-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.2
753039,Dean Pool - Kingstone,2023-02-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.56
753039,Dean Pool - Kingstone,2023-02-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.38
753039,Dean Pool - Kingstone,2023-02-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
753039,Dean Pool - Kingstone,2023-02-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
753039,Dean Pool - Kingstone,2023-02-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
753039,Dean Pool - Kingstone,2023-02-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
753039,Dean Pool - Kingstone,2023-02-23T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-23T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-02-23T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-02-23T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.26
753039,Dean Pool - Kingstone,2023-02-23T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.95
753039,Dean Pool - Kingstone,2023-02-23T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.97
753039,Dean Pool - Kingstone,2023-02-23T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-02-23T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-02-23T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-02-23T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
753039,Dean Pool - Kingstone,2023-02-23T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-02-23T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-02-23T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-02-23T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.77
753039,Dean Pool - Kingstone,2023-02-23T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.31
753039,Dean Pool - Kingstone,2023-02-23T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.11
753039,Dean Pool - Kingstone,2023-02-23T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.7
753039,Dean Pool - Kingstone,2023-02-23T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.0
753039,Dean Pool - Kingstone,2023-02-23T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-02-23T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
753039,Dean Pool - Kingstone,2023-02-23T18:20:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-02-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
753039,Dean Pool - Kingstone,2023-02-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
753039,Dean Pool - Kingstone,2023-02-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-02-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
753039,Dean Pool - Kingstone,2023-02-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
753039,Dean Pool - Kingstone,2023-02-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-02-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.03
753039,Dean Pool - Kingstone,2023-02-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.25
753039,Dean Pool - Kingstone,2023-02-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.08
753039,Dean Pool - Kingstone,2023-02-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
753039,Dean Pool - Kingstone,2023-02-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
753039,Dean Pool - Kingstone,2023-02-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
753039,Dean Pool - Kingstone,2023-02-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
753039,Dean Pool - Kingstone,2023-02-23T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-23T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-02-23T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-02-23T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.32
753039,Dean Pool - Kingstone,2023-02-23T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.89
753039,Dean Pool - Kingstone,2023-02-23T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.51
753039,Dean Pool - Kingstone,2023-02-23T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-02-23T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-02-23T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-02-23T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
753039,Dean Pool - Kingstone,2023-02-23T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-02-23T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-23T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
753039,Dean Pool - Kingstone,2023-02-23T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.12
753039,Dean Pool - Kingstone,2023-02-23T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.94
753039,Dean Pool - Kingstone,2023-02-23T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.53
753039,Dean Pool - Kingstone,2023-02-23T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,60.1
753039,Dean Pool - Kingstone,2023-02-23T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.1
753039,Dean Pool - Kingstone,2023-02-23T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-02-23T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
753039,Dean Pool - Kingstone,2023-02-23T18:10:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-02-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
753039,Dean Pool - Kingstone,2023-02-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
753039,Dean Pool - Kingstone,2023-02-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
753039,Dean Pool - Kingstone,2023-02-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-02-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-02-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
753039,Dean Pool - Kingstone,2023-02-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.44
753039,Dean Pool - Kingstone,2023-02-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.83
753039,Dean Pool - Kingstone,2023-02-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.04
753039,Dean Pool - Kingstone,2023-02-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
753039,Dean Pool - Kingstone,2023-02-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
753039,Dean Pool - Kingstone,2023-02-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
753039,Dean Pool - Kingstone,2023-02-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
753039,Dean Pool - Kingstone,2023-02-23T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-23T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-02-23T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-02-23T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
