Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-23T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.16
753039,Dean Pool - Kingstone,2023-02-23T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.15
753039,Dean Pool - Kingstone,2023-02-23T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
753039,Dean Pool - Kingstone,2023-02-23T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-02-23T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-02-23T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.9
753039,Dean Pool - Kingstone,2023-02-23T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-23T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-23T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-02-23T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.34
753039,Dean Pool - Kingstone,2023-02-23T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.85
753039,Dean Pool - Kingstone,2023-02-23T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.49
753039,Dean Pool - Kingstone,2023-02-23T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,63.6
753039,Dean Pool - Kingstone,2023-02-23T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.0
753039,Dean Pool - Kingstone,2023-02-23T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-02-23T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-02-23T18:00:00.000+00:00,transformer,,Temperature,C,16.0
753039,Dean Pool - Kingstone,2023-02-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
753039,Dean Pool - Kingstone,2023-02-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
753039,Dean Pool - Kingstone,2023-02-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
753039,Dean Pool - Kingstone,2023-02-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-02-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
753039,Dean Pool - Kingstone,2023-02-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.78
753039,Dean Pool - Kingstone,2023-02-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.01
753039,Dean Pool - Kingstone,2023-02-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.65
753039,Dean Pool - Kingstone,2023-02-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
753039,Dean Pool - Kingstone,2023-02-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
753039,Dean Pool - Kingstone,2023-02-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
753039,Dean Pool - Kingstone,2023-02-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
753039,Dean Pool - Kingstone,2023-02-23T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-23T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-02-23T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-23T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
753039,Dean Pool - Kingstone,2023-02-23T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.81
753039,Dean Pool - Kingstone,2023-02-23T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.39
753039,Dean Pool - Kingstone,2023-02-23T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
753039,Dean Pool - Kingstone,2023-02-23T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-02-23T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-02-23T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.6
753039,Dean Pool - Kingstone,2023-02-23T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-02-23T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-23T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-23T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.19
753039,Dean Pool - Kingstone,2023-02-23T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.75
753039,Dean Pool - Kingstone,2023-02-23T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.2
753039,Dean Pool - Kingstone,2023-02-23T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.7
753039,Dean Pool - Kingstone,2023-02-23T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.0
753039,Dean Pool - Kingstone,2023-02-23T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.9
753039,Dean Pool - Kingstone,2023-02-23T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-02-23T17:50:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-02-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
753039,Dean Pool - Kingstone,2023-02-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
753039,Dean Pool - Kingstone,2023-02-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-02-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
753039,Dean Pool - Kingstone,2023-02-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-02-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
753039,Dean Pool - Kingstone,2023-02-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.52
753039,Dean Pool - Kingstone,2023-02-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.56
753039,Dean Pool - Kingstone,2023-02-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.59
753039,Dean Pool - Kingstone,2023-02-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-02-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
753039,Dean Pool - Kingstone,2023-02-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
753039,Dean Pool - Kingstone,2023-02-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
753039,Dean Pool - Kingstone,2023-02-23T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-23T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-02-23T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-23T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.94
753039,Dean Pool - Kingstone,2023-02-23T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.97
753039,Dean Pool - Kingstone,2023-02-23T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.36
753039,Dean Pool - Kingstone,2023-02-23T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-02-23T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-02-23T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-02-23T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
753039,Dean Pool - Kingstone,2023-02-23T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-23T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-23T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-02-23T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.94
753039,Dean Pool - Kingstone,2023-02-23T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.15
753039,Dean Pool - Kingstone,2023-02-23T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.88
753039,Dean Pool - Kingstone,2023-02-23T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.7
753039,Dean Pool - Kingstone,2023-02-23T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.1
753039,Dean Pool - Kingstone,2023-02-23T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.7
753039,Dean Pool - Kingstone,2023-02-23T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-02-23T17:40:00.000+00:00,transformer,,Temperature,C,16.2
753039,Dean Pool - Kingstone,2023-02-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
753039,Dean Pool - Kingstone,2023-02-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
753039,Dean Pool - Kingstone,2023-02-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
753039,Dean Pool - Kingstone,2023-02-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
753039,Dean Pool - Kingstone,2023-02-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
753039,Dean Pool - Kingstone,2023-02-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.88
753039,Dean Pool - Kingstone,2023-02-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.12
753039,Dean Pool - Kingstone,2023-02-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.24
753039,Dean Pool - Kingstone,2023-02-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
753039,Dean Pool - Kingstone,2023-02-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
753039,Dean Pool - Kingstone,2023-02-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
753039,Dean Pool - Kingstone,2023-02-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
753039,Dean Pool - Kingstone,2023-02-23T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-23T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
753039,Dean Pool - Kingstone,2023-02-23T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-23T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.4
753039,Dean Pool - Kingstone,2023-02-23T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.02
753039,Dean Pool - Kingstone,2023-02-23T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.42
753039,Dean Pool - Kingstone,2023-02-23T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-02-23T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-02-23T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
753039,Dean Pool - Kingstone,2023-02-23T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-02-23T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-23T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-23T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-23T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.37
753039,Dean Pool - Kingstone,2023-02-23T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.19
753039,Dean Pool - Kingstone,2023-02-23T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.02
753039,Dean Pool - Kingstone,2023-02-23T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-02-23T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.3
753039,Dean Pool - Kingstone,2023-02-23T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
753039,Dean Pool - Kingstone,2023-02-23T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-02-23T17:30:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-02-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
753039,Dean Pool - Kingstone,2023-02-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
753039,Dean Pool - Kingstone,2023-02-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
753039,Dean Pool - Kingstone,2023-02-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
753039,Dean Pool - Kingstone,2023-02-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
753039,Dean Pool - Kingstone,2023-02-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.77
753039,Dean Pool - Kingstone,2023-02-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.21
753039,Dean Pool - Kingstone,2023-02-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.44
753039,Dean Pool - Kingstone,2023-02-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
753039,Dean Pool - Kingstone,2023-02-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
753039,Dean Pool - Kingstone,2023-02-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
753039,Dean Pool - Kingstone,2023-02-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
753039,Dean Pool - Kingstone,2023-02-23T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-23T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
753039,Dean Pool - Kingstone,2023-02-23T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-23T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.49
753039,Dean Pool - Kingstone,2023-02-23T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
753039,Dean Pool - Kingstone,2023-02-23T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.04
753039,Dean Pool - Kingstone,2023-02-23T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-02-23T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-02-23T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-02-23T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
753039,Dean Pool - Kingstone,2023-02-23T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-23T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-02-23T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-02-23T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.56
753039,Dean Pool - Kingstone,2023-02-23T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.96
753039,Dean Pool - Kingstone,2023-02-23T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.57
753039,Dean Pool - Kingstone,2023-02-23T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-02-23T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.9
753039,Dean Pool - Kingstone,2023-02-23T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-02-23T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
753039,Dean Pool - Kingstone,2023-02-23T17:20:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-02-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
753039,Dean Pool - Kingstone,2023-02-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
753039,Dean Pool - Kingstone,2023-02-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
753039,Dean Pool - Kingstone,2023-02-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-02-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-02-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-02-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.05
753039,Dean Pool - Kingstone,2023-02-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.75
753039,Dean Pool - Kingstone,2023-02-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.61
753039,Dean Pool - Kingstone,2023-02-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
753039,Dean Pool - Kingstone,2023-02-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
753039,Dean Pool - Kingstone,2023-02-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
753039,Dean Pool - Kingstone,2023-02-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
753039,Dean Pool - Kingstone,2023-02-23T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-23T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-02-23T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-23T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.37
753039,Dean Pool - Kingstone,2023-02-23T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
753039,Dean Pool - Kingstone,2023-02-23T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.4
753039,Dean Pool - Kingstone,2023-02-23T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-02-23T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-02-23T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-02-23T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-02-23T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-23T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-23T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-23T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.08
753039,Dean Pool - Kingstone,2023-02-23T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.66
753039,Dean Pool - Kingstone,2023-02-23T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.67
753039,Dean Pool - Kingstone,2023-02-23T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.9
753039,Dean Pool - Kingstone,2023-02-23T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.3
753039,Dean Pool - Kingstone,2023-02-23T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-02-23T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-02-23T17:10:00.000+00:00,transformer,,Temperature,C,16.7
753039,Dean Pool - Kingstone,2023-02-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
753039,Dean Pool - Kingstone,2023-02-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
753039,Dean Pool - Kingstone,2023-02-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-02-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
753039,Dean Pool - Kingstone,2023-02-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
753039,Dean Pool - Kingstone,2023-02-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-02-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
753039,Dean Pool - Kingstone,2023-02-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.45
753039,Dean Pool - Kingstone,2023-02-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.78
753039,Dean Pool - Kingstone,2023-02-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.07
753039,Dean Pool - Kingstone,2023-02-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
753039,Dean Pool - Kingstone,2023-02-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
753039,Dean Pool - Kingstone,2023-02-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-02-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
753039,Dean Pool - Kingstone,2023-02-23T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-02-23T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
753039,Dean Pool - Kingstone,2023-02-23T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-23T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
753039,Dean Pool - Kingstone,2023-02-23T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
753039,Dean Pool - Kingstone,2023-02-23T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.75
753039,Dean Pool - Kingstone,2023-02-23T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-02-23T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-02-23T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-02-23T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-02-23T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-23T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-02-23T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-23T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.26
753039,Dean Pool - Kingstone,2023-02-23T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.92
753039,Dean Pool - Kingstone,2023-02-23T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.36
753039,Dean Pool - Kingstone,2023-02-23T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.5
753039,Dean Pool - Kingstone,2023-02-23T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.0
753039,Dean Pool - Kingstone,2023-02-23T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-02-23T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
753039,Dean Pool - Kingstone,2023-02-23T17:00:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-02-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
753039,Dean Pool - Kingstone,2023-02-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
753039,Dean Pool - Kingstone,2023-02-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-02-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
753039,Dean Pool - Kingstone,2023-02-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-02-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
753039,Dean Pool - Kingstone,2023-02-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.17
753039,Dean Pool - Kingstone,2023-02-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.27
753039,Dean Pool - Kingstone,2023-02-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.12
753039,Dean Pool - Kingstone,2023-02-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
753039,Dean Pool - Kingstone,2023-02-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
753039,Dean Pool - Kingstone,2023-02-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-02-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
753039,Dean Pool - Kingstone,2023-02-23T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-02-23T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-02-23T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-23T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
753039,Dean Pool - Kingstone,2023-02-23T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
753039,Dean Pool - Kingstone,2023-02-23T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.37
753039,Dean Pool - Kingstone,2023-02-23T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-02-23T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-02-23T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-02-23T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-02-23T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-23T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-23T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-23T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.34
753039,Dean Pool - Kingstone,2023-02-23T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.17
753039,Dean Pool - Kingstone,2023-02-23T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.14
753039,Dean Pool - Kingstone,2023-02-23T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.1
753039,Dean Pool - Kingstone,2023-02-23T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.2
753039,Dean Pool - Kingstone,2023-02-23T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-02-23T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
753039,Dean Pool - Kingstone,2023-02-23T16:50:00.000+00:00,transformer,,Temperature,C,16.9
753039,Dean Pool - Kingstone,2023-02-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
753039,Dean Pool - Kingstone,2023-02-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
753039,Dean Pool - Kingstone,2023-02-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
753039,Dean Pool - Kingstone,2023-02-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-02-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
753039,Dean Pool - Kingstone,2023-02-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.48
753039,Dean Pool - Kingstone,2023-02-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.76
753039,Dean Pool - Kingstone,2023-02-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.51
753039,Dean Pool - Kingstone,2023-02-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
753039,Dean Pool - Kingstone,2023-02-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
753039,Dean Pool - Kingstone,2023-02-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
753039,Dean Pool - Kingstone,2023-02-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
753039,Dean Pool - Kingstone,2023-02-23T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.61
753039,Dean Pool - Kingstone,2023-02-23T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
753039,Dean Pool - Kingstone,2023-02-23T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-02-23T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
753039,Dean Pool - Kingstone,2023-02-23T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
753039,Dean Pool - Kingstone,2023-02-23T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.24
753039,Dean Pool - Kingstone,2023-02-23T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-02-23T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-02-23T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-02-23T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-02-23T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-23T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-23T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-23T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.02
753039,Dean Pool - Kingstone,2023-02-23T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.18
753039,Dean Pool - Kingstone,2023-02-23T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.48
753039,Dean Pool - Kingstone,2023-02-23T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.3
753039,Dean Pool - Kingstone,2023-02-23T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.9
753039,Dean Pool - Kingstone,2023-02-23T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-02-23T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-02-23T16:40:00.000+00:00,transformer,,Temperature,C,16.9
753039,Dean Pool - Kingstone,2023-02-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-02-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
753039,Dean Pool - Kingstone,2023-02-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-02-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
753039,Dean Pool - Kingstone,2023-02-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
753039,Dean Pool - Kingstone,2023-02-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-02-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-02-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
753039,Dean Pool - Kingstone,2023-02-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.53
753039,Dean Pool - Kingstone,2023-02-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
753039,Dean Pool - Kingstone,2023-02-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.72
753039,Dean Pool - Kingstone,2023-02-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
753039,Dean Pool - Kingstone,2023-02-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
753039,Dean Pool - Kingstone,2023-02-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
753039,Dean Pool - Kingstone,2023-02-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
753039,Dean Pool - Kingstone,2023-02-23T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-02-23T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-02-23T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-23T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
753039,Dean Pool - Kingstone,2023-02-23T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
753039,Dean Pool - Kingstone,2023-02-23T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.94
753039,Dean Pool - Kingstone,2023-02-23T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-02-23T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-02-23T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-02-23T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-02-23T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-23T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-23T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-23T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.82
753039,Dean Pool - Kingstone,2023-02-23T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.51
753039,Dean Pool - Kingstone,2023-02-23T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.58
753039,Dean Pool - Kingstone,2023-02-23T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-02-23T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-02-23T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-02-23T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-02-23T16:30:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-02-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
753039,Dean Pool - Kingstone,2023-02-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
753039,Dean Pool - Kingstone,2023-02-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
753039,Dean Pool - Kingstone,2023-02-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
753039,Dean Pool - Kingstone,2023-02-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
753039,Dean Pool - Kingstone,2023-02-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-02-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
753039,Dean Pool - Kingstone,2023-02-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.75
753039,Dean Pool - Kingstone,2023-02-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.76
753039,Dean Pool - Kingstone,2023-02-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.52
753039,Dean Pool - Kingstone,2023-02-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-02-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
753039,Dean Pool - Kingstone,2023-02-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
753039,Dean Pool - Kingstone,2023-02-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
753039,Dean Pool - Kingstone,2023-02-23T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-02-23T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-02-23T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-23T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
753039,Dean Pool - Kingstone,2023-02-23T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
753039,Dean Pool - Kingstone,2023-02-23T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.66
753039,Dean Pool - Kingstone,2023-02-23T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-02-23T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-02-23T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-02-23T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-02-23T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-23T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-23T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-02-23T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.76
753039,Dean Pool - Kingstone,2023-02-23T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.38
753039,Dean Pool - Kingstone,2023-02-23T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.97
753039,Dean Pool - Kingstone,2023-02-23T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-02-23T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-02-23T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-02-23T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
753039,Dean Pool - Kingstone,2023-02-23T16:20:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-02-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
753039,Dean Pool - Kingstone,2023-02-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
753039,Dean Pool - Kingstone,2023-02-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-02-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
753039,Dean Pool - Kingstone,2023-02-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
753039,Dean Pool - Kingstone,2023-02-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
753039,Dean Pool - Kingstone,2023-02-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.11
753039,Dean Pool - Kingstone,2023-02-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.6
753039,Dean Pool - Kingstone,2023-02-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.63
753039,Dean Pool - Kingstone,2023-02-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-02-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-02-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
753039,Dean Pool - Kingstone,2023-02-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
753039,Dean Pool - Kingstone,2023-02-23T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-02-23T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-02-23T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-23T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.87
753039,Dean Pool - Kingstone,2023-02-23T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
753039,Dean Pool - Kingstone,2023-02-23T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.9
753039,Dean Pool - Kingstone,2023-02-23T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-02-23T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
753039,Dean Pool - Kingstone,2023-02-23T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-02-23T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-02-23T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-23T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-02-23T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-02-23T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.66
753039,Dean Pool - Kingstone,2023-02-23T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.23
753039,Dean Pool - Kingstone,2023-02-23T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.38
753039,Dean Pool - Kingstone,2023-02-23T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-02-23T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-02-23T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-02-23T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
753039,Dean Pool - Kingstone,2023-02-23T16:10:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-02-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-02-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
753039,Dean Pool - Kingstone,2023-02-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
753039,Dean Pool - Kingstone,2023-02-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
753039,Dean Pool - Kingstone,2023-02-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-02-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
753039,Dean Pool - Kingstone,2023-02-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.52
753039,Dean Pool - Kingstone,2023-02-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.61
753039,Dean Pool - Kingstone,2023-02-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.29
753039,Dean Pool - Kingstone,2023-02-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-02-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-02-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
753039,Dean Pool - Kingstone,2023-02-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
753039,Dean Pool - Kingstone,2023-02-23T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-02-23T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-02-23T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-23T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.17
753039,Dean Pool - Kingstone,2023-02-23T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.45
753039,Dean Pool - Kingstone,2023-02-23T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
753039,Dean Pool - Kingstone,2023-02-23T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-02-23T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
753039,Dean Pool - Kingstone,2023-02-23T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-02-23T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-02-23T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-23T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-23T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-02-23T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
753039,Dean Pool - Kingstone,2023-02-23T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.97
753039,Dean Pool - Kingstone,2023-02-23T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.28
753039,Dean Pool - Kingstone,2023-02-23T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-02-23T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-02-23T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-02-23T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-02-23T16:00:00.000+00:00,transformer,,Temperature,C,16.8
753039,Dean Pool - Kingstone,2023-02-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
753039,Dean Pool - Kingstone,2023-02-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
753039,Dean Pool - Kingstone,2023-02-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
753039,Dean Pool - Kingstone,2023-02-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
753039,Dean Pool - Kingstone,2023-02-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
753039,Dean Pool - Kingstone,2023-02-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.17
753039,Dean Pool - Kingstone,2023-02-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.42
753039,Dean Pool - Kingstone,2023-02-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.16
753039,Dean Pool - Kingstone,2023-02-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-02-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-02-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-02-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-02-23T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-23T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-02-23T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-23T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.5
753039,Dean Pool - Kingstone,2023-02-23T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.68
753039,Dean Pool - Kingstone,2023-02-23T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
753039,Dean Pool - Kingstone,2023-02-23T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-02-23T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
753039,Dean Pool - Kingstone,2023-02-23T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-02-23T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-02-23T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-02-23T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-02-23T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-02-23T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.66
753039,Dean Pool - Kingstone,2023-02-23T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.51
753039,Dean Pool - Kingstone,2023-02-23T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.03
753039,Dean Pool - Kingstone,2023-02-23T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-02-23T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-02-23T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-02-23T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-02-23T15:50:00.000+00:00,transformer,,Temperature,C,16.7
753039,Dean Pool - Kingstone,2023-02-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
753039,Dean Pool - Kingstone,2023-02-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
753039,Dean Pool - Kingstone,2023-02-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
753039,Dean Pool - Kingstone,2023-02-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
753039,Dean Pool - Kingstone,2023-02-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
