Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
753039,Dean Pool - Kingstone,2023-02-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.16
753039,Dean Pool - Kingstone,2023-02-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.19
753039,Dean Pool - Kingstone,2023-02-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.91
753039,Dean Pool - Kingstone,2023-02-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-02-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-02-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-02-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-02-23T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-23T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-02-23T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-02-23T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.74
753039,Dean Pool - Kingstone,2023-02-23T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.29
753039,Dean Pool - Kingstone,2023-02-23T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.48
753039,Dean Pool - Kingstone,2023-02-23T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-02-23T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-02-23T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-02-23T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-02-23T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-23T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-23T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-02-23T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.86
753039,Dean Pool - Kingstone,2023-02-23T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.07
753039,Dean Pool - Kingstone,2023-02-23T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.17
753039,Dean Pool - Kingstone,2023-02-23T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-02-23T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-02-23T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-02-23T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-02-23T15:40:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-02-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
753039,Dean Pool - Kingstone,2023-02-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
753039,Dean Pool - Kingstone,2023-02-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
753039,Dean Pool - Kingstone,2023-02-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
753039,Dean Pool - Kingstone,2023-02-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
753039,Dean Pool - Kingstone,2023-02-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.12
753039,Dean Pool - Kingstone,2023-02-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.36
753039,Dean Pool - Kingstone,2023-02-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.65
753039,Dean Pool - Kingstone,2023-02-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-02-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-02-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-02-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
753039,Dean Pool - Kingstone,2023-02-23T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-02-23T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-02-23T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-23T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.06
753039,Dean Pool - Kingstone,2023-02-23T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.86
753039,Dean Pool - Kingstone,2023-02-23T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
753039,Dean Pool - Kingstone,2023-02-23T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-02-23T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-02-23T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-02-23T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-02-23T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-02-23T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-02-23T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-02-23T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.33
753039,Dean Pool - Kingstone,2023-02-23T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.28
753039,Dean Pool - Kingstone,2023-02-23T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
753039,Dean Pool - Kingstone,2023-02-23T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-02-23T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-02-23T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-02-23T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-02-23T15:30:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-02-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
753039,Dean Pool - Kingstone,2023-02-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
753039,Dean Pool - Kingstone,2023-02-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
753039,Dean Pool - Kingstone,2023-02-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-02-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-02-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
753039,Dean Pool - Kingstone,2023-02-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.27
753039,Dean Pool - Kingstone,2023-02-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.14
753039,Dean Pool - Kingstone,2023-02-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.13
753039,Dean Pool - Kingstone,2023-02-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-02-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-02-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-02-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
753039,Dean Pool - Kingstone,2023-02-23T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-02-23T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-02-23T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-23T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.09
753039,Dean Pool - Kingstone,2023-02-23T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.06
753039,Dean Pool - Kingstone,2023-02-23T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
753039,Dean Pool - Kingstone,2023-02-23T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-02-23T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-02-23T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-02-23T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-02-23T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-02-23T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-23T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-23T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.54
753039,Dean Pool - Kingstone,2023-02-23T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.54
753039,Dean Pool - Kingstone,2023-02-23T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
753039,Dean Pool - Kingstone,2023-02-23T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-02-23T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-02-23T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-02-23T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-02-23T15:20:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-02-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
753039,Dean Pool - Kingstone,2023-02-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
753039,Dean Pool - Kingstone,2023-02-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
753039,Dean Pool - Kingstone,2023-02-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
753039,Dean Pool - Kingstone,2023-02-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
753039,Dean Pool - Kingstone,2023-02-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.63
753039,Dean Pool - Kingstone,2023-02-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.61
753039,Dean Pool - Kingstone,2023-02-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.29
753039,Dean Pool - Kingstone,2023-02-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-02-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-02-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-02-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-02-23T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-02-23T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
753039,Dean Pool - Kingstone,2023-02-23T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-23T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.92
753039,Dean Pool - Kingstone,2023-02-23T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.95
753039,Dean Pool - Kingstone,2023-02-23T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
753039,Dean Pool - Kingstone,2023-02-23T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-02-23T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-02-23T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-02-23T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-02-23T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-23T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-23T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-02-23T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.29
753039,Dean Pool - Kingstone,2023-02-23T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
753039,Dean Pool - Kingstone,2023-02-23T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.32
753039,Dean Pool - Kingstone,2023-02-23T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-02-23T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
753039,Dean Pool - Kingstone,2023-02-23T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-02-23T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-02-23T15:10:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-02-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
753039,Dean Pool - Kingstone,2023-02-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
753039,Dean Pool - Kingstone,2023-02-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
753039,Dean Pool - Kingstone,2023-02-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
753039,Dean Pool - Kingstone,2023-02-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.22
753039,Dean Pool - Kingstone,2023-02-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.24
753039,Dean Pool - Kingstone,2023-02-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.43
753039,Dean Pool - Kingstone,2023-02-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-02-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-02-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-02-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-02-23T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-02-23T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
753039,Dean Pool - Kingstone,2023-02-23T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-23T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.74
753039,Dean Pool - Kingstone,2023-02-23T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.69
753039,Dean Pool - Kingstone,2023-02-23T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
753039,Dean Pool - Kingstone,2023-02-23T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-02-23T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-02-23T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-02-23T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-02-23T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-23T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-23T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-23T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.64
753039,Dean Pool - Kingstone,2023-02-23T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.08
753039,Dean Pool - Kingstone,2023-02-23T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.55
753039,Dean Pool - Kingstone,2023-02-23T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-02-23T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-02-23T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-02-23T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
753039,Dean Pool - Kingstone,2023-02-23T15:00:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-02-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
753039,Dean Pool - Kingstone,2023-02-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-02-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
753039,Dean Pool - Kingstone,2023-02-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
753039,Dean Pool - Kingstone,2023-02-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
753039,Dean Pool - Kingstone,2023-02-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.9
753039,Dean Pool - Kingstone,2023-02-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.76
753039,Dean Pool - Kingstone,2023-02-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.73
753039,Dean Pool - Kingstone,2023-02-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-02-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-02-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-02-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
753039,Dean Pool - Kingstone,2023-02-23T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-02-23T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
753039,Dean Pool - Kingstone,2023-02-23T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-23T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.71
753039,Dean Pool - Kingstone,2023-02-23T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.69
753039,Dean Pool - Kingstone,2023-02-23T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
753039,Dean Pool - Kingstone,2023-02-23T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-02-23T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-02-23T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-02-23T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-02-23T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-23T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-23T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-02-23T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.2
753039,Dean Pool - Kingstone,2023-02-23T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.78
753039,Dean Pool - Kingstone,2023-02-23T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.84
753039,Dean Pool - Kingstone,2023-02-23T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-02-23T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-02-23T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-02-23T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-02-23T14:50:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-02-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
753039,Dean Pool - Kingstone,2023-02-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
753039,Dean Pool - Kingstone,2023-02-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
753039,Dean Pool - Kingstone,2023-02-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
753039,Dean Pool - Kingstone,2023-02-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.49
753039,Dean Pool - Kingstone,2023-02-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.47
753039,Dean Pool - Kingstone,2023-02-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.5
753039,Dean Pool - Kingstone,2023-02-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-02-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-02-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
753039,Dean Pool - Kingstone,2023-02-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-02-23T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-23T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
753039,Dean Pool - Kingstone,2023-02-23T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-02-23T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.77
753039,Dean Pool - Kingstone,2023-02-23T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
753039,Dean Pool - Kingstone,2023-02-23T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.53
753039,Dean Pool - Kingstone,2023-02-23T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-02-23T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
753039,Dean Pool - Kingstone,2023-02-23T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-02-23T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-02-23T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-02-23T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-23T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
753039,Dean Pool - Kingstone,2023-02-23T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.64
753039,Dean Pool - Kingstone,2023-02-23T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.45
753039,Dean Pool - Kingstone,2023-02-23T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.7
753039,Dean Pool - Kingstone,2023-02-23T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-02-23T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-02-23T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
753039,Dean Pool - Kingstone,2023-02-23T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-02-23T14:40:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-02-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
753039,Dean Pool - Kingstone,2023-02-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
753039,Dean Pool - Kingstone,2023-02-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
753039,Dean Pool - Kingstone,2023-02-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-02-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
753039,Dean Pool - Kingstone,2023-02-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.87
753039,Dean Pool - Kingstone,2023-02-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.95
753039,Dean Pool - Kingstone,2023-02-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.23
753039,Dean Pool - Kingstone,2023-02-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
753039,Dean Pool - Kingstone,2023-02-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-02-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
753039,Dean Pool - Kingstone,2023-02-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
753039,Dean Pool - Kingstone,2023-02-23T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-23T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
753039,Dean Pool - Kingstone,2023-02-23T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-23T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.6
753039,Dean Pool - Kingstone,2023-02-23T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.82
753039,Dean Pool - Kingstone,2023-02-23T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
753039,Dean Pool - Kingstone,2023-02-23T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-02-23T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-02-23T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-02-23T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-02-23T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-23T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-23T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-02-23T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.23
753039,Dean Pool - Kingstone,2023-02-23T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.56
753039,Dean Pool - Kingstone,2023-02-23T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.56
753039,Dean Pool - Kingstone,2023-02-23T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-02-23T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-02-23T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.3
753039,Dean Pool - Kingstone,2023-02-23T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-02-23T14:30:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-02-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
753039,Dean Pool - Kingstone,2023-02-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
753039,Dean Pool - Kingstone,2023-02-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
753039,Dean Pool - Kingstone,2023-02-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-02-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-02-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
753039,Dean Pool - Kingstone,2023-02-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.63
753039,Dean Pool - Kingstone,2023-02-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.38
753039,Dean Pool - Kingstone,2023-02-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.83
753039,Dean Pool - Kingstone,2023-02-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
753039,Dean Pool - Kingstone,2023-02-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-02-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
753039,Dean Pool - Kingstone,2023-02-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-02-23T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-02-23T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
753039,Dean Pool - Kingstone,2023-02-23T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-23T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.93
753039,Dean Pool - Kingstone,2023-02-23T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.59
753039,Dean Pool - Kingstone,2023-02-23T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
753039,Dean Pool - Kingstone,2023-02-23T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-02-23T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-02-23T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-02-23T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-02-23T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-23T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-23T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-02-23T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.2
753039,Dean Pool - Kingstone,2023-02-23T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.04
753039,Dean Pool - Kingstone,2023-02-23T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.35
753039,Dean Pool - Kingstone,2023-02-23T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-02-23T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
753039,Dean Pool - Kingstone,2023-02-23T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.6
753039,Dean Pool - Kingstone,2023-02-23T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-02-23T14:20:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-02-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
753039,Dean Pool - Kingstone,2023-02-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
753039,Dean Pool - Kingstone,2023-02-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
753039,Dean Pool - Kingstone,2023-02-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-02-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
753039,Dean Pool - Kingstone,2023-02-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.27
753039,Dean Pool - Kingstone,2023-02-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.63
753039,Dean Pool - Kingstone,2023-02-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.32
753039,Dean Pool - Kingstone,2023-02-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-02-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-02-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
753039,Dean Pool - Kingstone,2023-02-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-02-23T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-02-23T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
753039,Dean Pool - Kingstone,2023-02-23T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-23T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.63
753039,Dean Pool - Kingstone,2023-02-23T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.42
753039,Dean Pool - Kingstone,2023-02-23T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.48
753039,Dean Pool - Kingstone,2023-02-23T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-02-23T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-02-23T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-02-23T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-02-23T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-02-23T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-02-23T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-02-23T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.77
753039,Dean Pool - Kingstone,2023-02-23T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.2
753039,Dean Pool - Kingstone,2023-02-23T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.44
753039,Dean Pool - Kingstone,2023-02-23T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-02-23T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-02-23T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
753039,Dean Pool - Kingstone,2023-02-23T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-02-23T14:10:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-02-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
753039,Dean Pool - Kingstone,2023-02-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
753039,Dean Pool - Kingstone,2023-02-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
753039,Dean Pool - Kingstone,2023-02-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-02-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753039,Dean Pool - Kingstone,2023-02-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.13
753039,Dean Pool - Kingstone,2023-02-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.78
753039,Dean Pool - Kingstone,2023-02-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.91
753039,Dean Pool - Kingstone,2023-02-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-02-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-02-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
753039,Dean Pool - Kingstone,2023-02-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-02-23T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-23T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
753039,Dean Pool - Kingstone,2023-02-23T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-23T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.36
753039,Dean Pool - Kingstone,2023-02-23T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.66
753039,Dean Pool - Kingstone,2023-02-23T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
753039,Dean Pool - Kingstone,2023-02-23T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-02-23T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-02-23T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-02-23T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-02-23T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-02-23T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-23T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
753039,Dean Pool - Kingstone,2023-02-23T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.66
753039,Dean Pool - Kingstone,2023-02-23T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.24
753039,Dean Pool - Kingstone,2023-02-23T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.27
753039,Dean Pool - Kingstone,2023-02-23T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-02-23T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-02-23T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
753039,Dean Pool - Kingstone,2023-02-23T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-02-23T14:00:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-02-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
753039,Dean Pool - Kingstone,2023-02-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
753039,Dean Pool - Kingstone,2023-02-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
753039,Dean Pool - Kingstone,2023-02-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-02-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
753039,Dean Pool - Kingstone,2023-02-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.3
753039,Dean Pool - Kingstone,2023-02-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.57
753039,Dean Pool - Kingstone,2023-02-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.37
753039,Dean Pool - Kingstone,2023-02-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-02-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-02-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-02-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-02-23T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-02-23T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
753039,Dean Pool - Kingstone,2023-02-23T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-02-23T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.17
753039,Dean Pool - Kingstone,2023-02-23T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.59
753039,Dean Pool - Kingstone,2023-02-23T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
753039,Dean Pool - Kingstone,2023-02-23T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-02-23T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-02-23T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-02-23T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-02-23T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-02-23T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-23T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
753039,Dean Pool - Kingstone,2023-02-23T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.69
753039,Dean Pool - Kingstone,2023-02-23T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.19
753039,Dean Pool - Kingstone,2023-02-23T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.06
753039,Dean Pool - Kingstone,2023-02-23T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-02-23T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.5
753039,Dean Pool - Kingstone,2023-02-23T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.7
753039,Dean Pool - Kingstone,2023-02-23T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-02-23T13:50:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-02-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
753039,Dean Pool - Kingstone,2023-02-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
753039,Dean Pool - Kingstone,2023-02-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
753039,Dean Pool - Kingstone,2023-02-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-02-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
753039,Dean Pool - Kingstone,2023-02-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.52
753039,Dean Pool - Kingstone,2023-02-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.6
753039,Dean Pool - Kingstone,2023-02-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.19
753039,Dean Pool - Kingstone,2023-02-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
753039,Dean Pool - Kingstone,2023-02-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
753039,Dean Pool - Kingstone,2023-02-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
753039,Dean Pool - Kingstone,2023-02-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-02-23T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-02-23T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
753039,Dean Pool - Kingstone,2023-02-23T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-23T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.27
753039,Dean Pool - Kingstone,2023-02-23T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.12
753039,Dean Pool - Kingstone,2023-02-23T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.16
753039,Dean Pool - Kingstone,2023-02-23T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-02-23T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-02-23T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-02-23T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-02-23T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-02-23T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-23T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
753039,Dean Pool - Kingstone,2023-02-23T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.25
753039,Dean Pool - Kingstone,2023-02-23T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.93
753039,Dean Pool - Kingstone,2023-02-23T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
753039,Dean Pool - Kingstone,2023-02-23T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-02-23T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-02-23T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.0
753039,Dean Pool - Kingstone,2023-02-23T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-02-23T13:40:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-02-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
753039,Dean Pool - Kingstone,2023-02-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
753039,Dean Pool - Kingstone,2023-02-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
753039,Dean Pool - Kingstone,2023-02-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-02-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
753039,Dean Pool - Kingstone,2023-02-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.98
753039,Dean Pool - Kingstone,2023-02-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.8
753039,Dean Pool - Kingstone,2023-02-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.88
753039,Dean Pool - Kingstone,2023-02-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-02-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-02-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
753039,Dean Pool - Kingstone,2023-02-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-02-23T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-02-23T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.99
753039,Dean Pool - Kingstone,2023-02-23T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-23T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.66
753039,Dean Pool - Kingstone,2023-02-23T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.41
753039,Dean Pool - Kingstone,2023-02-23T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.68
753039,Dean Pool - Kingstone,2023-02-23T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-02-23T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-02-23T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-02-23T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-02-23T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-02-23T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-23T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-02-23T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.73
753039,Dean Pool - Kingstone,2023-02-23T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.3
753039,Dean Pool - Kingstone,2023-02-23T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.22
753039,Dean Pool - Kingstone,2023-02-23T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
