Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-23T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-02-23T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
753039,Dean Pool - Kingstone,2023-02-23T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-02-23T13:30:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-02-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
753039,Dean Pool - Kingstone,2023-02-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
753039,Dean Pool - Kingstone,2023-02-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
753039,Dean Pool - Kingstone,2023-02-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-02-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-02-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
753039,Dean Pool - Kingstone,2023-02-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.06
753039,Dean Pool - Kingstone,2023-02-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.72
753039,Dean Pool - Kingstone,2023-02-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.9
753039,Dean Pool - Kingstone,2023-02-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
753039,Dean Pool - Kingstone,2023-02-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-02-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
753039,Dean Pool - Kingstone,2023-02-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-02-23T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-02-23T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
753039,Dean Pool - Kingstone,2023-02-23T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-23T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
753039,Dean Pool - Kingstone,2023-02-23T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
753039,Dean Pool - Kingstone,2023-02-23T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
753039,Dean Pool - Kingstone,2023-02-23T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-02-23T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-02-23T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-02-23T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-02-23T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-23T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-23T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-23T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.2
753039,Dean Pool - Kingstone,2023-02-23T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.82
753039,Dean Pool - Kingstone,2023-02-23T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.28
753039,Dean Pool - Kingstone,2023-02-23T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-02-23T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-02-23T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.1
753039,Dean Pool - Kingstone,2023-02-23T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-02-23T13:20:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-02-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
753039,Dean Pool - Kingstone,2023-02-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
753039,Dean Pool - Kingstone,2023-02-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
753039,Dean Pool - Kingstone,2023-02-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-02-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
753039,Dean Pool - Kingstone,2023-02-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.58
753039,Dean Pool - Kingstone,2023-02-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.22
753039,Dean Pool - Kingstone,2023-02-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.23
753039,Dean Pool - Kingstone,2023-02-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
753039,Dean Pool - Kingstone,2023-02-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
753039,Dean Pool - Kingstone,2023-02-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
753039,Dean Pool - Kingstone,2023-02-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-02-23T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-02-23T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
753039,Dean Pool - Kingstone,2023-02-23T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-23T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.69
753039,Dean Pool - Kingstone,2023-02-23T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.22
753039,Dean Pool - Kingstone,2023-02-23T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.68
753039,Dean Pool - Kingstone,2023-02-23T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-02-23T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-02-23T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-02-23T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-02-23T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-02-23T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-23T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-23T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
753039,Dean Pool - Kingstone,2023-02-23T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.23
753039,Dean Pool - Kingstone,2023-02-23T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
753039,Dean Pool - Kingstone,2023-02-23T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-02-23T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-02-23T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.5
753039,Dean Pool - Kingstone,2023-02-23T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-02-23T13:10:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-02-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
753039,Dean Pool - Kingstone,2023-02-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
753039,Dean Pool - Kingstone,2023-02-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
753039,Dean Pool - Kingstone,2023-02-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-02-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-02-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
753039,Dean Pool - Kingstone,2023-02-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.55
753039,Dean Pool - Kingstone,2023-02-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.01
753039,Dean Pool - Kingstone,2023-02-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.68
753039,Dean Pool - Kingstone,2023-02-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-02-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-02-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
753039,Dean Pool - Kingstone,2023-02-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-02-23T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-02-23T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
753039,Dean Pool - Kingstone,2023-02-23T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-23T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
753039,Dean Pool - Kingstone,2023-02-23T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.42
753039,Dean Pool - Kingstone,2023-02-23T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
753039,Dean Pool - Kingstone,2023-02-23T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-02-23T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-02-23T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-02-23T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-02-23T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-23T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-23T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-02-23T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.89
753039,Dean Pool - Kingstone,2023-02-23T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.6
753039,Dean Pool - Kingstone,2023-02-23T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.37
753039,Dean Pool - Kingstone,2023-02-23T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-02-23T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-02-23T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
753039,Dean Pool - Kingstone,2023-02-23T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-02-23T13:00:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-02-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
753039,Dean Pool - Kingstone,2023-02-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
753039,Dean Pool - Kingstone,2023-02-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
753039,Dean Pool - Kingstone,2023-02-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-02-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
753039,Dean Pool - Kingstone,2023-02-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.64
753039,Dean Pool - Kingstone,2023-02-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.02
753039,Dean Pool - Kingstone,2023-02-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.36
753039,Dean Pool - Kingstone,2023-02-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-02-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
753039,Dean Pool - Kingstone,2023-02-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
753039,Dean Pool - Kingstone,2023-02-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-02-23T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-02-23T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
753039,Dean Pool - Kingstone,2023-02-23T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-23T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.29
753039,Dean Pool - Kingstone,2023-02-23T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.87
753039,Dean Pool - Kingstone,2023-02-23T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.51
753039,Dean Pool - Kingstone,2023-02-23T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-02-23T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-02-23T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-02-23T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-02-23T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-02-23T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-02-23T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-02-23T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.07
753039,Dean Pool - Kingstone,2023-02-23T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.73
753039,Dean Pool - Kingstone,2023-02-23T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.52
753039,Dean Pool - Kingstone,2023-02-23T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-02-23T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-02-23T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.9
753039,Dean Pool - Kingstone,2023-02-23T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-02-23T12:50:00.000+00:00,transformer,,Temperature,C,16.2
753039,Dean Pool - Kingstone,2023-02-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
753039,Dean Pool - Kingstone,2023-02-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
753039,Dean Pool - Kingstone,2023-02-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
753039,Dean Pool - Kingstone,2023-02-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
753039,Dean Pool - Kingstone,2023-02-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
753039,Dean Pool - Kingstone,2023-02-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.37
753039,Dean Pool - Kingstone,2023-02-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.6
753039,Dean Pool - Kingstone,2023-02-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.03
753039,Dean Pool - Kingstone,2023-02-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
753039,Dean Pool - Kingstone,2023-02-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
753039,Dean Pool - Kingstone,2023-02-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
753039,Dean Pool - Kingstone,2023-02-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-02-23T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-02-23T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
753039,Dean Pool - Kingstone,2023-02-23T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-23T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.48
753039,Dean Pool - Kingstone,2023-02-23T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
753039,Dean Pool - Kingstone,2023-02-23T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.73
753039,Dean Pool - Kingstone,2023-02-23T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-02-23T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-02-23T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-02-23T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-02-23T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-02-23T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-02-23T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-23T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.63
753039,Dean Pool - Kingstone,2023-02-23T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.82
753039,Dean Pool - Kingstone,2023-02-23T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.76
753039,Dean Pool - Kingstone,2023-02-23T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.9
753039,Dean Pool - Kingstone,2023-02-23T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-02-23T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.8
753039,Dean Pool - Kingstone,2023-02-23T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-02-23T12:40:00.000+00:00,transformer,,Temperature,C,16.2
753039,Dean Pool - Kingstone,2023-02-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
753039,Dean Pool - Kingstone,2023-02-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
753039,Dean Pool - Kingstone,2023-02-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
753039,Dean Pool - Kingstone,2023-02-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-02-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
753039,Dean Pool - Kingstone,2023-02-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.12
753039,Dean Pool - Kingstone,2023-02-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.01
753039,Dean Pool - Kingstone,2023-02-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.49
753039,Dean Pool - Kingstone,2023-02-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
753039,Dean Pool - Kingstone,2023-02-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
753039,Dean Pool - Kingstone,2023-02-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
753039,Dean Pool - Kingstone,2023-02-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-02-23T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-02-23T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-02-23T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-23T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
753039,Dean Pool - Kingstone,2023-02-23T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.2
753039,Dean Pool - Kingstone,2023-02-23T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.66
753039,Dean Pool - Kingstone,2023-02-23T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-02-23T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-02-23T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-02-23T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-02-23T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-02-23T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-02-23T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-23T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.96
753039,Dean Pool - Kingstone,2023-02-23T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.05
753039,Dean Pool - Kingstone,2023-02-23T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
753039,Dean Pool - Kingstone,2023-02-23T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-02-23T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-02-23T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.3
753039,Dean Pool - Kingstone,2023-02-23T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-02-23T12:30:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-02-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
753039,Dean Pool - Kingstone,2023-02-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
753039,Dean Pool - Kingstone,2023-02-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
753039,Dean Pool - Kingstone,2023-02-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-02-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-02-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.43
753039,Dean Pool - Kingstone,2023-02-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.85
753039,Dean Pool - Kingstone,2023-02-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.05
753039,Dean Pool - Kingstone,2023-02-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-02-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
753039,Dean Pool - Kingstone,2023-02-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
753039,Dean Pool - Kingstone,2023-02-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-02-23T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-02-23T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-02-23T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-02-23T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
753039,Dean Pool - Kingstone,2023-02-23T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.89
753039,Dean Pool - Kingstone,2023-02-23T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.04
753039,Dean Pool - Kingstone,2023-02-23T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-02-23T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-02-23T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
753039,Dean Pool - Kingstone,2023-02-23T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-02-23T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-23T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-23T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-23T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.53
753039,Dean Pool - Kingstone,2023-02-23T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.37
753039,Dean Pool - Kingstone,2023-02-23T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.16
753039,Dean Pool - Kingstone,2023-02-23T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-02-23T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
753039,Dean Pool - Kingstone,2023-02-23T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-02-23T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-02-23T12:20:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-02-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
753039,Dean Pool - Kingstone,2023-02-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
753039,Dean Pool - Kingstone,2023-02-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
753039,Dean Pool - Kingstone,2023-02-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-02-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-02-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.86
753039,Dean Pool - Kingstone,2023-02-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.26
753039,Dean Pool - Kingstone,2023-02-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.2
753039,Dean Pool - Kingstone,2023-02-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-02-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
753039,Dean Pool - Kingstone,2023-02-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
753039,Dean Pool - Kingstone,2023-02-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
753039,Dean Pool - Kingstone,2023-02-23T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
753039,Dean Pool - Kingstone,2023-02-23T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-02-23T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-02-23T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
753039,Dean Pool - Kingstone,2023-02-23T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.79
753039,Dean Pool - Kingstone,2023-02-23T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.68
753039,Dean Pool - Kingstone,2023-02-23T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-02-23T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-02-23T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-02-23T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-02-23T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-23T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-23T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-02-23T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.5
753039,Dean Pool - Kingstone,2023-02-23T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
753039,Dean Pool - Kingstone,2023-02-23T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.27
753039,Dean Pool - Kingstone,2023-02-23T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-02-23T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-02-23T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-02-23T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-02-23T12:10:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-02-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
753039,Dean Pool - Kingstone,2023-02-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
753039,Dean Pool - Kingstone,2023-02-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
753039,Dean Pool - Kingstone,2023-02-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-02-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
753039,Dean Pool - Kingstone,2023-02-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.69
753039,Dean Pool - Kingstone,2023-02-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.37
753039,Dean Pool - Kingstone,2023-02-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.95
753039,Dean Pool - Kingstone,2023-02-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
753039,Dean Pool - Kingstone,2023-02-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
753039,Dean Pool - Kingstone,2023-02-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-02-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-02-23T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-02-23T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
753039,Dean Pool - Kingstone,2023-02-23T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-23T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
753039,Dean Pool - Kingstone,2023-02-23T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
753039,Dean Pool - Kingstone,2023-02-23T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.13
753039,Dean Pool - Kingstone,2023-02-23T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-02-23T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-02-23T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-02-23T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-02-23T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-23T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-02-23T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-02-23T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.57
753039,Dean Pool - Kingstone,2023-02-23T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.08
753039,Dean Pool - Kingstone,2023-02-23T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.76
753039,Dean Pool - Kingstone,2023-02-23T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-02-23T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-02-23T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-02-23T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-02-23T12:00:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-02-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
753039,Dean Pool - Kingstone,2023-02-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
753039,Dean Pool - Kingstone,2023-02-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
753039,Dean Pool - Kingstone,2023-02-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
753039,Dean Pool - Kingstone,2023-02-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.75
753039,Dean Pool - Kingstone,2023-02-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.12
753039,Dean Pool - Kingstone,2023-02-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.89
753039,Dean Pool - Kingstone,2023-02-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-02-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
753039,Dean Pool - Kingstone,2023-02-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-02-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
753039,Dean Pool - Kingstone,2023-02-23T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-23T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
753039,Dean Pool - Kingstone,2023-02-23T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-23T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.89
753039,Dean Pool - Kingstone,2023-02-23T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
753039,Dean Pool - Kingstone,2023-02-23T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.7
753039,Dean Pool - Kingstone,2023-02-23T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-02-23T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-02-23T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-02-23T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-02-23T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-23T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-23T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-23T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.91
753039,Dean Pool - Kingstone,2023-02-23T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.6
753039,Dean Pool - Kingstone,2023-02-23T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
753039,Dean Pool - Kingstone,2023-02-23T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-02-23T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-02-23T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-02-23T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-02-23T11:50:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-02-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
753039,Dean Pool - Kingstone,2023-02-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
753039,Dean Pool - Kingstone,2023-02-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
753039,Dean Pool - Kingstone,2023-02-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-02-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-02-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
753039,Dean Pool - Kingstone,2023-02-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.8
753039,Dean Pool - Kingstone,2023-02-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.08
753039,Dean Pool - Kingstone,2023-02-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.05
753039,Dean Pool - Kingstone,2023-02-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-02-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-02-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-02-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-02-23T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-02-23T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-02-23T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-23T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.77
753039,Dean Pool - Kingstone,2023-02-23T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.78
753039,Dean Pool - Kingstone,2023-02-23T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
753039,Dean Pool - Kingstone,2023-02-23T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-02-23T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-02-23T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-02-23T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-02-23T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-23T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-02-23T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-23T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
753039,Dean Pool - Kingstone,2023-02-23T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.77
753039,Dean Pool - Kingstone,2023-02-23T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.4
753039,Dean Pool - Kingstone,2023-02-23T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-02-23T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-02-23T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-02-23T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-02-23T11:40:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-02-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
753039,Dean Pool - Kingstone,2023-02-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
753039,Dean Pool - Kingstone,2023-02-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
753039,Dean Pool - Kingstone,2023-02-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
753039,Dean Pool - Kingstone,2023-02-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
753039,Dean Pool - Kingstone,2023-02-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.05
753039,Dean Pool - Kingstone,2023-02-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.55
753039,Dean Pool - Kingstone,2023-02-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.9
753039,Dean Pool - Kingstone,2023-02-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-02-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-02-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-02-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-02-23T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-23T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
753039,Dean Pool - Kingstone,2023-02-23T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-23T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
753039,Dean Pool - Kingstone,2023-02-23T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.22
753039,Dean Pool - Kingstone,2023-02-23T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
753039,Dean Pool - Kingstone,2023-02-23T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-02-23T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-02-23T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-02-23T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-02-23T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-23T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-02-23T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-23T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
753039,Dean Pool - Kingstone,2023-02-23T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.8
753039,Dean Pool - Kingstone,2023-02-23T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.27
753039,Dean Pool - Kingstone,2023-02-23T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-02-23T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-02-23T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-02-23T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-02-23T11:30:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-02-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
753039,Dean Pool - Kingstone,2023-02-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
753039,Dean Pool - Kingstone,2023-02-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
753039,Dean Pool - Kingstone,2023-02-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-02-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-02-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
753039,Dean Pool - Kingstone,2023-02-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.64
753039,Dean Pool - Kingstone,2023-02-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.03
753039,Dean Pool - Kingstone,2023-02-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.82
753039,Dean Pool - Kingstone,2023-02-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-02-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-02-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-02-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-02-23T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-23T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
753039,Dean Pool - Kingstone,2023-02-23T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-23T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.08
753039,Dean Pool - Kingstone,2023-02-23T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
753039,Dean Pool - Kingstone,2023-02-23T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
753039,Dean Pool - Kingstone,2023-02-23T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-02-23T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-02-23T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-02-23T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-02-23T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-23T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-23T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-23T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.31
753039,Dean Pool - Kingstone,2023-02-23T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.28
753039,Dean Pool - Kingstone,2023-02-23T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.53
753039,Dean Pool - Kingstone,2023-02-23T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-02-23T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-02-23T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-02-23T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-02-23T11:20:00.000+00:00,transformer,,Temperature,C,16.0
753039,Dean Pool - Kingstone,2023-02-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
753039,Dean Pool - Kingstone,2023-02-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
753039,Dean Pool - Kingstone,2023-02-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
753039,Dean Pool - Kingstone,2023-02-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
753039,Dean Pool - Kingstone,2023-02-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-02-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
753039,Dean Pool - Kingstone,2023-02-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.39
753039,Dean Pool - Kingstone,2023-02-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.05
753039,Dean Pool - Kingstone,2023-02-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.02
753039,Dean Pool - Kingstone,2023-02-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-02-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-02-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
753039,Dean Pool - Kingstone,2023-02-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-02-23T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
753039,Dean Pool - Kingstone,2023-02-23T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.42
753039,Dean Pool - Kingstone,2023-02-23T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-23T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
753039,Dean Pool - Kingstone,2023-02-23T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.45
