Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-23T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
753039,Dean Pool - Kingstone,2023-02-23T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-02-23T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-02-23T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-02-23T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-02-23T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-02-23T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-23T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-23T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.32
753039,Dean Pool - Kingstone,2023-02-23T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.19
753039,Dean Pool - Kingstone,2023-02-23T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.27
753039,Dean Pool - Kingstone,2023-02-23T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-02-23T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-02-23T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-02-23T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-02-23T11:10:00.000+00:00,transformer,,Temperature,C,16.0
753039,Dean Pool - Kingstone,2023-02-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
753039,Dean Pool - Kingstone,2023-02-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-02-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
753039,Dean Pool - Kingstone,2023-02-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
753039,Dean Pool - Kingstone,2023-02-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
753039,Dean Pool - Kingstone,2023-02-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.03
753039,Dean Pool - Kingstone,2023-02-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.64
753039,Dean Pool - Kingstone,2023-02-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.62
753039,Dean Pool - Kingstone,2023-02-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-02-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
753039,Dean Pool - Kingstone,2023-02-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
753039,Dean Pool - Kingstone,2023-02-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-02-23T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-02-23T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
753039,Dean Pool - Kingstone,2023-02-23T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-23T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.63
753039,Dean Pool - Kingstone,2023-02-23T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.0
753039,Dean Pool - Kingstone,2023-02-23T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.21
753039,Dean Pool - Kingstone,2023-02-23T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-02-23T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-02-23T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-02-23T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-02-23T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-02-23T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-02-23T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-02-23T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.35
753039,Dean Pool - Kingstone,2023-02-23T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.56
753039,Dean Pool - Kingstone,2023-02-23T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
753039,Dean Pool - Kingstone,2023-02-23T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-02-23T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-02-23T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-02-23T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-02-23T11:00:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-02-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
753039,Dean Pool - Kingstone,2023-02-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-02-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
753039,Dean Pool - Kingstone,2023-02-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
753039,Dean Pool - Kingstone,2023-02-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-02-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-02-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-02-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.98
753039,Dean Pool - Kingstone,2023-02-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.57
753039,Dean Pool - Kingstone,2023-02-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.59
753039,Dean Pool - Kingstone,2023-02-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-02-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-02-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-02-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-02-23T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-02-23T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-02-23T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-23T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.42
753039,Dean Pool - Kingstone,2023-02-23T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.97
753039,Dean Pool - Kingstone,2023-02-23T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
753039,Dean Pool - Kingstone,2023-02-23T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-02-23T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-02-23T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-02-23T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-02-23T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-23T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
753039,Dean Pool - Kingstone,2023-02-23T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-23T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.89
753039,Dean Pool - Kingstone,2023-02-23T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.43
753039,Dean Pool - Kingstone,2023-02-23T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
753039,Dean Pool - Kingstone,2023-02-23T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-02-23T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-02-23T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.9
753039,Dean Pool - Kingstone,2023-02-23T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-02-23T10:50:00.000+00:00,transformer,,Temperature,C,15.7
753039,Dean Pool - Kingstone,2023-02-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
753039,Dean Pool - Kingstone,2023-02-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
753039,Dean Pool - Kingstone,2023-02-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
753039,Dean Pool - Kingstone,2023-02-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-02-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
753039,Dean Pool - Kingstone,2023-02-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.31
753039,Dean Pool - Kingstone,2023-02-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.46
753039,Dean Pool - Kingstone,2023-02-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.7
753039,Dean Pool - Kingstone,2023-02-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-02-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-02-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
753039,Dean Pool - Kingstone,2023-02-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-02-23T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-23T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-02-23T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-23T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.86
753039,Dean Pool - Kingstone,2023-02-23T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.45
753039,Dean Pool - Kingstone,2023-02-23T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
753039,Dean Pool - Kingstone,2023-02-23T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-02-23T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
753039,Dean Pool - Kingstone,2023-02-23T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-02-23T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-02-23T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-23T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-02-23T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-23T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
753039,Dean Pool - Kingstone,2023-02-23T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.57
753039,Dean Pool - Kingstone,2023-02-23T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.93
753039,Dean Pool - Kingstone,2023-02-23T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-02-23T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-02-23T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
753039,Dean Pool - Kingstone,2023-02-23T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-02-23T10:40:00.000+00:00,transformer,,Temperature,C,15.6
753039,Dean Pool - Kingstone,2023-02-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
753039,Dean Pool - Kingstone,2023-02-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
753039,Dean Pool - Kingstone,2023-02-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
753039,Dean Pool - Kingstone,2023-02-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-02-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-02-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
753039,Dean Pool - Kingstone,2023-02-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.99
753039,Dean Pool - Kingstone,2023-02-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.12
753039,Dean Pool - Kingstone,2023-02-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.12
753039,Dean Pool - Kingstone,2023-02-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-02-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-02-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-02-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-02-23T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-23T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-02-23T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-23T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.56
753039,Dean Pool - Kingstone,2023-02-23T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.19
753039,Dean Pool - Kingstone,2023-02-23T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.8
753039,Dean Pool - Kingstone,2023-02-23T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-02-23T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
753039,Dean Pool - Kingstone,2023-02-23T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-02-23T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-02-23T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-23T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-02-23T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-23T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.03
753039,Dean Pool - Kingstone,2023-02-23T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.13
753039,Dean Pool - Kingstone,2023-02-23T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.75
753039,Dean Pool - Kingstone,2023-02-23T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-02-23T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-02-23T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-02-23T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-02-23T10:30:00.000+00:00,transformer,,Temperature,C,15.5
753039,Dean Pool - Kingstone,2023-02-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
753039,Dean Pool - Kingstone,2023-02-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
753039,Dean Pool - Kingstone,2023-02-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
753039,Dean Pool - Kingstone,2023-02-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
753039,Dean Pool - Kingstone,2023-02-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.46
753039,Dean Pool - Kingstone,2023-02-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.95
753039,Dean Pool - Kingstone,2023-02-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.56
753039,Dean Pool - Kingstone,2023-02-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-02-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-02-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-02-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-02-23T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-23T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
753039,Dean Pool - Kingstone,2023-02-23T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-23T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.43
753039,Dean Pool - Kingstone,2023-02-23T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.64
753039,Dean Pool - Kingstone,2023-02-23T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.26
753039,Dean Pool - Kingstone,2023-02-23T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-02-23T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-02-23T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-02-23T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-02-23T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-23T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-02-23T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-23T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.01
753039,Dean Pool - Kingstone,2023-02-23T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.32
753039,Dean Pool - Kingstone,2023-02-23T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.43
753039,Dean Pool - Kingstone,2023-02-23T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-02-23T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-02-23T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-02-23T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-02-23T10:20:00.000+00:00,transformer,,Temperature,C,15.3
753039,Dean Pool - Kingstone,2023-02-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
753039,Dean Pool - Kingstone,2023-02-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
753039,Dean Pool - Kingstone,2023-02-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
753039,Dean Pool - Kingstone,2023-02-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-02-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-02-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
753039,Dean Pool - Kingstone,2023-02-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.44
753039,Dean Pool - Kingstone,2023-02-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.68
753039,Dean Pool - Kingstone,2023-02-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.69
753039,Dean Pool - Kingstone,2023-02-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-02-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-02-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-02-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-02-23T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-02-23T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
753039,Dean Pool - Kingstone,2023-02-23T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-23T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.46
753039,Dean Pool - Kingstone,2023-02-23T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.3
753039,Dean Pool - Kingstone,2023-02-23T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.68
753039,Dean Pool - Kingstone,2023-02-23T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-02-23T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-02-23T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-02-23T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-02-23T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-23T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-02-23T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-23T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.35
753039,Dean Pool - Kingstone,2023-02-23T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.57
753039,Dean Pool - Kingstone,2023-02-23T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.92
753039,Dean Pool - Kingstone,2023-02-23T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-02-23T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.5
753039,Dean Pool - Kingstone,2023-02-23T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-02-23T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-02-23T10:10:00.000+00:00,transformer,,Temperature,C,15.2
753039,Dean Pool - Kingstone,2023-02-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
753039,Dean Pool - Kingstone,2023-02-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
753039,Dean Pool - Kingstone,2023-02-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
753039,Dean Pool - Kingstone,2023-02-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-02-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
753039,Dean Pool - Kingstone,2023-02-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.81
753039,Dean Pool - Kingstone,2023-02-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.26
753039,Dean Pool - Kingstone,2023-02-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.6
753039,Dean Pool - Kingstone,2023-02-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-02-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
753039,Dean Pool - Kingstone,2023-02-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-02-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-02-23T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-02-23T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
753039,Dean Pool - Kingstone,2023-02-23T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-23T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
753039,Dean Pool - Kingstone,2023-02-23T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.17
753039,Dean Pool - Kingstone,2023-02-23T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.6
753039,Dean Pool - Kingstone,2023-02-23T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-02-23T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-02-23T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-02-23T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-02-23T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-02-23T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-02-23T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-02-23T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.73
753039,Dean Pool - Kingstone,2023-02-23T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.71
753039,Dean Pool - Kingstone,2023-02-23T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.48
753039,Dean Pool - Kingstone,2023-02-23T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-02-23T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-02-23T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-02-23T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-02-23T10:00:00.000+00:00,transformer,,Temperature,C,15.1
753039,Dean Pool - Kingstone,2023-02-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
753039,Dean Pool - Kingstone,2023-02-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
753039,Dean Pool - Kingstone,2023-02-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
753039,Dean Pool - Kingstone,2023-02-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-02-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
753039,Dean Pool - Kingstone,2023-02-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.79
753039,Dean Pool - Kingstone,2023-02-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.54
753039,Dean Pool - Kingstone,2023-02-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.08
753039,Dean Pool - Kingstone,2023-02-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-02-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
753039,Dean Pool - Kingstone,2023-02-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-02-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-02-23T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-02-23T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
753039,Dean Pool - Kingstone,2023-02-23T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-23T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.81
753039,Dean Pool - Kingstone,2023-02-23T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.57
753039,Dean Pool - Kingstone,2023-02-23T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.42
753039,Dean Pool - Kingstone,2023-02-23T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-02-23T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-02-23T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-02-23T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-02-23T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-23T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-02-23T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-02-23T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
753039,Dean Pool - Kingstone,2023-02-23T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.91
753039,Dean Pool - Kingstone,2023-02-23T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.08
753039,Dean Pool - Kingstone,2023-02-23T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-02-23T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-02-23T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
753039,Dean Pool - Kingstone,2023-02-23T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-02-23T09:50:00.000+00:00,transformer,,Temperature,C,15.0
753039,Dean Pool - Kingstone,2023-02-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
753039,Dean Pool - Kingstone,2023-02-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
753039,Dean Pool - Kingstone,2023-02-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
753039,Dean Pool - Kingstone,2023-02-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-02-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-02-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.8
753039,Dean Pool - Kingstone,2023-02-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.34
753039,Dean Pool - Kingstone,2023-02-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.5
753039,Dean Pool - Kingstone,2023-02-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-02-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
753039,Dean Pool - Kingstone,2023-02-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-02-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-02-23T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
753039,Dean Pool - Kingstone,2023-02-23T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
753039,Dean Pool - Kingstone,2023-02-23T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-23T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.65
753039,Dean Pool - Kingstone,2023-02-23T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.8
753039,Dean Pool - Kingstone,2023-02-23T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
753039,Dean Pool - Kingstone,2023-02-23T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-02-23T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-02-23T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-02-23T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-02-23T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-23T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-23T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-02-23T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.06
753039,Dean Pool - Kingstone,2023-02-23T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.58
753039,Dean Pool - Kingstone,2023-02-23T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.97
753039,Dean Pool - Kingstone,2023-02-23T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-02-23T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-02-23T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-02-23T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-02-23T09:40:00.000+00:00,transformer,,Temperature,C,14.9
753039,Dean Pool - Kingstone,2023-02-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-02-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
753039,Dean Pool - Kingstone,2023-02-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
753039,Dean Pool - Kingstone,2023-02-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
753039,Dean Pool - Kingstone,2023-02-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-02-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-02-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.7
753039,Dean Pool - Kingstone,2023-02-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.38
753039,Dean Pool - Kingstone,2023-02-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.6
753039,Dean Pool - Kingstone,2023-02-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-02-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-02-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-02-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-02-23T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-02-23T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
753039,Dean Pool - Kingstone,2023-02-23T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-23T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
753039,Dean Pool - Kingstone,2023-02-23T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.94
753039,Dean Pool - Kingstone,2023-02-23T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.41
753039,Dean Pool - Kingstone,2023-02-23T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-02-23T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-02-23T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-02-23T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-02-23T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-23T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-23T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-02-23T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.53
753039,Dean Pool - Kingstone,2023-02-23T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
753039,Dean Pool - Kingstone,2023-02-23T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
753039,Dean Pool - Kingstone,2023-02-23T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-02-23T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-02-23T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-02-23T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-02-23T09:30:00.000+00:00,transformer,,Temperature,C,14.8
753039,Dean Pool - Kingstone,2023-02-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-02-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
753039,Dean Pool - Kingstone,2023-02-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-02-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
753039,Dean Pool - Kingstone,2023-02-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
753039,Dean Pool - Kingstone,2023-02-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-02-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-02-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-02-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.6
753039,Dean Pool - Kingstone,2023-02-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.94
753039,Dean Pool - Kingstone,2023-02-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.6
753039,Dean Pool - Kingstone,2023-02-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-02-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-02-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-02-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-02-23T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-02-23T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
753039,Dean Pool - Kingstone,2023-02-23T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-02-23T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
753039,Dean Pool - Kingstone,2023-02-23T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.49
753039,Dean Pool - Kingstone,2023-02-23T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.64
753039,Dean Pool - Kingstone,2023-02-23T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-02-23T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-02-23T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-02-23T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-02-23T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-23T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-23T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-02-23T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.01
753039,Dean Pool - Kingstone,2023-02-23T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.05
753039,Dean Pool - Kingstone,2023-02-23T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.89
753039,Dean Pool - Kingstone,2023-02-23T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-02-23T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-02-23T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-02-23T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-02-23T09:20:00.000+00:00,transformer,,Temperature,C,14.8
753039,Dean Pool - Kingstone,2023-02-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-02-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
753039,Dean Pool - Kingstone,2023-02-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
753039,Dean Pool - Kingstone,2023-02-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
753039,Dean Pool - Kingstone,2023-02-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-02-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-02-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.77
753039,Dean Pool - Kingstone,2023-02-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.56
753039,Dean Pool - Kingstone,2023-02-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.53
753039,Dean Pool - Kingstone,2023-02-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-02-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-02-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-02-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
753039,Dean Pool - Kingstone,2023-02-23T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-23T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
753039,Dean Pool - Kingstone,2023-02-23T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-23T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
753039,Dean Pool - Kingstone,2023-02-23T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.19
753039,Dean Pool - Kingstone,2023-02-23T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.78
753039,Dean Pool - Kingstone,2023-02-23T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-02-23T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-02-23T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-02-23T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-02-23T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-02-23T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-23T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-02-23T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.68
753039,Dean Pool - Kingstone,2023-02-23T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.64
753039,Dean Pool - Kingstone,2023-02-23T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
753039,Dean Pool - Kingstone,2023-02-23T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-02-23T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-02-23T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-02-23T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-02-23T09:10:00.000+00:00,transformer,,Temperature,C,14.7
753039,Dean Pool - Kingstone,2023-02-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
753039,Dean Pool - Kingstone,2023-02-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
753039,Dean Pool - Kingstone,2023-02-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
753039,Dean Pool - Kingstone,2023-02-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
753039,Dean Pool - Kingstone,2023-02-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-02-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-02-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.4
753039,Dean Pool - Kingstone,2023-02-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.83
753039,Dean Pool - Kingstone,2023-02-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.2
753039,Dean Pool - Kingstone,2023-02-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-02-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-02-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-02-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
753039,Dean Pool - Kingstone,2023-02-23T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-02-23T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
753039,Dean Pool - Kingstone,2023-02-23T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-23T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
753039,Dean Pool - Kingstone,2023-02-23T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.6
753039,Dean Pool - Kingstone,2023-02-23T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.77
753039,Dean Pool - Kingstone,2023-02-23T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-02-23T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-02-23T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-02-23T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-02-23T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-23T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-02-23T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-23T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.75
753039,Dean Pool - Kingstone,2023-02-23T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.2
753039,Dean Pool - Kingstone,2023-02-23T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.35
753039,Dean Pool - Kingstone,2023-02-23T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-02-23T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
753039,Dean Pool - Kingstone,2023-02-23T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-02-23T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-02-23T09:00:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-02-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
753039,Dean Pool - Kingstone,2023-02-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
753039,Dean Pool - Kingstone,2023-02-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
753039,Dean Pool - Kingstone,2023-02-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
753039,Dean Pool - Kingstone,2023-02-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
