Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
753039,Dean Pool - Kingstone,2023-02-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
753039,Dean Pool - Kingstone,2023-02-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
753039,Dean Pool - Kingstone,2023-02-24T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-24T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-02-24T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-02-24T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
753039,Dean Pool - Kingstone,2023-02-24T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.04
753039,Dean Pool - Kingstone,2023-02-24T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.82
753039,Dean Pool - Kingstone,2023-02-24T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-02-24T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-02-24T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-02-24T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.2
753039,Dean Pool - Kingstone,2023-02-24T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-02-24T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-24T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-02-24T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.58
753039,Dean Pool - Kingstone,2023-02-24T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.65
753039,Dean Pool - Kingstone,2023-02-24T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.8
753039,Dean Pool - Kingstone,2023-02-24T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-02-24T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.5
753039,Dean Pool - Kingstone,2023-02-24T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-02-24T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-02-24T19:10:00.000+00:00,transformer,,Temperature,C,16.7
753039,Dean Pool - Kingstone,2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
753039,Dean Pool - Kingstone,2023-02-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
753039,Dean Pool - Kingstone,2023-02-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-02-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
753039,Dean Pool - Kingstone,2023-02-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-02-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
753039,Dean Pool - Kingstone,2023-02-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.39
753039,Dean Pool - Kingstone,2023-02-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.69
753039,Dean Pool - Kingstone,2023-02-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.62
753039,Dean Pool - Kingstone,2023-02-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
753039,Dean Pool - Kingstone,2023-02-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
753039,Dean Pool - Kingstone,2023-02-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
753039,Dean Pool - Kingstone,2023-02-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
753039,Dean Pool - Kingstone,2023-02-24T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-24T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-02-24T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-02-24T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
753039,Dean Pool - Kingstone,2023-02-24T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.04
753039,Dean Pool - Kingstone,2023-02-24T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.97
753039,Dean Pool - Kingstone,2023-02-24T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-02-24T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-02-24T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-02-24T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
753039,Dean Pool - Kingstone,2023-02-24T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-24T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-24T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-24T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.4
753039,Dean Pool - Kingstone,2023-02-24T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.2
753039,Dean Pool - Kingstone,2023-02-24T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.16
753039,Dean Pool - Kingstone,2023-02-24T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-02-24T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
753039,Dean Pool - Kingstone,2023-02-24T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
753039,Dean Pool - Kingstone,2023-02-24T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
753039,Dean Pool - Kingstone,2023-02-24T19:00:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
753039,Dean Pool - Kingstone,2023-02-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
753039,Dean Pool - Kingstone,2023-02-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-02-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
753039,Dean Pool - Kingstone,2023-02-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-02-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
753039,Dean Pool - Kingstone,2023-02-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.45
753039,Dean Pool - Kingstone,2023-02-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.24
753039,Dean Pool - Kingstone,2023-02-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.12
753039,Dean Pool - Kingstone,2023-02-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
753039,Dean Pool - Kingstone,2023-02-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
753039,Dean Pool - Kingstone,2023-02-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
753039,Dean Pool - Kingstone,2023-02-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
753039,Dean Pool - Kingstone,2023-02-24T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-24T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-02-24T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-24T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
753039,Dean Pool - Kingstone,2023-02-24T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.98
753039,Dean Pool - Kingstone,2023-02-24T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.21
753039,Dean Pool - Kingstone,2023-02-24T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-02-24T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-02-24T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.6
753039,Dean Pool - Kingstone,2023-02-24T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
753039,Dean Pool - Kingstone,2023-02-24T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-02-24T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-24T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-24T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.42
753039,Dean Pool - Kingstone,2023-02-24T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.12
753039,Dean Pool - Kingstone,2023-02-24T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.41
753039,Dean Pool - Kingstone,2023-02-24T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-02-24T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.8
753039,Dean Pool - Kingstone,2023-02-24T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
753039,Dean Pool - Kingstone,2023-02-24T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
753039,Dean Pool - Kingstone,2023-02-24T18:50:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
753039,Dean Pool - Kingstone,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
753039,Dean Pool - Kingstone,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
753039,Dean Pool - Kingstone,2023-02-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
753039,Dean Pool - Kingstone,2023-02-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.2
753039,Dean Pool - Kingstone,2023-02-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.1
753039,Dean Pool - Kingstone,2023-02-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.62
753039,Dean Pool - Kingstone,2023-02-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-02-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
753039,Dean Pool - Kingstone,2023-02-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
753039,Dean Pool - Kingstone,2023-02-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
753039,Dean Pool - Kingstone,2023-02-24T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-24T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-02-24T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-02-24T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.79
753039,Dean Pool - Kingstone,2023-02-24T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.39
753039,Dean Pool - Kingstone,2023-02-24T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.39
753039,Dean Pool - Kingstone,2023-02-24T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
753039,Dean Pool - Kingstone,2023-02-24T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-02-24T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.1
753039,Dean Pool - Kingstone,2023-02-24T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.9
753039,Dean Pool - Kingstone,2023-02-24T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-02-24T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-24T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-24T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.66
753039,Dean Pool - Kingstone,2023-02-24T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.79
753039,Dean Pool - Kingstone,2023-02-24T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.09
753039,Dean Pool - Kingstone,2023-02-24T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-02-24T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.8
753039,Dean Pool - Kingstone,2023-02-24T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-02-24T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
753039,Dean Pool - Kingstone,2023-02-24T18:40:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
753039,Dean Pool - Kingstone,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
753039,Dean Pool - Kingstone,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
753039,Dean Pool - Kingstone,2023-02-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-02-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
753039,Dean Pool - Kingstone,2023-02-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.45
753039,Dean Pool - Kingstone,2023-02-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.18
753039,Dean Pool - Kingstone,2023-02-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.49
753039,Dean Pool - Kingstone,2023-02-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
753039,Dean Pool - Kingstone,2023-02-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
753039,Dean Pool - Kingstone,2023-02-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
753039,Dean Pool - Kingstone,2023-02-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
753039,Dean Pool - Kingstone,2023-02-24T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-24T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
753039,Dean Pool - Kingstone,2023-02-24T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-02-24T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
753039,Dean Pool - Kingstone,2023-02-24T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.37
753039,Dean Pool - Kingstone,2023-02-24T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.02
753039,Dean Pool - Kingstone,2023-02-24T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.2
753039,Dean Pool - Kingstone,2023-02-24T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-02-24T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.3
753039,Dean Pool - Kingstone,2023-02-24T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.0
753039,Dean Pool - Kingstone,2023-02-24T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-02-24T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-02-24T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-24T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.48
753039,Dean Pool - Kingstone,2023-02-24T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.68
753039,Dean Pool - Kingstone,2023-02-24T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.7
753039,Dean Pool - Kingstone,2023-02-24T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
753039,Dean Pool - Kingstone,2023-02-24T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.7
753039,Dean Pool - Kingstone,2023-02-24T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-02-24T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.1
753039,Dean Pool - Kingstone,2023-02-24T18:30:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
753039,Dean Pool - Kingstone,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
753039,Dean Pool - Kingstone,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
753039,Dean Pool - Kingstone,2023-02-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-02-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
753039,Dean Pool - Kingstone,2023-02-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.48
753039,Dean Pool - Kingstone,2023-02-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.05
753039,Dean Pool - Kingstone,2023-02-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.72
753039,Dean Pool - Kingstone,2023-02-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
753039,Dean Pool - Kingstone,2023-02-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
753039,Dean Pool - Kingstone,2023-02-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
753039,Dean Pool - Kingstone,2023-02-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
753039,Dean Pool - Kingstone,2023-02-24T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-02-24T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-02-24T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-24T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
753039,Dean Pool - Kingstone,2023-02-24T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
753039,Dean Pool - Kingstone,2023-02-24T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.21
753039,Dean Pool - Kingstone,2023-02-24T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,61.3
753039,Dean Pool - Kingstone,2023-02-24T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-02-24T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-02-24T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.8
753039,Dean Pool - Kingstone,2023-02-24T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-02-24T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
753039,Dean Pool - Kingstone,2023-02-24T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-02-24T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.38
753039,Dean Pool - Kingstone,2023-02-24T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.66
753039,Dean Pool - Kingstone,2023-02-24T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.32
753039,Dean Pool - Kingstone,2023-02-24T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-02-24T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
753039,Dean Pool - Kingstone,2023-02-24T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-02-24T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
753039,Dean Pool - Kingstone,2023-02-24T18:20:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
753039,Dean Pool - Kingstone,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
753039,Dean Pool - Kingstone,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
753039,Dean Pool - Kingstone,2023-02-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-02-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-02-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
753039,Dean Pool - Kingstone,2023-02-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.32
753039,Dean Pool - Kingstone,2023-02-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.74
753039,Dean Pool - Kingstone,2023-02-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.53
753039,Dean Pool - Kingstone,2023-02-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
753039,Dean Pool - Kingstone,2023-02-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
753039,Dean Pool - Kingstone,2023-02-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
753039,Dean Pool - Kingstone,2023-02-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
753039,Dean Pool - Kingstone,2023-02-24T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-24T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-02-24T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-24T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.37
753039,Dean Pool - Kingstone,2023-02-24T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.72
753039,Dean Pool - Kingstone,2023-02-24T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.44
753039,Dean Pool - Kingstone,2023-02-24T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-02-24T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-02-24T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-02-24T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
753039,Dean Pool - Kingstone,2023-02-24T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-02-24T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-02-24T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-24T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.35
753039,Dean Pool - Kingstone,2023-02-24T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.34
753039,Dean Pool - Kingstone,2023-02-24T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.72
753039,Dean Pool - Kingstone,2023-02-24T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-02-24T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.3
753039,Dean Pool - Kingstone,2023-02-24T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-02-24T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-02-24T18:10:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
753039,Dean Pool - Kingstone,2023-02-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
753039,Dean Pool - Kingstone,2023-02-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-02-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
753039,Dean Pool - Kingstone,2023-02-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-02-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
753039,Dean Pool - Kingstone,2023-02-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.71
753039,Dean Pool - Kingstone,2023-02-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.07
753039,Dean Pool - Kingstone,2023-02-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.15
753039,Dean Pool - Kingstone,2023-02-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
753039,Dean Pool - Kingstone,2023-02-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
753039,Dean Pool - Kingstone,2023-02-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
753039,Dean Pool - Kingstone,2023-02-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
753039,Dean Pool - Kingstone,2023-02-24T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-24T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-02-24T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-24T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.43
753039,Dean Pool - Kingstone,2023-02-24T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.72
753039,Dean Pool - Kingstone,2023-02-24T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.48
753039,Dean Pool - Kingstone,2023-02-24T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-02-24T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-02-24T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-02-24T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.0
753039,Dean Pool - Kingstone,2023-02-24T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-02-24T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-02-24T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-02-24T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.1
753039,Dean Pool - Kingstone,2023-02-24T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.06
753039,Dean Pool - Kingstone,2023-02-24T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.28
753039,Dean Pool - Kingstone,2023-02-24T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-02-24T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-02-24T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-02-24T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-02-24T18:00:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
753039,Dean Pool - Kingstone,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
753039,Dean Pool - Kingstone,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
753039,Dean Pool - Kingstone,2023-02-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-02-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-02-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
753039,Dean Pool - Kingstone,2023-02-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.53
753039,Dean Pool - Kingstone,2023-02-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.77
753039,Dean Pool - Kingstone,2023-02-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.76
753039,Dean Pool - Kingstone,2023-02-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
753039,Dean Pool - Kingstone,2023-02-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
753039,Dean Pool - Kingstone,2023-02-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
753039,Dean Pool - Kingstone,2023-02-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
753039,Dean Pool - Kingstone,2023-02-24T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-24T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-02-24T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-02-24T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.8
753039,Dean Pool - Kingstone,2023-02-24T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.26
753039,Dean Pool - Kingstone,2023-02-24T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.08
753039,Dean Pool - Kingstone,2023-02-24T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-02-24T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-02-24T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-02-24T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.3
753039,Dean Pool - Kingstone,2023-02-24T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-02-24T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-02-24T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-24T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.4
753039,Dean Pool - Kingstone,2023-02-24T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.59
753039,Dean Pool - Kingstone,2023-02-24T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.19
753039,Dean Pool - Kingstone,2023-02-24T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-02-24T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.6
753039,Dean Pool - Kingstone,2023-02-24T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-02-24T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
753039,Dean Pool - Kingstone,2023-02-24T17:50:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
753039,Dean Pool - Kingstone,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
753039,Dean Pool - Kingstone,2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
753039,Dean Pool - Kingstone,2023-02-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-02-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
753039,Dean Pool - Kingstone,2023-02-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.2
753039,Dean Pool - Kingstone,2023-02-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.85
753039,Dean Pool - Kingstone,2023-02-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.27
753039,Dean Pool - Kingstone,2023-02-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
753039,Dean Pool - Kingstone,2023-02-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
753039,Dean Pool - Kingstone,2023-02-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
753039,Dean Pool - Kingstone,2023-02-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
753039,Dean Pool - Kingstone,2023-02-24T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-02-24T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
753039,Dean Pool - Kingstone,2023-02-24T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-24T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.14
753039,Dean Pool - Kingstone,2023-02-24T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.53
753039,Dean Pool - Kingstone,2023-02-24T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.31
753039,Dean Pool - Kingstone,2023-02-24T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-02-24T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-02-24T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-02-24T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.5
753039,Dean Pool - Kingstone,2023-02-24T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
753039,Dean Pool - Kingstone,2023-02-24T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-24T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-02-24T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.53
753039,Dean Pool - Kingstone,2023-02-24T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.2
753039,Dean Pool - Kingstone,2023-02-24T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.15
753039,Dean Pool - Kingstone,2023-02-24T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.1
753039,Dean Pool - Kingstone,2023-02-24T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.3
753039,Dean Pool - Kingstone,2023-02-24T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
753039,Dean Pool - Kingstone,2023-02-24T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.7
753039,Dean Pool - Kingstone,2023-02-24T17:40:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
753039,Dean Pool - Kingstone,2023-02-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
753039,Dean Pool - Kingstone,2023-02-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-02-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
753039,Dean Pool - Kingstone,2023-02-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-02-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-02-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
753039,Dean Pool - Kingstone,2023-02-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.66
753039,Dean Pool - Kingstone,2023-02-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.72
753039,Dean Pool - Kingstone,2023-02-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.45
753039,Dean Pool - Kingstone,2023-02-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
753039,Dean Pool - Kingstone,2023-02-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
753039,Dean Pool - Kingstone,2023-02-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
753039,Dean Pool - Kingstone,2023-02-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
753039,Dean Pool - Kingstone,2023-02-24T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-02-24T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
753039,Dean Pool - Kingstone,2023-02-24T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-02-24T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.31
753039,Dean Pool - Kingstone,2023-02-24T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.94
753039,Dean Pool - Kingstone,2023-02-24T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.43
753039,Dean Pool - Kingstone,2023-02-24T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-02-24T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.9
753039,Dean Pool - Kingstone,2023-02-24T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-02-24T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.3
753039,Dean Pool - Kingstone,2023-02-24T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.67
753039,Dean Pool - Kingstone,2023-02-24T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-02-24T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-24T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.38
753039,Dean Pool - Kingstone,2023-02-24T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.3
753039,Dean Pool - Kingstone,2023-02-24T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.84
753039,Dean Pool - Kingstone,2023-02-24T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.8
753039,Dean Pool - Kingstone,2023-02-24T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.9
753039,Dean Pool - Kingstone,2023-02-24T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
753039,Dean Pool - Kingstone,2023-02-24T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-02-24T17:30:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
753039,Dean Pool - Kingstone,2023-02-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
753039,Dean Pool - Kingstone,2023-02-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-02-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
753039,Dean Pool - Kingstone,2023-02-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
753039,Dean Pool - Kingstone,2023-02-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-02-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
753039,Dean Pool - Kingstone,2023-02-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.69
753039,Dean Pool - Kingstone,2023-02-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.25
753039,Dean Pool - Kingstone,2023-02-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.26
753039,Dean Pool - Kingstone,2023-02-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
753039,Dean Pool - Kingstone,2023-02-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
753039,Dean Pool - Kingstone,2023-02-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
753039,Dean Pool - Kingstone,2023-02-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
753039,Dean Pool - Kingstone,2023-02-24T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-24T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
753039,Dean Pool - Kingstone,2023-02-24T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-24T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.05
753039,Dean Pool - Kingstone,2023-02-24T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
753039,Dean Pool - Kingstone,2023-02-24T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.55
753039,Dean Pool - Kingstone,2023-02-24T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-02-24T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-02-24T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-02-24T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
753039,Dean Pool - Kingstone,2023-02-24T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-02-24T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-02-24T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-02-24T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.88
753039,Dean Pool - Kingstone,2023-02-24T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.46
753039,Dean Pool - Kingstone,2023-02-24T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.87
753039,Dean Pool - Kingstone,2023-02-24T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.3
753039,Dean Pool - Kingstone,2023-02-24T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.6
753039,Dean Pool - Kingstone,2023-02-24T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
753039,Dean Pool - Kingstone,2023-02-24T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-02-24T17:20:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
753039,Dean Pool - Kingstone,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
753039,Dean Pool - Kingstone,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
753039,Dean Pool - Kingstone,2023-02-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-02-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-02-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
753039,Dean Pool - Kingstone,2023-02-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.94
753039,Dean Pool - Kingstone,2023-02-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.47
753039,Dean Pool - Kingstone,2023-02-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.42
753039,Dean Pool - Kingstone,2023-02-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
753039,Dean Pool - Kingstone,2023-02-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
753039,Dean Pool - Kingstone,2023-02-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
753039,Dean Pool - Kingstone,2023-02-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
753039,Dean Pool - Kingstone,2023-02-24T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-24T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-02-24T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-24T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.54
753039,Dean Pool - Kingstone,2023-02-24T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.48
753039,Dean Pool - Kingstone,2023-02-24T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.85
753039,Dean Pool - Kingstone,2023-02-24T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-02-24T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-02-24T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-02-24T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
753039,Dean Pool - Kingstone,2023-02-24T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
753039,Dean Pool - Kingstone,2023-02-24T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-24T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-24T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.09
753039,Dean Pool - Kingstone,2023-02-24T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.72
753039,Dean Pool - Kingstone,2023-02-24T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.2
753039,Dean Pool - Kingstone,2023-02-24T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.1
753039,Dean Pool - Kingstone,2023-02-24T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.0
753039,Dean Pool - Kingstone,2023-02-24T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-02-24T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-02-24T17:10:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
753039,Dean Pool - Kingstone,2023-02-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
753039,Dean Pool - Kingstone,2023-02-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
753039,Dean Pool - Kingstone,2023-02-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-02-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
753039,Dean Pool - Kingstone,2023-02-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.64
753039,Dean Pool - Kingstone,2023-02-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.2
753039,Dean Pool - Kingstone,2023-02-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.04
753039,Dean Pool - Kingstone,2023-02-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
753039,Dean Pool - Kingstone,2023-02-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
753039,Dean Pool - Kingstone,2023-02-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
753039,Dean Pool - Kingstone,2023-02-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
753039,Dean Pool - Kingstone,2023-02-24T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-02-24T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-02-24T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-24T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.32
753039,Dean Pool - Kingstone,2023-02-24T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
753039,Dean Pool - Kingstone,2023-02-24T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.74
753039,Dean Pool - Kingstone,2023-02-24T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-02-24T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-02-24T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-02-24T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-02-24T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-02-24T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-24T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-02-24T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.96
753039,Dean Pool - Kingstone,2023-02-24T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.52
753039,Dean Pool - Kingstone,2023-02-24T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.33
753039,Dean Pool - Kingstone,2023-02-24T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-02-24T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.8
753039,Dean Pool - Kingstone,2023-02-24T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-02-24T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-02-24T17:00:00.000+00:00,transformer,,Temperature,C,16.4
