Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
753039,Dean Pool - Kingstone,2023-02-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
753039,Dean Pool - Kingstone,2023-02-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-02-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
753039,Dean Pool - Kingstone,2023-02-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-02-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-02-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
753039,Dean Pool - Kingstone,2023-02-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.28
753039,Dean Pool - Kingstone,2023-02-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.18
753039,Dean Pool - Kingstone,2023-02-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.07
753039,Dean Pool - Kingstone,2023-02-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
753039,Dean Pool - Kingstone,2023-02-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
753039,Dean Pool - Kingstone,2023-02-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
753039,Dean Pool - Kingstone,2023-02-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
753039,Dean Pool - Kingstone,2023-02-24T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-24T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-02-24T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-24T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.24
753039,Dean Pool - Kingstone,2023-02-24T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.66
753039,Dean Pool - Kingstone,2023-02-24T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.47
753039,Dean Pool - Kingstone,2023-02-24T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-02-24T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-02-24T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-02-24T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
753039,Dean Pool - Kingstone,2023-02-24T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-02-24T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-24T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-24T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.98
753039,Dean Pool - Kingstone,2023-02-24T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.95
753039,Dean Pool - Kingstone,2023-02-24T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.33
753039,Dean Pool - Kingstone,2023-02-24T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-02-24T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.8
753039,Dean Pool - Kingstone,2023-02-24T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-02-24T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-02-24T16:50:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-02-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
753039,Dean Pool - Kingstone,2023-02-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
753039,Dean Pool - Kingstone,2023-02-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-02-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
753039,Dean Pool - Kingstone,2023-02-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-02-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
753039,Dean Pool - Kingstone,2023-02-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.21
753039,Dean Pool - Kingstone,2023-02-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.62
753039,Dean Pool - Kingstone,2023-02-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.8
753039,Dean Pool - Kingstone,2023-02-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
753039,Dean Pool - Kingstone,2023-02-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
753039,Dean Pool - Kingstone,2023-02-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
753039,Dean Pool - Kingstone,2023-02-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
753039,Dean Pool - Kingstone,2023-02-24T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-02-24T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-02-24T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-24T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.83
753039,Dean Pool - Kingstone,2023-02-24T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.17
753039,Dean Pool - Kingstone,2023-02-24T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.73
753039,Dean Pool - Kingstone,2023-02-24T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-02-24T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-02-24T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-02-24T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
753039,Dean Pool - Kingstone,2023-02-24T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-24T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-24T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-24T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.19
753039,Dean Pool - Kingstone,2023-02-24T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.69
753039,Dean Pool - Kingstone,2023-02-24T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.76
753039,Dean Pool - Kingstone,2023-02-24T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-02-24T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.7
753039,Dean Pool - Kingstone,2023-02-24T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-02-24T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-02-24T16:40:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-02-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
753039,Dean Pool - Kingstone,2023-02-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
753039,Dean Pool - Kingstone,2023-02-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-02-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
753039,Dean Pool - Kingstone,2023-02-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
753039,Dean Pool - Kingstone,2023-02-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.02
753039,Dean Pool - Kingstone,2023-02-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.86
753039,Dean Pool - Kingstone,2023-02-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.49
753039,Dean Pool - Kingstone,2023-02-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
753039,Dean Pool - Kingstone,2023-02-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
753039,Dean Pool - Kingstone,2023-02-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
753039,Dean Pool - Kingstone,2023-02-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
753039,Dean Pool - Kingstone,2023-02-24T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-02-24T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-02-24T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-24T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.93
753039,Dean Pool - Kingstone,2023-02-24T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.18
753039,Dean Pool - Kingstone,2023-02-24T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.03
753039,Dean Pool - Kingstone,2023-02-24T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-02-24T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-02-24T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-02-24T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
753039,Dean Pool - Kingstone,2023-02-24T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-24T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-24T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-02-24T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.94
753039,Dean Pool - Kingstone,2023-02-24T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.55
753039,Dean Pool - Kingstone,2023-02-24T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
753039,Dean Pool - Kingstone,2023-02-24T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-02-24T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
753039,Dean Pool - Kingstone,2023-02-24T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-02-24T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-02-24T16:30:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-02-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
753039,Dean Pool - Kingstone,2023-02-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
753039,Dean Pool - Kingstone,2023-02-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
753039,Dean Pool - Kingstone,2023-02-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-02-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
753039,Dean Pool - Kingstone,2023-02-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.86
753039,Dean Pool - Kingstone,2023-02-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.73
753039,Dean Pool - Kingstone,2023-02-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.81
753039,Dean Pool - Kingstone,2023-02-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-02-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
753039,Dean Pool - Kingstone,2023-02-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
753039,Dean Pool - Kingstone,2023-02-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
753039,Dean Pool - Kingstone,2023-02-24T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-02-24T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-02-24T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-02-24T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.89
753039,Dean Pool - Kingstone,2023-02-24T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.55
753039,Dean Pool - Kingstone,2023-02-24T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.24
753039,Dean Pool - Kingstone,2023-02-24T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-02-24T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-02-24T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-02-24T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
753039,Dean Pool - Kingstone,2023-02-24T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-24T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-02-24T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-24T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.78
753039,Dean Pool - Kingstone,2023-02-24T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.03
753039,Dean Pool - Kingstone,2023-02-24T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.27
753039,Dean Pool - Kingstone,2023-02-24T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-02-24T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-02-24T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-02-24T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-02-24T16:20:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-02-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
753039,Dean Pool - Kingstone,2023-02-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
753039,Dean Pool - Kingstone,2023-02-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-02-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
753039,Dean Pool - Kingstone,2023-02-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-02-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
753039,Dean Pool - Kingstone,2023-02-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.66
753039,Dean Pool - Kingstone,2023-02-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.58
753039,Dean Pool - Kingstone,2023-02-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.51
753039,Dean Pool - Kingstone,2023-02-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-02-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
753039,Dean Pool - Kingstone,2023-02-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
753039,Dean Pool - Kingstone,2023-02-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
753039,Dean Pool - Kingstone,2023-02-24T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-02-24T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-02-24T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-02-24T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
753039,Dean Pool - Kingstone,2023-02-24T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
753039,Dean Pool - Kingstone,2023-02-24T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.61
753039,Dean Pool - Kingstone,2023-02-24T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-02-24T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-02-24T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-02-24T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-02-24T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-24T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-02-24T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-24T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.2
753039,Dean Pool - Kingstone,2023-02-24T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.6
753039,Dean Pool - Kingstone,2023-02-24T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.81
753039,Dean Pool - Kingstone,2023-02-24T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-02-24T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-02-24T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-02-24T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-02-24T16:10:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-02-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
753039,Dean Pool - Kingstone,2023-02-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
753039,Dean Pool - Kingstone,2023-02-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
753039,Dean Pool - Kingstone,2023-02-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
753039,Dean Pool - Kingstone,2023-02-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.73
753039,Dean Pool - Kingstone,2023-02-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.1
753039,Dean Pool - Kingstone,2023-02-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.41
753039,Dean Pool - Kingstone,2023-02-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-02-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
753039,Dean Pool - Kingstone,2023-02-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
753039,Dean Pool - Kingstone,2023-02-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
753039,Dean Pool - Kingstone,2023-02-24T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-02-24T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-02-24T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-24T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
753039,Dean Pool - Kingstone,2023-02-24T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
753039,Dean Pool - Kingstone,2023-02-24T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.84
753039,Dean Pool - Kingstone,2023-02-24T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-02-24T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-02-24T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-02-24T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
753039,Dean Pool - Kingstone,2023-02-24T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-02-24T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-02-24T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-24T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.51
753039,Dean Pool - Kingstone,2023-02-24T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.09
753039,Dean Pool - Kingstone,2023-02-24T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.22
753039,Dean Pool - Kingstone,2023-02-24T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-02-24T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-02-24T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-02-24T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-02-24T16:00:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-02-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
753039,Dean Pool - Kingstone,2023-02-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
753039,Dean Pool - Kingstone,2023-02-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
753039,Dean Pool - Kingstone,2023-02-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-02-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-02-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
753039,Dean Pool - Kingstone,2023-02-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.66
753039,Dean Pool - Kingstone,2023-02-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.62
753039,Dean Pool - Kingstone,2023-02-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.06
753039,Dean Pool - Kingstone,2023-02-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-02-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
753039,Dean Pool - Kingstone,2023-02-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
753039,Dean Pool - Kingstone,2023-02-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
753039,Dean Pool - Kingstone,2023-02-24T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
753039,Dean Pool - Kingstone,2023-02-24T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-02-24T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-02-24T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
753039,Dean Pool - Kingstone,2023-02-24T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
753039,Dean Pool - Kingstone,2023-02-24T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.1
753039,Dean Pool - Kingstone,2023-02-24T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-02-24T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-02-24T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-02-24T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
753039,Dean Pool - Kingstone,2023-02-24T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-24T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-24T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-02-24T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.23
753039,Dean Pool - Kingstone,2023-02-24T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.11
753039,Dean Pool - Kingstone,2023-02-24T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.34
753039,Dean Pool - Kingstone,2023-02-24T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-02-24T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-02-24T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-02-24T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-02-24T15:50:00.000+00:00,transformer,,Temperature,C,16.6
753039,Dean Pool - Kingstone,2023-02-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
753039,Dean Pool - Kingstone,2023-02-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
753039,Dean Pool - Kingstone,2023-02-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
753039,Dean Pool - Kingstone,2023-02-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-02-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-02-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
753039,Dean Pool - Kingstone,2023-02-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.21
753039,Dean Pool - Kingstone,2023-02-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.3
753039,Dean Pool - Kingstone,2023-02-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.45
753039,Dean Pool - Kingstone,2023-02-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
753039,Dean Pool - Kingstone,2023-02-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
753039,Dean Pool - Kingstone,2023-02-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-02-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
753039,Dean Pool - Kingstone,2023-02-24T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
753039,Dean Pool - Kingstone,2023-02-24T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-02-24T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-02-24T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
753039,Dean Pool - Kingstone,2023-02-24T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
753039,Dean Pool - Kingstone,2023-02-24T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.58
753039,Dean Pool - Kingstone,2023-02-24T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-02-24T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-02-24T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-02-24T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-02-24T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-24T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-24T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-02-24T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.16
753039,Dean Pool - Kingstone,2023-02-24T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
753039,Dean Pool - Kingstone,2023-02-24T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.11
753039,Dean Pool - Kingstone,2023-02-24T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-02-24T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
753039,Dean Pool - Kingstone,2023-02-24T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-02-24T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-02-24T15:40:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-02-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
753039,Dean Pool - Kingstone,2023-02-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
753039,Dean Pool - Kingstone,2023-02-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
753039,Dean Pool - Kingstone,2023-02-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-02-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
753039,Dean Pool - Kingstone,2023-02-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.02
753039,Dean Pool - Kingstone,2023-02-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.96
753039,Dean Pool - Kingstone,2023-02-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.69
753039,Dean Pool - Kingstone,2023-02-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
753039,Dean Pool - Kingstone,2023-02-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
753039,Dean Pool - Kingstone,2023-02-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-02-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
753039,Dean Pool - Kingstone,2023-02-24T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-02-24T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-02-24T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-02-24T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
753039,Dean Pool - Kingstone,2023-02-24T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.63
753039,Dean Pool - Kingstone,2023-02-24T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.19
753039,Dean Pool - Kingstone,2023-02-24T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-02-24T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-02-24T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-02-24T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-02-24T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-02-24T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-24T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-02-24T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.98
753039,Dean Pool - Kingstone,2023-02-24T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.11
753039,Dean Pool - Kingstone,2023-02-24T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
753039,Dean Pool - Kingstone,2023-02-24T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-02-24T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-02-24T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-02-24T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-02-24T15:30:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-02-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
753039,Dean Pool - Kingstone,2023-02-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
753039,Dean Pool - Kingstone,2023-02-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
753039,Dean Pool - Kingstone,2023-02-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
753039,Dean Pool - Kingstone,2023-02-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
753039,Dean Pool - Kingstone,2023-02-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.86
753039,Dean Pool - Kingstone,2023-02-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.74
753039,Dean Pool - Kingstone,2023-02-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.16
753039,Dean Pool - Kingstone,2023-02-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-02-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
753039,Dean Pool - Kingstone,2023-02-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-02-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
753039,Dean Pool - Kingstone,2023-02-24T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-02-24T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-02-24T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-02-24T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.51
753039,Dean Pool - Kingstone,2023-02-24T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.48
753039,Dean Pool - Kingstone,2023-02-24T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.01
753039,Dean Pool - Kingstone,2023-02-24T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-02-24T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-02-24T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-02-24T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.9
753039,Dean Pool - Kingstone,2023-02-24T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-24T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-02-24T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-02-24T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.87
753039,Dean Pool - Kingstone,2023-02-24T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.5
753039,Dean Pool - Kingstone,2023-02-24T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.32
753039,Dean Pool - Kingstone,2023-02-24T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-02-24T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-02-24T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-02-24T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-02-24T15:20:00.000+00:00,transformer,,Temperature,C,16.5
753039,Dean Pool - Kingstone,2023-02-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
753039,Dean Pool - Kingstone,2023-02-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
753039,Dean Pool - Kingstone,2023-02-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
753039,Dean Pool - Kingstone,2023-02-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
753039,Dean Pool - Kingstone,2023-02-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.38
753039,Dean Pool - Kingstone,2023-02-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.99
753039,Dean Pool - Kingstone,2023-02-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.33
753039,Dean Pool - Kingstone,2023-02-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
753039,Dean Pool - Kingstone,2023-02-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
753039,Dean Pool - Kingstone,2023-02-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-02-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
753039,Dean Pool - Kingstone,2023-02-24T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
753039,Dean Pool - Kingstone,2023-02-24T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-02-24T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-24T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.43
753039,Dean Pool - Kingstone,2023-02-24T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
753039,Dean Pool - Kingstone,2023-02-24T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.37
753039,Dean Pool - Kingstone,2023-02-24T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-02-24T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-02-24T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-02-24T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
753039,Dean Pool - Kingstone,2023-02-24T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-24T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-24T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-02-24T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.39
753039,Dean Pool - Kingstone,2023-02-24T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.61
753039,Dean Pool - Kingstone,2023-02-24T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.76
753039,Dean Pool - Kingstone,2023-02-24T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-02-24T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-02-24T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-02-24T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-02-24T15:10:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-02-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
753039,Dean Pool - Kingstone,2023-02-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
753039,Dean Pool - Kingstone,2023-02-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
753039,Dean Pool - Kingstone,2023-02-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
753039,Dean Pool - Kingstone,2023-02-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.83
753039,Dean Pool - Kingstone,2023-02-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.44
753039,Dean Pool - Kingstone,2023-02-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.12
753039,Dean Pool - Kingstone,2023-02-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
753039,Dean Pool - Kingstone,2023-02-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
753039,Dean Pool - Kingstone,2023-02-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-02-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
753039,Dean Pool - Kingstone,2023-02-24T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-02-24T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-02-24T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-02-24T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
753039,Dean Pool - Kingstone,2023-02-24T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
753039,Dean Pool - Kingstone,2023-02-24T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.95
753039,Dean Pool - Kingstone,2023-02-24T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-02-24T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-02-24T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-02-24T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-02-24T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-24T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-24T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-02-24T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.05
753039,Dean Pool - Kingstone,2023-02-24T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.93
753039,Dean Pool - Kingstone,2023-02-24T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.15
753039,Dean Pool - Kingstone,2023-02-24T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-02-24T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-02-24T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-02-24T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-02-24T15:00:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-02-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-02-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
753039,Dean Pool - Kingstone,2023-02-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
753039,Dean Pool - Kingstone,2023-02-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
753039,Dean Pool - Kingstone,2023-02-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
753039,Dean Pool - Kingstone,2023-02-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.44
753039,Dean Pool - Kingstone,2023-02-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.03
753039,Dean Pool - Kingstone,2023-02-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.11
753039,Dean Pool - Kingstone,2023-02-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-02-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
753039,Dean Pool - Kingstone,2023-02-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-02-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
753039,Dean Pool - Kingstone,2023-02-24T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
753039,Dean Pool - Kingstone,2023-02-24T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-02-24T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-02-24T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
753039,Dean Pool - Kingstone,2023-02-24T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
753039,Dean Pool - Kingstone,2023-02-24T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.74
753039,Dean Pool - Kingstone,2023-02-24T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-02-24T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-02-24T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-02-24T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-02-24T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-24T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-24T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-02-24T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.05
753039,Dean Pool - Kingstone,2023-02-24T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
753039,Dean Pool - Kingstone,2023-02-24T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
753039,Dean Pool - Kingstone,2023-02-24T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-02-24T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-02-24T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-02-24T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-02-24T14:50:00.000+00:00,transformer,,Temperature,C,16.4
753039,Dean Pool - Kingstone,2023-02-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
753039,Dean Pool - Kingstone,2023-02-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
753039,Dean Pool - Kingstone,2023-02-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
753039,Dean Pool - Kingstone,2023-02-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-02-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
753039,Dean Pool - Kingstone,2023-02-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.14
753039,Dean Pool - Kingstone,2023-02-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.54
753039,Dean Pool - Kingstone,2023-02-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.36
753039,Dean Pool - Kingstone,2023-02-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-02-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
753039,Dean Pool - Kingstone,2023-02-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
753039,Dean Pool - Kingstone,2023-02-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-02-24T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
753039,Dean Pool - Kingstone,2023-02-24T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-02-24T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-24T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
753039,Dean Pool - Kingstone,2023-02-24T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
753039,Dean Pool - Kingstone,2023-02-24T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.82
753039,Dean Pool - Kingstone,2023-02-24T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-02-24T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-02-24T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
