Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-24T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
753039,Dean Pool - Kingstone,2023-02-24T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-02-24T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-02-24T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-24T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.54
753039,Dean Pool - Kingstone,2023-02-24T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.7
753039,Dean Pool - Kingstone,2023-02-24T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.65
753039,Dean Pool - Kingstone,2023-02-24T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-02-24T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-02-24T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-02-24T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-02-24T14:40:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-02-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-02-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
753039,Dean Pool - Kingstone,2023-02-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
753039,Dean Pool - Kingstone,2023-02-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
753039,Dean Pool - Kingstone,2023-02-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
753039,Dean Pool - Kingstone,2023-02-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-02-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-02-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.32
753039,Dean Pool - Kingstone,2023-02-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.51
753039,Dean Pool - Kingstone,2023-02-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.47
753039,Dean Pool - Kingstone,2023-02-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-02-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
753039,Dean Pool - Kingstone,2023-02-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-02-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-02-24T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
753039,Dean Pool - Kingstone,2023-02-24T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-02-24T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-24T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
753039,Dean Pool - Kingstone,2023-02-24T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
753039,Dean Pool - Kingstone,2023-02-24T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.48
753039,Dean Pool - Kingstone,2023-02-24T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-02-24T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-02-24T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-02-24T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-02-24T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-24T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-02-24T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-24T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.97
753039,Dean Pool - Kingstone,2023-02-24T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
753039,Dean Pool - Kingstone,2023-02-24T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.07
753039,Dean Pool - Kingstone,2023-02-24T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-02-24T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-02-24T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-02-24T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-02-24T14:30:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-02-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
753039,Dean Pool - Kingstone,2023-02-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
753039,Dean Pool - Kingstone,2023-02-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
753039,Dean Pool - Kingstone,2023-02-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
753039,Dean Pool - Kingstone,2023-02-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.28
753039,Dean Pool - Kingstone,2023-02-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
753039,Dean Pool - Kingstone,2023-02-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.55
753039,Dean Pool - Kingstone,2023-02-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-02-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
753039,Dean Pool - Kingstone,2023-02-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-02-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-02-24T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
753039,Dean Pool - Kingstone,2023-02-24T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-02-24T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-02-24T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
753039,Dean Pool - Kingstone,2023-02-24T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
753039,Dean Pool - Kingstone,2023-02-24T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.39
753039,Dean Pool - Kingstone,2023-02-24T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-02-24T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-02-24T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-02-24T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-02-24T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-02-24T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-24T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-24T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.59
753039,Dean Pool - Kingstone,2023-02-24T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.08
753039,Dean Pool - Kingstone,2023-02-24T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.9
753039,Dean Pool - Kingstone,2023-02-24T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-02-24T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-02-24T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-02-24T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-02-24T14:20:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-02-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
753039,Dean Pool - Kingstone,2023-02-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
753039,Dean Pool - Kingstone,2023-02-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
753039,Dean Pool - Kingstone,2023-02-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753039,Dean Pool - Kingstone,2023-02-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.69
753039,Dean Pool - Kingstone,2023-02-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.46
753039,Dean Pool - Kingstone,2023-02-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.28
753039,Dean Pool - Kingstone,2023-02-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-02-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
753039,Dean Pool - Kingstone,2023-02-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-02-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
753039,Dean Pool - Kingstone,2023-02-24T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-02-24T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-02-24T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-02-24T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
753039,Dean Pool - Kingstone,2023-02-24T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
753039,Dean Pool - Kingstone,2023-02-24T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.77
753039,Dean Pool - Kingstone,2023-02-24T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-02-24T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-02-24T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-02-24T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-02-24T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-24T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-24T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-24T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.31
753039,Dean Pool - Kingstone,2023-02-24T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
753039,Dean Pool - Kingstone,2023-02-24T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
753039,Dean Pool - Kingstone,2023-02-24T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-02-24T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-02-24T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-02-24T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-02-24T14:10:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-02-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
753039,Dean Pool - Kingstone,2023-02-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
753039,Dean Pool - Kingstone,2023-02-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
753039,Dean Pool - Kingstone,2023-02-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-02-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
753039,Dean Pool - Kingstone,2023-02-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.36
753039,Dean Pool - Kingstone,2023-02-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.51
753039,Dean Pool - Kingstone,2023-02-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.77
753039,Dean Pool - Kingstone,2023-02-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-02-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
753039,Dean Pool - Kingstone,2023-02-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-02-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-02-24T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-02-24T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-02-24T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-02-24T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.6
753039,Dean Pool - Kingstone,2023-02-24T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
753039,Dean Pool - Kingstone,2023-02-24T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.33
753039,Dean Pool - Kingstone,2023-02-24T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-02-24T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-02-24T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-02-24T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-02-24T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-24T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-24T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-24T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.3
753039,Dean Pool - Kingstone,2023-02-24T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
753039,Dean Pool - Kingstone,2023-02-24T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
753039,Dean Pool - Kingstone,2023-02-24T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-02-24T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
753039,Dean Pool - Kingstone,2023-02-24T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-02-24T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-02-24T14:00:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-02-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
753039,Dean Pool - Kingstone,2023-02-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
753039,Dean Pool - Kingstone,2023-02-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
753039,Dean Pool - Kingstone,2023-02-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-02-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
753039,Dean Pool - Kingstone,2023-02-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.9
753039,Dean Pool - Kingstone,2023-02-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.09
753039,Dean Pool - Kingstone,2023-02-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.93
753039,Dean Pool - Kingstone,2023-02-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-02-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
753039,Dean Pool - Kingstone,2023-02-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-02-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-02-24T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-02-24T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-02-24T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-24T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.69
753039,Dean Pool - Kingstone,2023-02-24T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.52
753039,Dean Pool - Kingstone,2023-02-24T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.67
753039,Dean Pool - Kingstone,2023-02-24T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-02-24T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-02-24T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-02-24T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-02-24T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-24T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-24T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-24T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.64
753039,Dean Pool - Kingstone,2023-02-24T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.42
753039,Dean Pool - Kingstone,2023-02-24T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.22
753039,Dean Pool - Kingstone,2023-02-24T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-02-24T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-02-24T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-02-24T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-02-24T13:50:00.000+00:00,transformer,,Temperature,C,16.3
753039,Dean Pool - Kingstone,2023-02-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
753039,Dean Pool - Kingstone,2023-02-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
753039,Dean Pool - Kingstone,2023-02-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
753039,Dean Pool - Kingstone,2023-02-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-02-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
753039,Dean Pool - Kingstone,2023-02-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.33
753039,Dean Pool - Kingstone,2023-02-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.94
753039,Dean Pool - Kingstone,2023-02-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.89
753039,Dean Pool - Kingstone,2023-02-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-02-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
753039,Dean Pool - Kingstone,2023-02-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
753039,Dean Pool - Kingstone,2023-02-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
753039,Dean Pool - Kingstone,2023-02-24T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-02-24T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-02-24T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-24T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.26
753039,Dean Pool - Kingstone,2023-02-24T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
753039,Dean Pool - Kingstone,2023-02-24T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.72
753039,Dean Pool - Kingstone,2023-02-24T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-02-24T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-02-24T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-02-24T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-02-24T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-24T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-24T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-02-24T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.9
753039,Dean Pool - Kingstone,2023-02-24T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
753039,Dean Pool - Kingstone,2023-02-24T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
753039,Dean Pool - Kingstone,2023-02-24T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-02-24T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-02-24T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-02-24T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-02-24T13:40:00.000+00:00,transformer,,Temperature,C,16.2
753039,Dean Pool - Kingstone,2023-02-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
753039,Dean Pool - Kingstone,2023-02-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
753039,Dean Pool - Kingstone,2023-02-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
753039,Dean Pool - Kingstone,2023-02-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-02-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-02-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
753039,Dean Pool - Kingstone,2023-02-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.16
753039,Dean Pool - Kingstone,2023-02-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.06
753039,Dean Pool - Kingstone,2023-02-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.44
753039,Dean Pool - Kingstone,2023-02-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
753039,Dean Pool - Kingstone,2023-02-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
753039,Dean Pool - Kingstone,2023-02-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-02-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-02-24T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-02-24T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-02-24T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-24T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
753039,Dean Pool - Kingstone,2023-02-24T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
753039,Dean Pool - Kingstone,2023-02-24T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.72
753039,Dean Pool - Kingstone,2023-02-24T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-02-24T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-02-24T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-02-24T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-02-24T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-24T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-02-24T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-24T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.45
753039,Dean Pool - Kingstone,2023-02-24T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.27
753039,Dean Pool - Kingstone,2023-02-24T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.49
753039,Dean Pool - Kingstone,2023-02-24T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-02-24T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-02-24T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-02-24T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-02-24T13:30:00.000+00:00,transformer,,Temperature,C,16.2
753039,Dean Pool - Kingstone,2023-02-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
753039,Dean Pool - Kingstone,2023-02-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
753039,Dean Pool - Kingstone,2023-02-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
753039,Dean Pool - Kingstone,2023-02-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-02-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-02-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
753039,Dean Pool - Kingstone,2023-02-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.29
753039,Dean Pool - Kingstone,2023-02-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.42
753039,Dean Pool - Kingstone,2023-02-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.21
753039,Dean Pool - Kingstone,2023-02-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-02-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-02-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-02-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
753039,Dean Pool - Kingstone,2023-02-24T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-02-24T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-02-24T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-24T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
753039,Dean Pool - Kingstone,2023-02-24T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
753039,Dean Pool - Kingstone,2023-02-24T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.89
753039,Dean Pool - Kingstone,2023-02-24T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-02-24T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-02-24T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-02-24T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-02-24T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-24T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-02-24T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-24T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.95
753039,Dean Pool - Kingstone,2023-02-24T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.75
753039,Dean Pool - Kingstone,2023-02-24T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.34
753039,Dean Pool - Kingstone,2023-02-24T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-02-24T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
753039,Dean Pool - Kingstone,2023-02-24T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-02-24T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-02-24T13:20:00.000+00:00,transformer,,Temperature,C,16.1
753039,Dean Pool - Kingstone,2023-02-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
753039,Dean Pool - Kingstone,2023-02-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
753039,Dean Pool - Kingstone,2023-02-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
753039,Dean Pool - Kingstone,2023-02-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-02-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
753039,Dean Pool - Kingstone,2023-02-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.59
753039,Dean Pool - Kingstone,2023-02-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.54
753039,Dean Pool - Kingstone,2023-02-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.23
753039,Dean Pool - Kingstone,2023-02-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-02-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
753039,Dean Pool - Kingstone,2023-02-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-02-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
753039,Dean Pool - Kingstone,2023-02-24T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-02-24T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-02-24T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-02-24T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
753039,Dean Pool - Kingstone,2023-02-24T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
753039,Dean Pool - Kingstone,2023-02-24T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
753039,Dean Pool - Kingstone,2023-02-24T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-02-24T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-02-24T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-02-24T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-02-24T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-24T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-02-24T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-24T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.6
753039,Dean Pool - Kingstone,2023-02-24T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.59
753039,Dean Pool - Kingstone,2023-02-24T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.89
753039,Dean Pool - Kingstone,2023-02-24T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-02-24T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
753039,Dean Pool - Kingstone,2023-02-24T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-02-24T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-02-24T13:10:00.000+00:00,transformer,,Temperature,C,16.0
753039,Dean Pool - Kingstone,2023-02-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
753039,Dean Pool - Kingstone,2023-02-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
753039,Dean Pool - Kingstone,2023-02-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
753039,Dean Pool - Kingstone,2023-02-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-02-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
753039,Dean Pool - Kingstone,2023-02-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.49
753039,Dean Pool - Kingstone,2023-02-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.61
753039,Dean Pool - Kingstone,2023-02-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.11
753039,Dean Pool - Kingstone,2023-02-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
753039,Dean Pool - Kingstone,2023-02-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
753039,Dean Pool - Kingstone,2023-02-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
753039,Dean Pool - Kingstone,2023-02-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-02-24T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-02-24T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-02-24T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-24T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
753039,Dean Pool - Kingstone,2023-02-24T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
753039,Dean Pool - Kingstone,2023-02-24T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.94
753039,Dean Pool - Kingstone,2023-02-24T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-02-24T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-02-24T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-02-24T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-02-24T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-24T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-24T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-24T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.78
753039,Dean Pool - Kingstone,2023-02-24T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
753039,Dean Pool - Kingstone,2023-02-24T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.75
753039,Dean Pool - Kingstone,2023-02-24T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-02-24T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
753039,Dean Pool - Kingstone,2023-02-24T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-02-24T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-02-24T13:00:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-02-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
753039,Dean Pool - Kingstone,2023-02-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
753039,Dean Pool - Kingstone,2023-02-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
753039,Dean Pool - Kingstone,2023-02-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-02-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
753039,Dean Pool - Kingstone,2023-02-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.37
753039,Dean Pool - Kingstone,2023-02-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.46
753039,Dean Pool - Kingstone,2023-02-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.69
753039,Dean Pool - Kingstone,2023-02-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-02-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
753039,Dean Pool - Kingstone,2023-02-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-02-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-02-24T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-02-24T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-02-24T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-24T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
753039,Dean Pool - Kingstone,2023-02-24T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
753039,Dean Pool - Kingstone,2023-02-24T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.83
753039,Dean Pool - Kingstone,2023-02-24T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-02-24T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-02-24T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-02-24T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-02-24T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-02-24T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-24T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-24T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.26
753039,Dean Pool - Kingstone,2023-02-24T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.55
753039,Dean Pool - Kingstone,2023-02-24T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.34
753039,Dean Pool - Kingstone,2023-02-24T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-02-24T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-02-24T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-02-24T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-02-24T12:50:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-02-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
753039,Dean Pool - Kingstone,2023-02-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
753039,Dean Pool - Kingstone,2023-02-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
753039,Dean Pool - Kingstone,2023-02-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
753039,Dean Pool - Kingstone,2023-02-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.67
753039,Dean Pool - Kingstone,2023-02-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.55
753039,Dean Pool - Kingstone,2023-02-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.17
753039,Dean Pool - Kingstone,2023-02-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
753039,Dean Pool - Kingstone,2023-02-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
753039,Dean Pool - Kingstone,2023-02-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-02-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
753039,Dean Pool - Kingstone,2023-02-24T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-02-24T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-02-24T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-24T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.75
753039,Dean Pool - Kingstone,2023-02-24T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
753039,Dean Pool - Kingstone,2023-02-24T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.92
753039,Dean Pool - Kingstone,2023-02-24T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-02-24T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-02-24T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-02-24T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-02-24T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-24T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-24T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-02-24T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.03
753039,Dean Pool - Kingstone,2023-02-24T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
753039,Dean Pool - Kingstone,2023-02-24T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.75
753039,Dean Pool - Kingstone,2023-02-24T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-02-24T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
753039,Dean Pool - Kingstone,2023-02-24T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-02-24T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-02-24T12:40:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-02-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
753039,Dean Pool - Kingstone,2023-02-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
753039,Dean Pool - Kingstone,2023-02-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
753039,Dean Pool - Kingstone,2023-02-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
753039,Dean Pool - Kingstone,2023-02-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
753039,Dean Pool - Kingstone,2023-02-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-02-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
753039,Dean Pool - Kingstone,2023-02-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.78
753039,Dean Pool - Kingstone,2023-02-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.05
753039,Dean Pool - Kingstone,2023-02-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.66
753039,Dean Pool - Kingstone,2023-02-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-02-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
753039,Dean Pool - Kingstone,2023-02-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
753039,Dean Pool - Kingstone,2023-02-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
753039,Dean Pool - Kingstone,2023-02-24T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
753039,Dean Pool - Kingstone,2023-02-24T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-02-24T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-02-24T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
753039,Dean Pool - Kingstone,2023-02-24T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
753039,Dean Pool - Kingstone,2023-02-24T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.92
753039,Dean Pool - Kingstone,2023-02-24T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-02-24T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-02-24T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-02-24T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-02-24T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-24T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-24T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-24T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.53
753039,Dean Pool - Kingstone,2023-02-24T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.86
753039,Dean Pool - Kingstone,2023-02-24T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
753039,Dean Pool - Kingstone,2023-02-24T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-02-24T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.2
753039,Dean Pool - Kingstone,2023-02-24T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-02-24T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-02-24T12:30:00.000+00:00,transformer,,Temperature,C,15.7
753039,Dean Pool - Kingstone,2023-02-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-02-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
753039,Dean Pool - Kingstone,2023-02-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-02-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
753039,Dean Pool - Kingstone,2023-02-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
753039,Dean Pool - Kingstone,2023-02-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-02-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
753039,Dean Pool - Kingstone,2023-02-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.94
753039,Dean Pool - Kingstone,2023-02-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.3
753039,Dean Pool - Kingstone,2023-02-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.92
753039,Dean Pool - Kingstone,2023-02-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
