Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
753039,Dean Pool - Kingstone,2023-02-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
753039,Dean Pool - Kingstone,2023-02-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
753039,Dean Pool - Kingstone,2023-02-24T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
753039,Dean Pool - Kingstone,2023-02-24T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
753039,Dean Pool - Kingstone,2023-02-24T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-02-24T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
753039,Dean Pool - Kingstone,2023-02-24T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.7
753039,Dean Pool - Kingstone,2023-02-24T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.95
753039,Dean Pool - Kingstone,2023-02-24T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-02-24T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-02-24T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
753039,Dean Pool - Kingstone,2023-02-24T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-02-24T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-24T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-24T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-24T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.37
753039,Dean Pool - Kingstone,2023-02-24T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
753039,Dean Pool - Kingstone,2023-02-24T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.88
753039,Dean Pool - Kingstone,2023-02-24T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-02-24T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-02-24T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-02-24T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-02-24T12:20:00.000+00:00,transformer,,Temperature,C,15.6
753039,Dean Pool - Kingstone,2023-02-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-02-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
753039,Dean Pool - Kingstone,2023-02-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
753039,Dean Pool - Kingstone,2023-02-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
753039,Dean Pool - Kingstone,2023-02-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-02-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-02-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.5
753039,Dean Pool - Kingstone,2023-02-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.1
753039,Dean Pool - Kingstone,2023-02-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.83
753039,Dean Pool - Kingstone,2023-02-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-02-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
753039,Dean Pool - Kingstone,2023-02-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
753039,Dean Pool - Kingstone,2023-02-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
753039,Dean Pool - Kingstone,2023-02-24T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-02-24T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-02-24T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-02-24T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
753039,Dean Pool - Kingstone,2023-02-24T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
753039,Dean Pool - Kingstone,2023-02-24T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.18
753039,Dean Pool - Kingstone,2023-02-24T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-02-24T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-02-24T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-02-24T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-02-24T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-02-24T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-02-24T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-02-24T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.66
753039,Dean Pool - Kingstone,2023-02-24T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
753039,Dean Pool - Kingstone,2023-02-24T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.15
753039,Dean Pool - Kingstone,2023-02-24T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-02-24T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.4
753039,Dean Pool - Kingstone,2023-02-24T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-02-24T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-02-24T12:10:00.000+00:00,transformer,,Temperature,C,15.6
753039,Dean Pool - Kingstone,2023-02-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-02-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
753039,Dean Pool - Kingstone,2023-02-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
753039,Dean Pool - Kingstone,2023-02-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
753039,Dean Pool - Kingstone,2023-02-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-02-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-02-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
753039,Dean Pool - Kingstone,2023-02-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.43
753039,Dean Pool - Kingstone,2023-02-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.35
753039,Dean Pool - Kingstone,2023-02-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.33
753039,Dean Pool - Kingstone,2023-02-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-02-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
753039,Dean Pool - Kingstone,2023-02-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
753039,Dean Pool - Kingstone,2023-02-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-02-24T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-24T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-02-24T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-02-24T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.74
753039,Dean Pool - Kingstone,2023-02-24T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.13
753039,Dean Pool - Kingstone,2023-02-24T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.38
753039,Dean Pool - Kingstone,2023-02-24T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-02-24T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-02-24T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-02-24T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-02-24T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-24T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-24T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-24T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.99
753039,Dean Pool - Kingstone,2023-02-24T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
753039,Dean Pool - Kingstone,2023-02-24T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
753039,Dean Pool - Kingstone,2023-02-24T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-02-24T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
753039,Dean Pool - Kingstone,2023-02-24T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-02-24T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-02-24T12:00:00.000+00:00,transformer,,Temperature,C,15.6
753039,Dean Pool - Kingstone,2023-02-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-02-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
753039,Dean Pool - Kingstone,2023-02-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
753039,Dean Pool - Kingstone,2023-02-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
753039,Dean Pool - Kingstone,2023-02-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
753039,Dean Pool - Kingstone,2023-02-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.73
753039,Dean Pool - Kingstone,2023-02-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.63
753039,Dean Pool - Kingstone,2023-02-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.66
753039,Dean Pool - Kingstone,2023-02-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
753039,Dean Pool - Kingstone,2023-02-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
753039,Dean Pool - Kingstone,2023-02-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
753039,Dean Pool - Kingstone,2023-02-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-02-24T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-24T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-02-24T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-02-24T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.42
753039,Dean Pool - Kingstone,2023-02-24T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.85
753039,Dean Pool - Kingstone,2023-02-24T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.88
753039,Dean Pool - Kingstone,2023-02-24T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-02-24T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-02-24T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-02-24T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-02-24T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-02-24T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-24T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-24T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.37
753039,Dean Pool - Kingstone,2023-02-24T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
753039,Dean Pool - Kingstone,2023-02-24T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.8
753039,Dean Pool - Kingstone,2023-02-24T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-02-24T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
753039,Dean Pool - Kingstone,2023-02-24T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-02-24T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-02-24T11:50:00.000+00:00,transformer,,Temperature,C,15.5
753039,Dean Pool - Kingstone,2023-02-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
753039,Dean Pool - Kingstone,2023-02-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
753039,Dean Pool - Kingstone,2023-02-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
753039,Dean Pool - Kingstone,2023-02-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
753039,Dean Pool - Kingstone,2023-02-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.79
753039,Dean Pool - Kingstone,2023-02-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.11
753039,Dean Pool - Kingstone,2023-02-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.67
753039,Dean Pool - Kingstone,2023-02-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
753039,Dean Pool - Kingstone,2023-02-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
753039,Dean Pool - Kingstone,2023-02-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
753039,Dean Pool - Kingstone,2023-02-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-02-24T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-02-24T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-02-24T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-24T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
753039,Dean Pool - Kingstone,2023-02-24T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
753039,Dean Pool - Kingstone,2023-02-24T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.58
753039,Dean Pool - Kingstone,2023-02-24T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-02-24T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-02-24T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-02-24T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-02-24T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-02-24T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-24T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-02-24T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.8
753039,Dean Pool - Kingstone,2023-02-24T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.2
753039,Dean Pool - Kingstone,2023-02-24T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.42
753039,Dean Pool - Kingstone,2023-02-24T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-02-24T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-02-24T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-02-24T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-02-24T11:40:00.000+00:00,transformer,,Temperature,C,15.5
753039,Dean Pool - Kingstone,2023-02-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
753039,Dean Pool - Kingstone,2023-02-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
753039,Dean Pool - Kingstone,2023-02-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
753039,Dean Pool - Kingstone,2023-02-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753039,Dean Pool - Kingstone,2023-02-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.22
753039,Dean Pool - Kingstone,2023-02-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.2
753039,Dean Pool - Kingstone,2023-02-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.01
753039,Dean Pool - Kingstone,2023-02-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
753039,Dean Pool - Kingstone,2023-02-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
753039,Dean Pool - Kingstone,2023-02-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-02-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-02-24T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-02-24T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
753039,Dean Pool - Kingstone,2023-02-24T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-24T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.17
753039,Dean Pool - Kingstone,2023-02-24T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
753039,Dean Pool - Kingstone,2023-02-24T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.08
753039,Dean Pool - Kingstone,2023-02-24T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-02-24T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-02-24T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-02-24T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-02-24T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-02-24T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-02-24T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-02-24T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.87
753039,Dean Pool - Kingstone,2023-02-24T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
753039,Dean Pool - Kingstone,2023-02-24T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.48
753039,Dean Pool - Kingstone,2023-02-24T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-02-24T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-02-24T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-02-24T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-02-24T11:30:00.000+00:00,transformer,,Temperature,C,15.5
753039,Dean Pool - Kingstone,2023-02-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-02-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
753039,Dean Pool - Kingstone,2023-02-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
753039,Dean Pool - Kingstone,2023-02-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
753039,Dean Pool - Kingstone,2023-02-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-02-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
753039,Dean Pool - Kingstone,2023-02-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.05
753039,Dean Pool - Kingstone,2023-02-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.94
753039,Dean Pool - Kingstone,2023-02-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.56
753039,Dean Pool - Kingstone,2023-02-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-02-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
753039,Dean Pool - Kingstone,2023-02-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-02-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-02-24T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-02-24T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
753039,Dean Pool - Kingstone,2023-02-24T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-24T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.63
753039,Dean Pool - Kingstone,2023-02-24T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.3
753039,Dean Pool - Kingstone,2023-02-24T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.08
753039,Dean Pool - Kingstone,2023-02-24T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-02-24T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-02-24T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-02-24T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-02-24T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-02-24T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-24T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-24T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.68
753039,Dean Pool - Kingstone,2023-02-24T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
753039,Dean Pool - Kingstone,2023-02-24T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
753039,Dean Pool - Kingstone,2023-02-24T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-02-24T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-02-24T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-02-24T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-02-24T11:20:00.000+00:00,transformer,,Temperature,C,15.4
753039,Dean Pool - Kingstone,2023-02-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
753039,Dean Pool - Kingstone,2023-02-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
753039,Dean Pool - Kingstone,2023-02-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-02-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
753039,Dean Pool - Kingstone,2023-02-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
753039,Dean Pool - Kingstone,2023-02-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-02-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
753039,Dean Pool - Kingstone,2023-02-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.32
753039,Dean Pool - Kingstone,2023-02-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.07
753039,Dean Pool - Kingstone,2023-02-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.43
753039,Dean Pool - Kingstone,2023-02-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
753039,Dean Pool - Kingstone,2023-02-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
753039,Dean Pool - Kingstone,2023-02-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-02-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-02-24T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-02-24T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
753039,Dean Pool - Kingstone,2023-02-24T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-24T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
753039,Dean Pool - Kingstone,2023-02-24T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.09
753039,Dean Pool - Kingstone,2023-02-24T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
753039,Dean Pool - Kingstone,2023-02-24T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-02-24T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-02-24T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-02-24T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-02-24T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-24T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-24T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-02-24T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.02
753039,Dean Pool - Kingstone,2023-02-24T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
753039,Dean Pool - Kingstone,2023-02-24T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.48
753039,Dean Pool - Kingstone,2023-02-24T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-02-24T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-02-24T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-02-24T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-02-24T11:10:00.000+00:00,transformer,,Temperature,C,15.3
753039,Dean Pool - Kingstone,2023-02-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
753039,Dean Pool - Kingstone,2023-02-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
753039,Dean Pool - Kingstone,2023-02-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
753039,Dean Pool - Kingstone,2023-02-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
753039,Dean Pool - Kingstone,2023-02-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
753039,Dean Pool - Kingstone,2023-02-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
753039,Dean Pool - Kingstone,2023-02-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.13
753039,Dean Pool - Kingstone,2023-02-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.25
753039,Dean Pool - Kingstone,2023-02-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.46
753039,Dean Pool - Kingstone,2023-02-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-02-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
753039,Dean Pool - Kingstone,2023-02-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-02-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-02-24T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-02-24T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
753039,Dean Pool - Kingstone,2023-02-24T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-24T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
753039,Dean Pool - Kingstone,2023-02-24T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.12
753039,Dean Pool - Kingstone,2023-02-24T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
753039,Dean Pool - Kingstone,2023-02-24T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-02-24T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-02-24T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-02-24T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-02-24T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-02-24T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-24T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-02-24T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.05
753039,Dean Pool - Kingstone,2023-02-24T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.82
753039,Dean Pool - Kingstone,2023-02-24T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.75
753039,Dean Pool - Kingstone,2023-02-24T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-02-24T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
753039,Dean Pool - Kingstone,2023-02-24T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-02-24T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-02-24T11:00:00.000+00:00,transformer,,Temperature,C,15.2
753039,Dean Pool - Kingstone,2023-02-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
753039,Dean Pool - Kingstone,2023-02-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
753039,Dean Pool - Kingstone,2023-02-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-02-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
753039,Dean Pool - Kingstone,2023-02-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
753039,Dean Pool - Kingstone,2023-02-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-02-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
753039,Dean Pool - Kingstone,2023-02-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.3
753039,Dean Pool - Kingstone,2023-02-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.93
753039,Dean Pool - Kingstone,2023-02-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.05
753039,Dean Pool - Kingstone,2023-02-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
753039,Dean Pool - Kingstone,2023-02-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
753039,Dean Pool - Kingstone,2023-02-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
753039,Dean Pool - Kingstone,2023-02-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-02-24T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-02-24T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
753039,Dean Pool - Kingstone,2023-02-24T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-02-24T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.79
753039,Dean Pool - Kingstone,2023-02-24T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.4
753039,Dean Pool - Kingstone,2023-02-24T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
753039,Dean Pool - Kingstone,2023-02-24T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-02-24T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-02-24T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-02-24T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-02-24T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-02-24T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-02-24T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-02-24T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.97
753039,Dean Pool - Kingstone,2023-02-24T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.25
753039,Dean Pool - Kingstone,2023-02-24T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.5
753039,Dean Pool - Kingstone,2023-02-24T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-02-24T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
753039,Dean Pool - Kingstone,2023-02-24T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-02-24T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-02-24T10:50:00.000+00:00,transformer,,Temperature,C,15.1
753039,Dean Pool - Kingstone,2023-02-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-02-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
753039,Dean Pool - Kingstone,2023-02-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
753039,Dean Pool - Kingstone,2023-02-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
753039,Dean Pool - Kingstone,2023-02-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-02-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
753039,Dean Pool - Kingstone,2023-02-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.76
753039,Dean Pool - Kingstone,2023-02-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.64
753039,Dean Pool - Kingstone,2023-02-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.83
753039,Dean Pool - Kingstone,2023-02-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
753039,Dean Pool - Kingstone,2023-02-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
753039,Dean Pool - Kingstone,2023-02-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
753039,Dean Pool - Kingstone,2023-02-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-02-24T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-02-24T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-02-24T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-24T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.01
753039,Dean Pool - Kingstone,2023-02-24T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.16
753039,Dean Pool - Kingstone,2023-02-24T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
753039,Dean Pool - Kingstone,2023-02-24T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-02-24T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
753039,Dean Pool - Kingstone,2023-02-24T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-02-24T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-02-24T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-24T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-02-24T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-02-24T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.19
753039,Dean Pool - Kingstone,2023-02-24T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.13
753039,Dean Pool - Kingstone,2023-02-24T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.44
753039,Dean Pool - Kingstone,2023-02-24T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-02-24T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
753039,Dean Pool - Kingstone,2023-02-24T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-02-24T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-02-24T10:40:00.000+00:00,transformer,,Temperature,C,14.9
753039,Dean Pool - Kingstone,2023-02-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
753039,Dean Pool - Kingstone,2023-02-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
753039,Dean Pool - Kingstone,2023-02-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
753039,Dean Pool - Kingstone,2023-02-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
753039,Dean Pool - Kingstone,2023-02-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
753039,Dean Pool - Kingstone,2023-02-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
753039,Dean Pool - Kingstone,2023-02-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.21
753039,Dean Pool - Kingstone,2023-02-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.97
753039,Dean Pool - Kingstone,2023-02-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.33
753039,Dean Pool - Kingstone,2023-02-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
753039,Dean Pool - Kingstone,2023-02-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
753039,Dean Pool - Kingstone,2023-02-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-02-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-02-24T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-24T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-02-24T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-24T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.11
753039,Dean Pool - Kingstone,2023-02-24T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.32
753039,Dean Pool - Kingstone,2023-02-24T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.2
753039,Dean Pool - Kingstone,2023-02-24T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-02-24T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
753039,Dean Pool - Kingstone,2023-02-24T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-02-24T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-02-24T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-02-24T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-02-24T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-02-24T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.4
753039,Dean Pool - Kingstone,2023-02-24T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.88
753039,Dean Pool - Kingstone,2023-02-24T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.5
753039,Dean Pool - Kingstone,2023-02-24T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-02-24T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-02-24T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-02-24T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-02-24T10:30:00.000+00:00,transformer,,Temperature,C,14.8
753039,Dean Pool - Kingstone,2023-02-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-02-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
753039,Dean Pool - Kingstone,2023-02-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-02-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
753039,Dean Pool - Kingstone,2023-02-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
753039,Dean Pool - Kingstone,2023-02-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-02-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
753039,Dean Pool - Kingstone,2023-02-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.51
753039,Dean Pool - Kingstone,2023-02-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.56
753039,Dean Pool - Kingstone,2023-02-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.7
753039,Dean Pool - Kingstone,2023-02-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-02-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-02-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-02-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-02-24T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-24T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
753039,Dean Pool - Kingstone,2023-02-24T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-24T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
753039,Dean Pool - Kingstone,2023-02-24T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.25
753039,Dean Pool - Kingstone,2023-02-24T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.99
753039,Dean Pool - Kingstone,2023-02-24T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-02-24T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-02-24T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-02-24T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-02-24T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-02-24T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-02-24T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-24T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.64
753039,Dean Pool - Kingstone,2023-02-24T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.78
753039,Dean Pool - Kingstone,2023-02-24T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
753039,Dean Pool - Kingstone,2023-02-24T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-02-24T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-02-24T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-02-24T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-02-24T10:20:00.000+00:00,transformer,,Temperature,C,14.7
753039,Dean Pool - Kingstone,2023-02-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
753039,Dean Pool - Kingstone,2023-02-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
753039,Dean Pool - Kingstone,2023-02-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
753039,Dean Pool - Kingstone,2023-02-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-02-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
753039,Dean Pool - Kingstone,2023-02-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.25
753039,Dean Pool - Kingstone,2023-02-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.53
753039,Dean Pool - Kingstone,2023-02-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.98
753039,Dean Pool - Kingstone,2023-02-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-02-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
753039,Dean Pool - Kingstone,2023-02-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-02-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-02-24T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-02-24T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
753039,Dean Pool - Kingstone,2023-02-24T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-24T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
753039,Dean Pool - Kingstone,2023-02-24T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
753039,Dean Pool - Kingstone,2023-02-24T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.59
753039,Dean Pool - Kingstone,2023-02-24T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-02-24T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-02-24T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-02-24T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-02-24T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-24T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-02-24T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-02-24T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.5
753039,Dean Pool - Kingstone,2023-02-24T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.45
753039,Dean Pool - Kingstone,2023-02-24T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.54
753039,Dean Pool - Kingstone,2023-02-24T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-02-24T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-02-24T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-02-24T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-02-24T10:10:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-02-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
