Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-02-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-02-24T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-02-24T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-02-24T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-24T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
753039,Dean Pool - Kingstone,2023-02-24T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
753039,Dean Pool - Kingstone,2023-02-24T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.06
753039,Dean Pool - Kingstone,2023-02-24T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-02-24T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-02-24T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-02-24T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-02-24T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-24T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-24T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-02-24T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.06
753039,Dean Pool - Kingstone,2023-02-24T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.49
753039,Dean Pool - Kingstone,2023-02-24T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.18
753039,Dean Pool - Kingstone,2023-02-24T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-02-24T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-02-24T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-02-24T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-02-24T05:30:00.000+00:00,transformer,,Temperature,C,13.4
753039,Dean Pool - Kingstone,2023-02-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-02-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
753039,Dean Pool - Kingstone,2023-02-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-02-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
753039,Dean Pool - Kingstone,2023-02-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
753039,Dean Pool - Kingstone,2023-02-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-02-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
753039,Dean Pool - Kingstone,2023-02-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.27
753039,Dean Pool - Kingstone,2023-02-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.67
753039,Dean Pool - Kingstone,2023-02-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.24
753039,Dean Pool - Kingstone,2023-02-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-02-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-02-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-02-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-02-24T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-02-24T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-02-24T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-24T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
753039,Dean Pool - Kingstone,2023-02-24T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
753039,Dean Pool - Kingstone,2023-02-24T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.05
753039,Dean Pool - Kingstone,2023-02-24T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-02-24T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-02-24T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-02-24T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-02-24T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-24T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-24T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-24T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.28
753039,Dean Pool - Kingstone,2023-02-24T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
753039,Dean Pool - Kingstone,2023-02-24T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
753039,Dean Pool - Kingstone,2023-02-24T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-02-24T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-02-24T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-02-24T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-02-24T05:20:00.000+00:00,transformer,,Temperature,C,13.3
753039,Dean Pool - Kingstone,2023-02-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
753039,Dean Pool - Kingstone,2023-02-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
753039,Dean Pool - Kingstone,2023-02-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
753039,Dean Pool - Kingstone,2023-02-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
753039,Dean Pool - Kingstone,2023-02-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
753039,Dean Pool - Kingstone,2023-02-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.35
753039,Dean Pool - Kingstone,2023-02-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.75
753039,Dean Pool - Kingstone,2023-02-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.3
753039,Dean Pool - Kingstone,2023-02-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-02-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
753039,Dean Pool - Kingstone,2023-02-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-02-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-02-24T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-24T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-24T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-24T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
753039,Dean Pool - Kingstone,2023-02-24T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.42
753039,Dean Pool - Kingstone,2023-02-24T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.74
753039,Dean Pool - Kingstone,2023-02-24T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-02-24T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-02-24T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-02-24T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-02-24T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-24T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-24T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-24T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.07
753039,Dean Pool - Kingstone,2023-02-24T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
753039,Dean Pool - Kingstone,2023-02-24T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.39
753039,Dean Pool - Kingstone,2023-02-24T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-02-24T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-02-24T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-02-24T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-02-24T05:10:00.000+00:00,transformer,,Temperature,C,13.3
753039,Dean Pool - Kingstone,2023-02-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
753039,Dean Pool - Kingstone,2023-02-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
753039,Dean Pool - Kingstone,2023-02-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
753039,Dean Pool - Kingstone,2023-02-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
753039,Dean Pool - Kingstone,2023-02-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-02-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-02-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
753039,Dean Pool - Kingstone,2023-02-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.33
753039,Dean Pool - Kingstone,2023-02-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.43
753039,Dean Pool - Kingstone,2023-02-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.12
753039,Dean Pool - Kingstone,2023-02-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-02-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-02-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-02-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-02-24T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-02-24T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-02-24T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-24T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
753039,Dean Pool - Kingstone,2023-02-24T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
753039,Dean Pool - Kingstone,2023-02-24T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.78
753039,Dean Pool - Kingstone,2023-02-24T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-02-24T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-02-24T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-02-24T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-02-24T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-24T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-24T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-24T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.86
753039,Dean Pool - Kingstone,2023-02-24T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.79
753039,Dean Pool - Kingstone,2023-02-24T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.32
753039,Dean Pool - Kingstone,2023-02-24T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.1
753039,Dean Pool - Kingstone,2023-02-24T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-02-24T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.8
753039,Dean Pool - Kingstone,2023-02-24T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-02-24T05:00:00.000+00:00,transformer,,Temperature,C,13.3
753039,Dean Pool - Kingstone,2023-02-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-02-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
753039,Dean Pool - Kingstone,2023-02-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
753039,Dean Pool - Kingstone,2023-02-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
753039,Dean Pool - Kingstone,2023-02-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-02-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
753039,Dean Pool - Kingstone,2023-02-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.33
753039,Dean Pool - Kingstone,2023-02-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.88
753039,Dean Pool - Kingstone,2023-02-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.11
753039,Dean Pool - Kingstone,2023-02-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-02-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
753039,Dean Pool - Kingstone,2023-02-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
753039,Dean Pool - Kingstone,2023-02-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-02-24T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-02-24T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-02-24T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-24T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
753039,Dean Pool - Kingstone,2023-02-24T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.29
753039,Dean Pool - Kingstone,2023-02-24T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.72
753039,Dean Pool - Kingstone,2023-02-24T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-02-24T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-02-24T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-02-24T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-02-24T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-24T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-24T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-02-24T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.37
753039,Dean Pool - Kingstone,2023-02-24T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.76
753039,Dean Pool - Kingstone,2023-02-24T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.01
753039,Dean Pool - Kingstone,2023-02-24T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,66.3
753039,Dean Pool - Kingstone,2023-02-24T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-02-24T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.4
753039,Dean Pool - Kingstone,2023-02-24T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-02-24T04:50:00.000+00:00,transformer,,Temperature,C,13.3
753039,Dean Pool - Kingstone,2023-02-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
753039,Dean Pool - Kingstone,2023-02-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
753039,Dean Pool - Kingstone,2023-02-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
753039,Dean Pool - Kingstone,2023-02-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-02-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
753039,Dean Pool - Kingstone,2023-02-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.55
753039,Dean Pool - Kingstone,2023-02-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.05
753039,Dean Pool - Kingstone,2023-02-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.74
753039,Dean Pool - Kingstone,2023-02-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
753039,Dean Pool - Kingstone,2023-02-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
753039,Dean Pool - Kingstone,2023-02-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
753039,Dean Pool - Kingstone,2023-02-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-02-24T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-02-24T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-02-24T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-24T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
753039,Dean Pool - Kingstone,2023-02-24T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.21
753039,Dean Pool - Kingstone,2023-02-24T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.36
753039,Dean Pool - Kingstone,2023-02-24T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-02-24T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-02-24T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-02-24T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-02-24T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-24T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-02-24T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-24T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
753039,Dean Pool - Kingstone,2023-02-24T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.22
753039,Dean Pool - Kingstone,2023-02-24T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.06
753039,Dean Pool - Kingstone,2023-02-24T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,66.0
753039,Dean Pool - Kingstone,2023-02-24T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-02-24T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.9
753039,Dean Pool - Kingstone,2023-02-24T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-02-24T04:40:00.000+00:00,transformer,,Temperature,C,13.2
753039,Dean Pool - Kingstone,2023-02-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
753039,Dean Pool - Kingstone,2023-02-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
753039,Dean Pool - Kingstone,2023-02-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
753039,Dean Pool - Kingstone,2023-02-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-02-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
753039,Dean Pool - Kingstone,2023-02-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.38
753039,Dean Pool - Kingstone,2023-02-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.43
753039,Dean Pool - Kingstone,2023-02-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.42
753039,Dean Pool - Kingstone,2023-02-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
753039,Dean Pool - Kingstone,2023-02-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-02-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
753039,Dean Pool - Kingstone,2023-02-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-02-24T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-02-24T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-02-24T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-24T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.62
753039,Dean Pool - Kingstone,2023-02-24T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.06
753039,Dean Pool - Kingstone,2023-02-24T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
753039,Dean Pool - Kingstone,2023-02-24T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
753039,Dean Pool - Kingstone,2023-02-24T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-02-24T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-02-24T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-02-24T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-24T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-24T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-24T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.77
753039,Dean Pool - Kingstone,2023-02-24T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.19
753039,Dean Pool - Kingstone,2023-02-24T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.21
753039,Dean Pool - Kingstone,2023-02-24T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,65.7
753039,Dean Pool - Kingstone,2023-02-24T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-02-24T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.8
753039,Dean Pool - Kingstone,2023-02-24T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-02-24T04:30:00.000+00:00,transformer,,Temperature,C,13.1
753039,Dean Pool - Kingstone,2023-02-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
753039,Dean Pool - Kingstone,2023-02-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-02-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
753039,Dean Pool - Kingstone,2023-02-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
753039,Dean Pool - Kingstone,2023-02-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-02-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753039,Dean Pool - Kingstone,2023-02-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.39
753039,Dean Pool - Kingstone,2023-02-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.25
753039,Dean Pool - Kingstone,2023-02-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.09
753039,Dean Pool - Kingstone,2023-02-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
753039,Dean Pool - Kingstone,2023-02-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-02-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
753039,Dean Pool - Kingstone,2023-02-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-02-24T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-02-24T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-02-24T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-02-24T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.52
753039,Dean Pool - Kingstone,2023-02-24T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
753039,Dean Pool - Kingstone,2023-02-24T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.57
753039,Dean Pool - Kingstone,2023-02-24T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-02-24T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-02-24T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-02-24T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-02-24T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-24T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-24T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-02-24T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.03
753039,Dean Pool - Kingstone,2023-02-24T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.07
753039,Dean Pool - Kingstone,2023-02-24T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.12
753039,Dean Pool - Kingstone,2023-02-24T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,64.5
753039,Dean Pool - Kingstone,2023-02-24T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-02-24T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.4
753039,Dean Pool - Kingstone,2023-02-24T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-02-24T04:20:00.000+00:00,transformer,,Temperature,C,13.1
753039,Dean Pool - Kingstone,2023-02-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
753039,Dean Pool - Kingstone,2023-02-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
753039,Dean Pool - Kingstone,2023-02-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
753039,Dean Pool - Kingstone,2023-02-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-02-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
753039,Dean Pool - Kingstone,2023-02-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.55
753039,Dean Pool - Kingstone,2023-02-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.23
753039,Dean Pool - Kingstone,2023-02-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.69
753039,Dean Pool - Kingstone,2023-02-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
753039,Dean Pool - Kingstone,2023-02-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-02-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
753039,Dean Pool - Kingstone,2023-02-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-02-24T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-24T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-02-24T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-24T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.51
753039,Dean Pool - Kingstone,2023-02-24T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
753039,Dean Pool - Kingstone,2023-02-24T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
753039,Dean Pool - Kingstone,2023-02-24T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-02-24T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-02-24T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-02-24T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-02-24T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-02-24T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-24T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-24T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.73
753039,Dean Pool - Kingstone,2023-02-24T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.2
753039,Dean Pool - Kingstone,2023-02-24T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.34
753039,Dean Pool - Kingstone,2023-02-24T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,63.5
753039,Dean Pool - Kingstone,2023-02-24T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-02-24T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.0
753039,Dean Pool - Kingstone,2023-02-24T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-02-24T04:10:00.000+00:00,transformer,,Temperature,C,13.1
753039,Dean Pool - Kingstone,2023-02-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
753039,Dean Pool - Kingstone,2023-02-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
753039,Dean Pool - Kingstone,2023-02-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
753039,Dean Pool - Kingstone,2023-02-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
753039,Dean Pool - Kingstone,2023-02-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.24
753039,Dean Pool - Kingstone,2023-02-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.29
753039,Dean Pool - Kingstone,2023-02-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.02
753039,Dean Pool - Kingstone,2023-02-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
753039,Dean Pool - Kingstone,2023-02-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-02-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
753039,Dean Pool - Kingstone,2023-02-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-02-24T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-24T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-02-24T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-24T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.56
753039,Dean Pool - Kingstone,2023-02-24T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
753039,Dean Pool - Kingstone,2023-02-24T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
753039,Dean Pool - Kingstone,2023-02-24T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-02-24T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-02-24T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-02-24T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-02-24T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-02-24T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-02-24T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-02-24T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
753039,Dean Pool - Kingstone,2023-02-24T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.36
753039,Dean Pool - Kingstone,2023-02-24T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.89
753039,Dean Pool - Kingstone,2023-02-24T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,67.0
753039,Dean Pool - Kingstone,2023-02-24T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-02-24T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.2
753039,Dean Pool - Kingstone,2023-02-24T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-02-24T04:00:00.000+00:00,transformer,,Temperature,C,13.0
753039,Dean Pool - Kingstone,2023-02-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
753039,Dean Pool - Kingstone,2023-02-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
753039,Dean Pool - Kingstone,2023-02-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
753039,Dean Pool - Kingstone,2023-02-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-02-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-02-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
753039,Dean Pool - Kingstone,2023-02-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.18
753039,Dean Pool - Kingstone,2023-02-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.4
753039,Dean Pool - Kingstone,2023-02-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.35
753039,Dean Pool - Kingstone,2023-02-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
753039,Dean Pool - Kingstone,2023-02-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-02-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
753039,Dean Pool - Kingstone,2023-02-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-02-24T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-24T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-24T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-02-24T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.46
753039,Dean Pool - Kingstone,2023-02-24T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.07
753039,Dean Pool - Kingstone,2023-02-24T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
753039,Dean Pool - Kingstone,2023-02-24T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-02-24T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-02-24T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-02-24T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-02-24T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-24T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-02-24T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-02-24T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
753039,Dean Pool - Kingstone,2023-02-24T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.29
753039,Dean Pool - Kingstone,2023-02-24T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
753039,Dean Pool - Kingstone,2023-02-24T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,69.2
753039,Dean Pool - Kingstone,2023-02-24T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-02-24T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.8
753039,Dean Pool - Kingstone,2023-02-24T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-02-24T03:50:00.000+00:00,transformer,,Temperature,C,13.0
753039,Dean Pool - Kingstone,2023-02-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
753039,Dean Pool - Kingstone,2023-02-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
753039,Dean Pool - Kingstone,2023-02-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
753039,Dean Pool - Kingstone,2023-02-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
753039,Dean Pool - Kingstone,2023-02-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-02-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-02-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
753039,Dean Pool - Kingstone,2023-02-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.33
753039,Dean Pool - Kingstone,2023-02-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.36
753039,Dean Pool - Kingstone,2023-02-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.09
753039,Dean Pool - Kingstone,2023-02-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
753039,Dean Pool - Kingstone,2023-02-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-02-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
753039,Dean Pool - Kingstone,2023-02-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-02-24T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-24T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-02-24T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-02-24T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.46
753039,Dean Pool - Kingstone,2023-02-24T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.24
753039,Dean Pool - Kingstone,2023-02-24T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
753039,Dean Pool - Kingstone,2023-02-24T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-02-24T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
753039,Dean Pool - Kingstone,2023-02-24T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-02-24T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-02-24T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-02-24T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-02-24T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-02-24T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
753039,Dean Pool - Kingstone,2023-02-24T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.68
753039,Dean Pool - Kingstone,2023-02-24T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.32
753039,Dean Pool - Kingstone,2023-02-24T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,72.2
753039,Dean Pool - Kingstone,2023-02-24T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-02-24T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.4
753039,Dean Pool - Kingstone,2023-02-24T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-02-24T03:40:00.000+00:00,transformer,,Temperature,C,12.9
753039,Dean Pool - Kingstone,2023-02-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
753039,Dean Pool - Kingstone,2023-02-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
753039,Dean Pool - Kingstone,2023-02-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
753039,Dean Pool - Kingstone,2023-02-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
753039,Dean Pool - Kingstone,2023-02-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-02-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
753039,Dean Pool - Kingstone,2023-02-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.7
753039,Dean Pool - Kingstone,2023-02-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.92
753039,Dean Pool - Kingstone,2023-02-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.03
753039,Dean Pool - Kingstone,2023-02-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
753039,Dean Pool - Kingstone,2023-02-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-02-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
753039,Dean Pool - Kingstone,2023-02-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-02-24T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-24T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-02-24T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-02-24T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.44
753039,Dean Pool - Kingstone,2023-02-24T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.25
753039,Dean Pool - Kingstone,2023-02-24T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
753039,Dean Pool - Kingstone,2023-02-24T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
753039,Dean Pool - Kingstone,2023-02-24T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
753039,Dean Pool - Kingstone,2023-02-24T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-02-24T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-02-24T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-02-24T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-24T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-24T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.04
753039,Dean Pool - Kingstone,2023-02-24T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.87
753039,Dean Pool - Kingstone,2023-02-24T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.51
753039,Dean Pool - Kingstone,2023-02-24T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,75.2
753039,Dean Pool - Kingstone,2023-02-24T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-02-24T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.4
753039,Dean Pool - Kingstone,2023-02-24T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-02-24T03:30:00.000+00:00,transformer,,Temperature,C,12.9
753039,Dean Pool - Kingstone,2023-02-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
753039,Dean Pool - Kingstone,2023-02-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
753039,Dean Pool - Kingstone,2023-02-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
753039,Dean Pool - Kingstone,2023-02-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
753039,Dean Pool - Kingstone,2023-02-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
753039,Dean Pool - Kingstone,2023-02-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.48
753039,Dean Pool - Kingstone,2023-02-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.12
753039,Dean Pool - Kingstone,2023-02-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.33
753039,Dean Pool - Kingstone,2023-02-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
753039,Dean Pool - Kingstone,2023-02-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-02-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
753039,Dean Pool - Kingstone,2023-02-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-02-24T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-02-24T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-02-24T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-24T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.71
753039,Dean Pool - Kingstone,2023-02-24T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.39
753039,Dean Pool - Kingstone,2023-02-24T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
753039,Dean Pool - Kingstone,2023-02-24T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-02-24T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-02-24T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-02-24T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-02-24T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-24T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-02-24T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-02-24T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
753039,Dean Pool - Kingstone,2023-02-24T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.2
753039,Dean Pool - Kingstone,2023-02-24T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
753039,Dean Pool - Kingstone,2023-02-24T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,69.5
753039,Dean Pool - Kingstone,2023-02-24T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-02-24T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.5
753039,Dean Pool - Kingstone,2023-02-24T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-02-24T03:20:00.000+00:00,transformer,,Temperature,C,12.9
753039,Dean Pool - Kingstone,2023-02-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
