Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
753039,Dean Pool - Kingstone,2023-02-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
753039,Dean Pool - Kingstone,2023-02-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-02-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-02-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
753039,Dean Pool - Kingstone,2023-02-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.69
753039,Dean Pool - Kingstone,2023-02-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.59
753039,Dean Pool - Kingstone,2023-02-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.92
753039,Dean Pool - Kingstone,2023-02-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
753039,Dean Pool - Kingstone,2023-02-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-02-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
753039,Dean Pool - Kingstone,2023-02-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-02-24T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-24T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-02-24T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-02-24T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
753039,Dean Pool - Kingstone,2023-02-24T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
753039,Dean Pool - Kingstone,2023-02-24T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
753039,Dean Pool - Kingstone,2023-02-24T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-02-24T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-02-24T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-02-24T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-02-24T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-24T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-02-24T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-24T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
753039,Dean Pool - Kingstone,2023-02-24T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.58
753039,Dean Pool - Kingstone,2023-02-24T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
753039,Dean Pool - Kingstone,2023-02-24T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,78.1
753039,Dean Pool - Kingstone,2023-02-24T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-02-24T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.6
753039,Dean Pool - Kingstone,2023-02-24T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-02-24T03:10:00.000+00:00,transformer,,Temperature,C,12.9
753039,Dean Pool - Kingstone,2023-02-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
753039,Dean Pool - Kingstone,2023-02-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
753039,Dean Pool - Kingstone,2023-02-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-02-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
753039,Dean Pool - Kingstone,2023-02-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
753039,Dean Pool - Kingstone,2023-02-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
753039,Dean Pool - Kingstone,2023-02-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-02-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
753039,Dean Pool - Kingstone,2023-02-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.95
753039,Dean Pool - Kingstone,2023-02-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
753039,Dean Pool - Kingstone,2023-02-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.25
753039,Dean Pool - Kingstone,2023-02-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
753039,Dean Pool - Kingstone,2023-02-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-02-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
753039,Dean Pool - Kingstone,2023-02-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-02-24T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-24T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-24T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-24T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.4
753039,Dean Pool - Kingstone,2023-02-24T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
753039,Dean Pool - Kingstone,2023-02-24T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
753039,Dean Pool - Kingstone,2023-02-24T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-02-24T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
753039,Dean Pool - Kingstone,2023-02-24T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-02-24T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-02-24T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-24T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-24T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-02-24T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
753039,Dean Pool - Kingstone,2023-02-24T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.89
753039,Dean Pool - Kingstone,2023-02-24T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
753039,Dean Pool - Kingstone,2023-02-24T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,79.3
753039,Dean Pool - Kingstone,2023-02-24T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-02-24T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.8
753039,Dean Pool - Kingstone,2023-02-24T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-02-24T03:00:00.000+00:00,transformer,,Temperature,C,12.9
753039,Dean Pool - Kingstone,2023-02-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
753039,Dean Pool - Kingstone,2023-02-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
753039,Dean Pool - Kingstone,2023-02-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
753039,Dean Pool - Kingstone,2023-02-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
753039,Dean Pool - Kingstone,2023-02-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-02-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
753039,Dean Pool - Kingstone,2023-02-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.43
753039,Dean Pool - Kingstone,2023-02-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.65
753039,Dean Pool - Kingstone,2023-02-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.16
753039,Dean Pool - Kingstone,2023-02-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
753039,Dean Pool - Kingstone,2023-02-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-02-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
753039,Dean Pool - Kingstone,2023-02-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-02-24T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-02-24T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-24T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-02-24T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.52
753039,Dean Pool - Kingstone,2023-02-24T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.64
753039,Dean Pool - Kingstone,2023-02-24T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
753039,Dean Pool - Kingstone,2023-02-24T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-02-24T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
753039,Dean Pool - Kingstone,2023-02-24T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-02-24T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-02-24T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-24T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-24T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-02-24T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
753039,Dean Pool - Kingstone,2023-02-24T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.94
753039,Dean Pool - Kingstone,2023-02-24T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
753039,Dean Pool - Kingstone,2023-02-24T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,79.6
753039,Dean Pool - Kingstone,2023-02-24T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-02-24T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.5
753039,Dean Pool - Kingstone,2023-02-24T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-02-24T02:50:00.000+00:00,transformer,,Temperature,C,12.9
753039,Dean Pool - Kingstone,2023-02-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
753039,Dean Pool - Kingstone,2023-02-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
753039,Dean Pool - Kingstone,2023-02-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
753039,Dean Pool - Kingstone,2023-02-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-02-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
753039,Dean Pool - Kingstone,2023-02-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.19
753039,Dean Pool - Kingstone,2023-02-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.58
753039,Dean Pool - Kingstone,2023-02-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.79
753039,Dean Pool - Kingstone,2023-02-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
753039,Dean Pool - Kingstone,2023-02-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-02-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
753039,Dean Pool - Kingstone,2023-02-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-02-24T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-24T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-02-24T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-24T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
753039,Dean Pool - Kingstone,2023-02-24T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.23
753039,Dean Pool - Kingstone,2023-02-24T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
753039,Dean Pool - Kingstone,2023-02-24T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-02-24T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-02-24T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-02-24T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-02-24T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-24T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-02-24T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-02-24T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
753039,Dean Pool - Kingstone,2023-02-24T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.2
753039,Dean Pool - Kingstone,2023-02-24T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.34
753039,Dean Pool - Kingstone,2023-02-24T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,78.5
753039,Dean Pool - Kingstone,2023-02-24T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-02-24T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.5
753039,Dean Pool - Kingstone,2023-02-24T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-02-24T02:40:00.000+00:00,transformer,,Temperature,C,12.9
753039,Dean Pool - Kingstone,2023-02-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
753039,Dean Pool - Kingstone,2023-02-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
753039,Dean Pool - Kingstone,2023-02-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
753039,Dean Pool - Kingstone,2023-02-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-02-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
753039,Dean Pool - Kingstone,2023-02-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.37
753039,Dean Pool - Kingstone,2023-02-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.43
753039,Dean Pool - Kingstone,2023-02-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.03
753039,Dean Pool - Kingstone,2023-02-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
753039,Dean Pool - Kingstone,2023-02-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-02-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
753039,Dean Pool - Kingstone,2023-02-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-02-24T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-02-24T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-02-24T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-24T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
753039,Dean Pool - Kingstone,2023-02-24T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.22
753039,Dean Pool - Kingstone,2023-02-24T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
753039,Dean Pool - Kingstone,2023-02-24T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-02-24T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-02-24T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-02-24T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-02-24T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-24T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-02-24T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-02-24T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
753039,Dean Pool - Kingstone,2023-02-24T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.26
753039,Dean Pool - Kingstone,2023-02-24T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.69
753039,Dean Pool - Kingstone,2023-02-24T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,78.4
753039,Dean Pool - Kingstone,2023-02-24T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-02-24T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.8
753039,Dean Pool - Kingstone,2023-02-24T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-02-24T02:30:00.000+00:00,transformer,,Temperature,C,12.9
753039,Dean Pool - Kingstone,2023-02-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
753039,Dean Pool - Kingstone,2023-02-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
753039,Dean Pool - Kingstone,2023-02-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
753039,Dean Pool - Kingstone,2023-02-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-02-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-02-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
753039,Dean Pool - Kingstone,2023-02-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.49
753039,Dean Pool - Kingstone,2023-02-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.48
753039,Dean Pool - Kingstone,2023-02-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.46
753039,Dean Pool - Kingstone,2023-02-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
753039,Dean Pool - Kingstone,2023-02-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-02-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
753039,Dean Pool - Kingstone,2023-02-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-02-24T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-02-24T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
753039,Dean Pool - Kingstone,2023-02-24T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-24T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
753039,Dean Pool - Kingstone,2023-02-24T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
753039,Dean Pool - Kingstone,2023-02-24T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
753039,Dean Pool - Kingstone,2023-02-24T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-02-24T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-02-24T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-02-24T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-02-24T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-24T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-24T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-02-24T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
753039,Dean Pool - Kingstone,2023-02-24T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.28
753039,Dean Pool - Kingstone,2023-02-24T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.49
753039,Dean Pool - Kingstone,2023-02-24T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,77.0
753039,Dean Pool - Kingstone,2023-02-24T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-02-24T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.1
753039,Dean Pool - Kingstone,2023-02-24T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-02-24T02:20:00.000+00:00,transformer,,Temperature,C,12.9
753039,Dean Pool - Kingstone,2023-02-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
753039,Dean Pool - Kingstone,2023-02-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
753039,Dean Pool - Kingstone,2023-02-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
753039,Dean Pool - Kingstone,2023-02-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-02-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
753039,Dean Pool - Kingstone,2023-02-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.41
753039,Dean Pool - Kingstone,2023-02-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.11
753039,Dean Pool - Kingstone,2023-02-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.78
753039,Dean Pool - Kingstone,2023-02-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
753039,Dean Pool - Kingstone,2023-02-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-02-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
753039,Dean Pool - Kingstone,2023-02-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-02-24T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-24T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-02-24T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-24T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.55
753039,Dean Pool - Kingstone,2023-02-24T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.18
753039,Dean Pool - Kingstone,2023-02-24T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
753039,Dean Pool - Kingstone,2023-02-24T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-02-24T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-02-24T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-02-24T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-02-24T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-24T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-02-24T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-02-24T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
753039,Dean Pool - Kingstone,2023-02-24T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.27
753039,Dean Pool - Kingstone,2023-02-24T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.37
753039,Dean Pool - Kingstone,2023-02-24T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,76.4
753039,Dean Pool - Kingstone,2023-02-24T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-02-24T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.1
753039,Dean Pool - Kingstone,2023-02-24T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-02-24T02:10:00.000+00:00,transformer,,Temperature,C,12.9
753039,Dean Pool - Kingstone,2023-02-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
753039,Dean Pool - Kingstone,2023-02-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
753039,Dean Pool - Kingstone,2023-02-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
753039,Dean Pool - Kingstone,2023-02-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-02-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
753039,Dean Pool - Kingstone,2023-02-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.14
753039,Dean Pool - Kingstone,2023-02-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.44
753039,Dean Pool - Kingstone,2023-02-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.15
753039,Dean Pool - Kingstone,2023-02-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
753039,Dean Pool - Kingstone,2023-02-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-02-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
753039,Dean Pool - Kingstone,2023-02-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-02-24T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-02-24T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-24T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-24T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.51
753039,Dean Pool - Kingstone,2023-02-24T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.98
753039,Dean Pool - Kingstone,2023-02-24T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
753039,Dean Pool - Kingstone,2023-02-24T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
753039,Dean Pool - Kingstone,2023-02-24T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-02-24T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-02-24T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-02-24T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-24T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-02-24T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-24T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
753039,Dean Pool - Kingstone,2023-02-24T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.26
753039,Dean Pool - Kingstone,2023-02-24T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.75
753039,Dean Pool - Kingstone,2023-02-24T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,77.2
753039,Dean Pool - Kingstone,2023-02-24T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-02-24T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.2
753039,Dean Pool - Kingstone,2023-02-24T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-02-24T02:00:00.000+00:00,transformer,,Temperature,C,12.9
753039,Dean Pool - Kingstone,2023-02-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
753039,Dean Pool - Kingstone,2023-02-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
753039,Dean Pool - Kingstone,2023-02-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
753039,Dean Pool - Kingstone,2023-02-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-02-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
753039,Dean Pool - Kingstone,2023-02-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.1
753039,Dean Pool - Kingstone,2023-02-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.24
753039,Dean Pool - Kingstone,2023-02-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.46
753039,Dean Pool - Kingstone,2023-02-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
753039,Dean Pool - Kingstone,2023-02-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-02-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
753039,Dean Pool - Kingstone,2023-02-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-02-24T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-02-24T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-02-24T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-24T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.51
753039,Dean Pool - Kingstone,2023-02-24T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.84
753039,Dean Pool - Kingstone,2023-02-24T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
753039,Dean Pool - Kingstone,2023-02-24T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-02-24T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
753039,Dean Pool - Kingstone,2023-02-24T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-02-24T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-02-24T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-24T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-02-24T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-24T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
753039,Dean Pool - Kingstone,2023-02-24T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.11
753039,Dean Pool - Kingstone,2023-02-24T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.09
753039,Dean Pool - Kingstone,2023-02-24T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,68.6
753039,Dean Pool - Kingstone,2023-02-24T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-02-24T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.5
753039,Dean Pool - Kingstone,2023-02-24T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-02-24T01:50:00.000+00:00,transformer,,Temperature,C,12.9
753039,Dean Pool - Kingstone,2023-02-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
753039,Dean Pool - Kingstone,2023-02-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
753039,Dean Pool - Kingstone,2023-02-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
753039,Dean Pool - Kingstone,2023-02-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-02-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
753039,Dean Pool - Kingstone,2023-02-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.29
753039,Dean Pool - Kingstone,2023-02-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.94
753039,Dean Pool - Kingstone,2023-02-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.82
753039,Dean Pool - Kingstone,2023-02-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
753039,Dean Pool - Kingstone,2023-02-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-02-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
753039,Dean Pool - Kingstone,2023-02-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-02-24T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-02-24T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-02-24T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-02-24T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
753039,Dean Pool - Kingstone,2023-02-24T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.02
753039,Dean Pool - Kingstone,2023-02-24T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
753039,Dean Pool - Kingstone,2023-02-24T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-02-24T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-02-24T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-02-24T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-02-24T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-02-24T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-02-24T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-02-24T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.99
753039,Dean Pool - Kingstone,2023-02-24T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.83
753039,Dean Pool - Kingstone,2023-02-24T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.68
753039,Dean Pool - Kingstone,2023-02-24T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,66.4
753039,Dean Pool - Kingstone,2023-02-24T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-02-24T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.4
753039,Dean Pool - Kingstone,2023-02-24T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-02-24T01:40:00.000+00:00,transformer,,Temperature,C,12.9
753039,Dean Pool - Kingstone,2023-02-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
753039,Dean Pool - Kingstone,2023-02-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
753039,Dean Pool - Kingstone,2023-02-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
753039,Dean Pool - Kingstone,2023-02-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
753039,Dean Pool - Kingstone,2023-02-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.14
753039,Dean Pool - Kingstone,2023-02-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.86
753039,Dean Pool - Kingstone,2023-02-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.64
753039,Dean Pool - Kingstone,2023-02-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
753039,Dean Pool - Kingstone,2023-02-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-02-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
753039,Dean Pool - Kingstone,2023-02-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-02-24T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-02-24T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-02-24T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-02-24T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
753039,Dean Pool - Kingstone,2023-02-24T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.3
753039,Dean Pool - Kingstone,2023-02-24T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
753039,Dean Pool - Kingstone,2023-02-24T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-02-24T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-02-24T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-02-24T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-02-24T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-24T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-24T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-02-24T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
753039,Dean Pool - Kingstone,2023-02-24T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.53
753039,Dean Pool - Kingstone,2023-02-24T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.61
753039,Dean Pool - Kingstone,2023-02-24T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,66.5
753039,Dean Pool - Kingstone,2023-02-24T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-02-24T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.3
753039,Dean Pool - Kingstone,2023-02-24T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-02-24T01:30:00.000+00:00,transformer,,Temperature,C,13.0
753039,Dean Pool - Kingstone,2023-02-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
753039,Dean Pool - Kingstone,2023-02-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
753039,Dean Pool - Kingstone,2023-02-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
753039,Dean Pool - Kingstone,2023-02-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
753039,Dean Pool - Kingstone,2023-02-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.41
753039,Dean Pool - Kingstone,2023-02-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.83
753039,Dean Pool - Kingstone,2023-02-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.34
753039,Dean Pool - Kingstone,2023-02-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
753039,Dean Pool - Kingstone,2023-02-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-02-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
753039,Dean Pool - Kingstone,2023-02-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-02-24T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-02-24T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-02-24T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-24T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
753039,Dean Pool - Kingstone,2023-02-24T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.36
753039,Dean Pool - Kingstone,2023-02-24T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
753039,Dean Pool - Kingstone,2023-02-24T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-02-24T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-02-24T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-02-24T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-02-24T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-02-24T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-02-24T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-24T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.75
753039,Dean Pool - Kingstone,2023-02-24T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.68
753039,Dean Pool - Kingstone,2023-02-24T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.51
753039,Dean Pool - Kingstone,2023-02-24T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,64.6
753039,Dean Pool - Kingstone,2023-02-24T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-02-24T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.1
753039,Dean Pool - Kingstone,2023-02-24T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-02-24T01:20:00.000+00:00,transformer,,Temperature,C,13.0
753039,Dean Pool - Kingstone,2023-02-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
753039,Dean Pool - Kingstone,2023-02-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
753039,Dean Pool - Kingstone,2023-02-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
753039,Dean Pool - Kingstone,2023-02-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
753039,Dean Pool - Kingstone,2023-02-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.49
753039,Dean Pool - Kingstone,2023-02-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.04
753039,Dean Pool - Kingstone,2023-02-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.36
753039,Dean Pool - Kingstone,2023-02-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
753039,Dean Pool - Kingstone,2023-02-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-02-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
753039,Dean Pool - Kingstone,2023-02-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-02-24T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-02-24T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-02-24T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-24T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.65
753039,Dean Pool - Kingstone,2023-02-24T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
753039,Dean Pool - Kingstone,2023-02-24T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
753039,Dean Pool - Kingstone,2023-02-24T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-02-24T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-02-24T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-02-24T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-02-24T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-02-24T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-24T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-02-24T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.14
753039,Dean Pool - Kingstone,2023-02-24T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.57
753039,Dean Pool - Kingstone,2023-02-24T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
753039,Dean Pool - Kingstone,2023-02-24T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,64.7
753039,Dean Pool - Kingstone,2023-02-24T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-02-24T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.7
753039,Dean Pool - Kingstone,2023-02-24T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-02-24T01:10:00.000+00:00,transformer,,Temperature,C,13.0
753039,Dean Pool - Kingstone,2023-02-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
753039,Dean Pool - Kingstone,2023-02-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
753039,Dean Pool - Kingstone,2023-02-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
753039,Dean Pool - Kingstone,2023-02-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
753039,Dean Pool - Kingstone,2023-02-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-02-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
753039,Dean Pool - Kingstone,2023-02-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.79
753039,Dean Pool - Kingstone,2023-02-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.66
753039,Dean Pool - Kingstone,2023-02-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.21
753039,Dean Pool - Kingstone,2023-02-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
753039,Dean Pool - Kingstone,2023-02-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-02-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
753039,Dean Pool - Kingstone,2023-02-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-02-24T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-24T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-02-24T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-24T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.66
753039,Dean Pool - Kingstone,2023-02-24T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.05
753039,Dean Pool - Kingstone,2023-02-24T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
753039,Dean Pool - Kingstone,2023-02-24T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-02-24T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-02-24T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-02-24T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-02-24T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
