Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-24T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-02-24T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-02-24T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.08
753039,Dean Pool - Kingstone,2023-02-24T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.66
753039,Dean Pool - Kingstone,2023-02-24T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.61
753039,Dean Pool - Kingstone,2023-02-24T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,63.7
753039,Dean Pool - Kingstone,2023-02-24T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-02-24T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.2
753039,Dean Pool - Kingstone,2023-02-24T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-02-24T01:00:00.000+00:00,transformer,,Temperature,C,13.0
753039,Dean Pool - Kingstone,2023-02-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
753039,Dean Pool - Kingstone,2023-02-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
753039,Dean Pool - Kingstone,2023-02-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
753039,Dean Pool - Kingstone,2023-02-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
753039,Dean Pool - Kingstone,2023-02-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.74
753039,Dean Pool - Kingstone,2023-02-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.71
753039,Dean Pool - Kingstone,2023-02-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.42
753039,Dean Pool - Kingstone,2023-02-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
753039,Dean Pool - Kingstone,2023-02-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
753039,Dean Pool - Kingstone,2023-02-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
753039,Dean Pool - Kingstone,2023-02-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-02-24T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-02-24T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-02-24T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-24T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
753039,Dean Pool - Kingstone,2023-02-24T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.05
753039,Dean Pool - Kingstone,2023-02-24T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
753039,Dean Pool - Kingstone,2023-02-24T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-02-24T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-02-24T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-02-24T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-02-24T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-24T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-02-24T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-02-24T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.59
753039,Dean Pool - Kingstone,2023-02-24T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.12
753039,Dean Pool - Kingstone,2023-02-24T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.6
753039,Dean Pool - Kingstone,2023-02-24T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.4
753039,Dean Pool - Kingstone,2023-02-24T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-02-24T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.7
753039,Dean Pool - Kingstone,2023-02-24T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-02-24T00:50:00.000+00:00,transformer,,Temperature,C,13.1
753039,Dean Pool - Kingstone,2023-02-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
753039,Dean Pool - Kingstone,2023-02-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
753039,Dean Pool - Kingstone,2023-02-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
753039,Dean Pool - Kingstone,2023-02-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-02-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-02-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
753039,Dean Pool - Kingstone,2023-02-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.4
753039,Dean Pool - Kingstone,2023-02-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.17
753039,Dean Pool - Kingstone,2023-02-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.54
753039,Dean Pool - Kingstone,2023-02-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
753039,Dean Pool - Kingstone,2023-02-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-02-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
753039,Dean Pool - Kingstone,2023-02-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-02-24T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-02-24T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-02-24T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-24T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
753039,Dean Pool - Kingstone,2023-02-24T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.2
753039,Dean Pool - Kingstone,2023-02-24T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
753039,Dean Pool - Kingstone,2023-02-24T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-02-24T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-02-24T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-02-24T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-02-24T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-02-24T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-02-24T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-02-24T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.86
753039,Dean Pool - Kingstone,2023-02-24T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.32
753039,Dean Pool - Kingstone,2023-02-24T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.69
753039,Dean Pool - Kingstone,2023-02-24T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-02-24T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-02-24T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-02-24T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-02-24T00:40:00.000+00:00,transformer,,Temperature,C,13.1
753039,Dean Pool - Kingstone,2023-02-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
753039,Dean Pool - Kingstone,2023-02-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
753039,Dean Pool - Kingstone,2023-02-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
753039,Dean Pool - Kingstone,2023-02-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-02-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
753039,Dean Pool - Kingstone,2023-02-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.95
753039,Dean Pool - Kingstone,2023-02-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.52
753039,Dean Pool - Kingstone,2023-02-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.69
753039,Dean Pool - Kingstone,2023-02-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-02-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-02-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-02-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-02-24T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-02-24T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-02-24T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-02-24T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
753039,Dean Pool - Kingstone,2023-02-24T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.35
753039,Dean Pool - Kingstone,2023-02-24T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
753039,Dean Pool - Kingstone,2023-02-24T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-02-24T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-02-24T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-02-24T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-02-24T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-24T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-24T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-24T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.22
753039,Dean Pool - Kingstone,2023-02-24T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.31
753039,Dean Pool - Kingstone,2023-02-24T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.69
753039,Dean Pool - Kingstone,2023-02-24T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-02-24T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-02-24T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-02-24T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-02-24T00:30:00.000+00:00,transformer,,Temperature,C,13.2
753039,Dean Pool - Kingstone,2023-02-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
753039,Dean Pool - Kingstone,2023-02-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
753039,Dean Pool - Kingstone,2023-02-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-02-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
753039,Dean Pool - Kingstone,2023-02-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-02-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
753039,Dean Pool - Kingstone,2023-02-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.02
753039,Dean Pool - Kingstone,2023-02-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.66
753039,Dean Pool - Kingstone,2023-02-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.41
753039,Dean Pool - Kingstone,2023-02-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-02-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
753039,Dean Pool - Kingstone,2023-02-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-02-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-02-24T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-02-24T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-02-24T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-02-24T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
753039,Dean Pool - Kingstone,2023-02-24T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
753039,Dean Pool - Kingstone,2023-02-24T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
753039,Dean Pool - Kingstone,2023-02-24T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-02-24T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-02-24T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-02-24T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-02-24T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-24T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-02-24T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-24T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.23
753039,Dean Pool - Kingstone,2023-02-24T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.68
753039,Dean Pool - Kingstone,2023-02-24T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
753039,Dean Pool - Kingstone,2023-02-24T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-02-24T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-02-24T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-02-24T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-02-24T00:20:00.000+00:00,transformer,,Temperature,C,13.2
753039,Dean Pool - Kingstone,2023-02-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
753039,Dean Pool - Kingstone,2023-02-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
753039,Dean Pool - Kingstone,2023-02-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-02-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
753039,Dean Pool - Kingstone,2023-02-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-02-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
753039,Dean Pool - Kingstone,2023-02-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.14
753039,Dean Pool - Kingstone,2023-02-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.63
753039,Dean Pool - Kingstone,2023-02-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.97
753039,Dean Pool - Kingstone,2023-02-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-02-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
753039,Dean Pool - Kingstone,2023-02-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-02-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-02-24T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-24T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-02-24T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-24T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.63
753039,Dean Pool - Kingstone,2023-02-24T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
753039,Dean Pool - Kingstone,2023-02-24T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.11
753039,Dean Pool - Kingstone,2023-02-24T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-02-24T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-02-24T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-02-24T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-02-24T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-24T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-24T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-24T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.79
753039,Dean Pool - Kingstone,2023-02-24T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
753039,Dean Pool - Kingstone,2023-02-24T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.2
753039,Dean Pool - Kingstone,2023-02-24T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-02-24T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-02-24T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-02-24T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-02-24T00:10:00.000+00:00,transformer,,Temperature,C,13.3
753039,Dean Pool - Kingstone,2023-02-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
753039,Dean Pool - Kingstone,2023-02-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
753039,Dean Pool - Kingstone,2023-02-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
753039,Dean Pool - Kingstone,2023-02-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
753039,Dean Pool - Kingstone,2023-02-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-02-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
753039,Dean Pool - Kingstone,2023-02-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.42
753039,Dean Pool - Kingstone,2023-02-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.43
753039,Dean Pool - Kingstone,2023-02-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.31
753039,Dean Pool - Kingstone,2023-02-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-02-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-02-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
753039,Dean Pool - Kingstone,2023-02-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-02-24T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-24T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-02-24T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-24T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.57
753039,Dean Pool - Kingstone,2023-02-24T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.32
753039,Dean Pool - Kingstone,2023-02-24T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.11
753039,Dean Pool - Kingstone,2023-02-24T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-02-24T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
753039,Dean Pool - Kingstone,2023-02-24T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-02-24T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-02-24T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-24T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-24T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-24T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.33
753039,Dean Pool - Kingstone,2023-02-24T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.55
753039,Dean Pool - Kingstone,2023-02-24T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.25
753039,Dean Pool - Kingstone,2023-02-24T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-02-24T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-02-24T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-02-24T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-02-24T00:00:00.000+00:00,transformer,,Temperature,C,13.3
753039,Dean Pool - Kingstone,2023-02-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
753039,Dean Pool - Kingstone,2023-02-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
753039,Dean Pool - Kingstone,2023-02-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-02-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
753039,Dean Pool - Kingstone,2023-02-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
753039,Dean Pool - Kingstone,2023-02-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
753039,Dean Pool - Kingstone,2023-02-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.91
753039,Dean Pool - Kingstone,2023-02-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.88
753039,Dean Pool - Kingstone,2023-02-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.36
753039,Dean Pool - Kingstone,2023-02-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-02-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-02-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
753039,Dean Pool - Kingstone,2023-02-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-02-25T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-02-25T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-02-25T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-25T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
753039,Dean Pool - Kingstone,2023-02-25T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
753039,Dean Pool - Kingstone,2023-02-25T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.75
753039,Dean Pool - Kingstone,2023-02-25T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-02-25T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-02-25T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-02-25T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-02-25T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-25T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-02-25T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-02-25T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.65
753039,Dean Pool - Kingstone,2023-02-25T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.61
753039,Dean Pool - Kingstone,2023-02-25T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.4
753039,Dean Pool - Kingstone,2023-02-25T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-02-25T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-02-25T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-02-25T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-02-25T23:50:00.000+00:00,transformer,,Temperature,C,14.2
753039,Dean Pool - Kingstone,2023-02-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
753039,Dean Pool - Kingstone,2023-02-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
753039,Dean Pool - Kingstone,2023-02-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-02-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
753039,Dean Pool - Kingstone,2023-02-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
753039,Dean Pool - Kingstone,2023-02-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
753039,Dean Pool - Kingstone,2023-02-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.4
753039,Dean Pool - Kingstone,2023-02-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.3
753039,Dean Pool - Kingstone,2023-02-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.14
753039,Dean Pool - Kingstone,2023-02-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-02-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-02-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-02-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-02-25T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-02-25T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-02-25T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-02-25T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
753039,Dean Pool - Kingstone,2023-02-25T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
753039,Dean Pool - Kingstone,2023-02-25T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.91
753039,Dean Pool - Kingstone,2023-02-25T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-02-25T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-02-25T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-02-25T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-02-25T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-25T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-25T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-02-25T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.77
753039,Dean Pool - Kingstone,2023-02-25T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
753039,Dean Pool - Kingstone,2023-02-25T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.18
753039,Dean Pool - Kingstone,2023-02-25T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-02-25T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-02-25T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-02-25T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-02-25T23:40:00.000+00:00,transformer,,Temperature,C,14.3
753039,Dean Pool - Kingstone,2023-02-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
753039,Dean Pool - Kingstone,2023-02-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
753039,Dean Pool - Kingstone,2023-02-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-02-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
753039,Dean Pool - Kingstone,2023-02-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
753039,Dean Pool - Kingstone,2023-02-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
753039,Dean Pool - Kingstone,2023-02-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.7
753039,Dean Pool - Kingstone,2023-02-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.7
753039,Dean Pool - Kingstone,2023-02-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.1
753039,Dean Pool - Kingstone,2023-02-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-02-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-02-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-02-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-02-25T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-02-25T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-02-25T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-25T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.96
753039,Dean Pool - Kingstone,2023-02-25T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
753039,Dean Pool - Kingstone,2023-02-25T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.32
753039,Dean Pool - Kingstone,2023-02-25T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-02-25T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-02-25T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-02-25T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-02-25T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-02-25T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-25T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-25T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
753039,Dean Pool - Kingstone,2023-02-25T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.1
753039,Dean Pool - Kingstone,2023-02-25T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
753039,Dean Pool - Kingstone,2023-02-25T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-02-25T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-02-25T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-02-25T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-02-25T23:30:00.000+00:00,transformer,,Temperature,C,14.4
753039,Dean Pool - Kingstone,2023-02-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-02-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
753039,Dean Pool - Kingstone,2023-02-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-02-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
753039,Dean Pool - Kingstone,2023-02-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-02-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
753039,Dean Pool - Kingstone,2023-02-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
753039,Dean Pool - Kingstone,2023-02-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-02-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
753039,Dean Pool - Kingstone,2023-02-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.58
753039,Dean Pool - Kingstone,2023-02-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.76
753039,Dean Pool - Kingstone,2023-02-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.16
753039,Dean Pool - Kingstone,2023-02-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-02-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-02-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-02-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-02-25T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-25T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-02-25T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-25T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
753039,Dean Pool - Kingstone,2023-02-25T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
753039,Dean Pool - Kingstone,2023-02-25T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.62
753039,Dean Pool - Kingstone,2023-02-25T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-02-25T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-02-25T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-02-25T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-02-25T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-02-25T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-02-25T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-02-25T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.18
753039,Dean Pool - Kingstone,2023-02-25T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.89
753039,Dean Pool - Kingstone,2023-02-25T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.34
753039,Dean Pool - Kingstone,2023-02-25T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-02-25T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-02-25T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
753039,Dean Pool - Kingstone,2023-02-25T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-02-25T23:20:00.000+00:00,transformer,,Temperature,C,14.4
753039,Dean Pool - Kingstone,2023-02-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
753039,Dean Pool - Kingstone,2023-02-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
753039,Dean Pool - Kingstone,2023-02-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-02-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
753039,Dean Pool - Kingstone,2023-02-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
753039,Dean Pool - Kingstone,2023-02-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-02-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
753039,Dean Pool - Kingstone,2023-02-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.12
753039,Dean Pool - Kingstone,2023-02-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.75
753039,Dean Pool - Kingstone,2023-02-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.96
753039,Dean Pool - Kingstone,2023-02-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-02-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-02-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-02-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-02-25T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-25T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-02-25T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-25T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.89
753039,Dean Pool - Kingstone,2023-02-25T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
753039,Dean Pool - Kingstone,2023-02-25T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.38
753039,Dean Pool - Kingstone,2023-02-25T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-02-25T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-02-25T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-02-25T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-02-25T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-02-25T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-02-25T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-25T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
753039,Dean Pool - Kingstone,2023-02-25T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.91
753039,Dean Pool - Kingstone,2023-02-25T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.18
753039,Dean Pool - Kingstone,2023-02-25T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-02-25T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-02-25T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-02-25T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-02-25T23:10:00.000+00:00,transformer,,Temperature,C,14.5
753039,Dean Pool - Kingstone,2023-02-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
753039,Dean Pool - Kingstone,2023-02-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
753039,Dean Pool - Kingstone,2023-02-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-02-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
753039,Dean Pool - Kingstone,2023-02-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
753039,Dean Pool - Kingstone,2023-02-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-02-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
753039,Dean Pool - Kingstone,2023-02-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.48
753039,Dean Pool - Kingstone,2023-02-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.76
753039,Dean Pool - Kingstone,2023-02-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.56
753039,Dean Pool - Kingstone,2023-02-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-02-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-02-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-02-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-02-25T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-02-25T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-02-25T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-25T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
753039,Dean Pool - Kingstone,2023-02-25T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
753039,Dean Pool - Kingstone,2023-02-25T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.86
753039,Dean Pool - Kingstone,2023-02-25T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-02-25T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-02-25T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-02-25T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-02-25T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-02-25T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-25T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-25T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.81
753039,Dean Pool - Kingstone,2023-02-25T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
753039,Dean Pool - Kingstone,2023-02-25T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
753039,Dean Pool - Kingstone,2023-02-25T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-02-25T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-02-25T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-02-25T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-02-25T23:00:00.000+00:00,transformer,,Temperature,C,14.5
753039,Dean Pool - Kingstone,2023-02-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
753039,Dean Pool - Kingstone,2023-02-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
753039,Dean Pool - Kingstone,2023-02-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-02-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
753039,Dean Pool - Kingstone,2023-02-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-02-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-02-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
753039,Dean Pool - Kingstone,2023-02-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.41
753039,Dean Pool - Kingstone,2023-02-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.04
753039,Dean Pool - Kingstone,2023-02-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.8
753039,Dean Pool - Kingstone,2023-02-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-02-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
753039,Dean Pool - Kingstone,2023-02-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-02-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-02-25T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-25T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-02-25T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-25T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
753039,Dean Pool - Kingstone,2023-02-25T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
753039,Dean Pool - Kingstone,2023-02-25T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.56
753039,Dean Pool - Kingstone,2023-02-25T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-02-25T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-02-25T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-02-25T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-02-25T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-25T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-25T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-02-25T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.35
753039,Dean Pool - Kingstone,2023-02-25T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
753039,Dean Pool - Kingstone,2023-02-25T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.09
753039,Dean Pool - Kingstone,2023-02-25T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-02-25T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-02-25T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-02-25T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-02-25T22:50:00.000+00:00,transformer,,Temperature,C,14.5
753039,Dean Pool - Kingstone,2023-02-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
753039,Dean Pool - Kingstone,2023-02-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
753039,Dean Pool - Kingstone,2023-02-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-02-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
753039,Dean Pool - Kingstone,2023-02-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-02-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753039,Dean Pool - Kingstone,2023-02-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.34
753039,Dean Pool - Kingstone,2023-02-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.94
753039,Dean Pool - Kingstone,2023-02-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.65
753039,Dean Pool - Kingstone,2023-02-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-02-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
753039,Dean Pool - Kingstone,2023-02-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-02-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
