Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-25T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-02-25T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
753039,Dean Pool - Kingstone,2023-02-25T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-25T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
753039,Dean Pool - Kingstone,2023-02-25T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
753039,Dean Pool - Kingstone,2023-02-25T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.42
753039,Dean Pool - Kingstone,2023-02-25T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-02-25T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-02-25T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-02-25T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-02-25T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-25T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-02-25T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-02-25T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
753039,Dean Pool - Kingstone,2023-02-25T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.79
753039,Dean Pool - Kingstone,2023-02-25T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.08
753039,Dean Pool - Kingstone,2023-02-25T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-02-25T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-02-25T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-02-25T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-02-25T22:40:00.000+00:00,transformer,,Temperature,C,14.5
753039,Dean Pool - Kingstone,2023-02-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
753039,Dean Pool - Kingstone,2023-02-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
753039,Dean Pool - Kingstone,2023-02-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-02-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
753039,Dean Pool - Kingstone,2023-02-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-02-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
753039,Dean Pool - Kingstone,2023-02-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.71
753039,Dean Pool - Kingstone,2023-02-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.04
753039,Dean Pool - Kingstone,2023-02-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.49
753039,Dean Pool - Kingstone,2023-02-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-02-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
753039,Dean Pool - Kingstone,2023-02-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
753039,Dean Pool - Kingstone,2023-02-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-02-25T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-25T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-02-25T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-25T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
753039,Dean Pool - Kingstone,2023-02-25T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
753039,Dean Pool - Kingstone,2023-02-25T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.94
753039,Dean Pool - Kingstone,2023-02-25T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-02-25T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-02-25T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-02-25T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-02-25T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-25T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-25T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-02-25T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.58
753039,Dean Pool - Kingstone,2023-02-25T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.4
753039,Dean Pool - Kingstone,2023-02-25T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.78
753039,Dean Pool - Kingstone,2023-02-25T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-02-25T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-02-25T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-02-25T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-02-25T22:30:00.000+00:00,transformer,,Temperature,C,14.5
753039,Dean Pool - Kingstone,2023-02-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
753039,Dean Pool - Kingstone,2023-02-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
753039,Dean Pool - Kingstone,2023-02-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-02-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
753039,Dean Pool - Kingstone,2023-02-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
753039,Dean Pool - Kingstone,2023-02-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-02-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
753039,Dean Pool - Kingstone,2023-02-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.13
753039,Dean Pool - Kingstone,2023-02-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.67
753039,Dean Pool - Kingstone,2023-02-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.72
753039,Dean Pool - Kingstone,2023-02-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-02-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
753039,Dean Pool - Kingstone,2023-02-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-02-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
753039,Dean Pool - Kingstone,2023-02-25T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-02-25T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-25T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-02-25T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
753039,Dean Pool - Kingstone,2023-02-25T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
753039,Dean Pool - Kingstone,2023-02-25T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.77
753039,Dean Pool - Kingstone,2023-02-25T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-02-25T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-02-25T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-02-25T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-02-25T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-25T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-25T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
753039,Dean Pool - Kingstone,2023-02-25T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.77
753039,Dean Pool - Kingstone,2023-02-25T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
753039,Dean Pool - Kingstone,2023-02-25T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.55
753039,Dean Pool - Kingstone,2023-02-25T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-02-25T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-02-25T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-02-25T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-02-25T22:20:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-02-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-02-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
753039,Dean Pool - Kingstone,2023-02-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
753039,Dean Pool - Kingstone,2023-02-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-02-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
753039,Dean Pool - Kingstone,2023-02-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
753039,Dean Pool - Kingstone,2023-02-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
753039,Dean Pool - Kingstone,2023-02-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
753039,Dean Pool - Kingstone,2023-02-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.3
753039,Dean Pool - Kingstone,2023-02-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.19
753039,Dean Pool - Kingstone,2023-02-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.32
753039,Dean Pool - Kingstone,2023-02-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-02-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
753039,Dean Pool - Kingstone,2023-02-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-02-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-02-25T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-02-25T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-02-25T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-02-25T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.66
753039,Dean Pool - Kingstone,2023-02-25T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
753039,Dean Pool - Kingstone,2023-02-25T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.52
753039,Dean Pool - Kingstone,2023-02-25T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-02-25T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-02-25T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-02-25T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-02-25T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-02-25T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-02-25T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
753039,Dean Pool - Kingstone,2023-02-25T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.7
753039,Dean Pool - Kingstone,2023-02-25T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.32
753039,Dean Pool - Kingstone,2023-02-25T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.02
753039,Dean Pool - Kingstone,2023-02-25T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-02-25T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-02-25T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-02-25T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-02-25T22:10:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-02-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
753039,Dean Pool - Kingstone,2023-02-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
753039,Dean Pool - Kingstone,2023-02-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-02-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
753039,Dean Pool - Kingstone,2023-02-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-02-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-02-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
753039,Dean Pool - Kingstone,2023-02-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.36
753039,Dean Pool - Kingstone,2023-02-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.92
753039,Dean Pool - Kingstone,2023-02-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.53
753039,Dean Pool - Kingstone,2023-02-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-02-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
753039,Dean Pool - Kingstone,2023-02-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-02-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
753039,Dean Pool - Kingstone,2023-02-25T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-02-25T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-02-25T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-02-25T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.06
753039,Dean Pool - Kingstone,2023-02-25T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.06
753039,Dean Pool - Kingstone,2023-02-25T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.53
753039,Dean Pool - Kingstone,2023-02-25T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-02-25T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-02-25T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-02-25T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-02-25T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-25T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-25T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
753039,Dean Pool - Kingstone,2023-02-25T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.53
753039,Dean Pool - Kingstone,2023-02-25T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.66
753039,Dean Pool - Kingstone,2023-02-25T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.38
753039,Dean Pool - Kingstone,2023-02-25T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-02-25T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-02-25T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-02-25T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-02-25T22:00:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-02-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-02-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
753039,Dean Pool - Kingstone,2023-02-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
753039,Dean Pool - Kingstone,2023-02-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-02-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
753039,Dean Pool - Kingstone,2023-02-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
753039,Dean Pool - Kingstone,2023-02-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.59
753039,Dean Pool - Kingstone,2023-02-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.72
753039,Dean Pool - Kingstone,2023-02-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.91
753039,Dean Pool - Kingstone,2023-02-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-02-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
753039,Dean Pool - Kingstone,2023-02-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
753039,Dean Pool - Kingstone,2023-02-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
753039,Dean Pool - Kingstone,2023-02-25T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-02-25T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-02-25T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-02-25T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.88
753039,Dean Pool - Kingstone,2023-02-25T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.82
753039,Dean Pool - Kingstone,2023-02-25T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.8
753039,Dean Pool - Kingstone,2023-02-25T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-02-25T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-02-25T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
753039,Dean Pool - Kingstone,2023-02-25T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-02-25T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-25T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-25T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
753039,Dean Pool - Kingstone,2023-02-25T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.66
753039,Dean Pool - Kingstone,2023-02-25T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.99
753039,Dean Pool - Kingstone,2023-02-25T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.92
753039,Dean Pool - Kingstone,2023-02-25T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-02-25T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-02-25T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-02-25T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-02-25T21:50:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-02-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
753039,Dean Pool - Kingstone,2023-02-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
753039,Dean Pool - Kingstone,2023-02-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-02-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
753039,Dean Pool - Kingstone,2023-02-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-02-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
753039,Dean Pool - Kingstone,2023-02-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.55
753039,Dean Pool - Kingstone,2023-02-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.8
753039,Dean Pool - Kingstone,2023-02-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.72
753039,Dean Pool - Kingstone,2023-02-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-02-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
753039,Dean Pool - Kingstone,2023-02-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
753039,Dean Pool - Kingstone,2023-02-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
753039,Dean Pool - Kingstone,2023-02-25T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-25T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-02-25T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-25T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
753039,Dean Pool - Kingstone,2023-02-25T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.29
753039,Dean Pool - Kingstone,2023-02-25T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.24
753039,Dean Pool - Kingstone,2023-02-25T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-02-25T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-02-25T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
753039,Dean Pool - Kingstone,2023-02-25T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-02-25T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-25T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-25T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
753039,Dean Pool - Kingstone,2023-02-25T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.1
753039,Dean Pool - Kingstone,2023-02-25T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
753039,Dean Pool - Kingstone,2023-02-25T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.48
753039,Dean Pool - Kingstone,2023-02-25T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-02-25T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
753039,Dean Pool - Kingstone,2023-02-25T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-02-25T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-02-25T21:40:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-02-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-02-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
753039,Dean Pool - Kingstone,2023-02-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
753039,Dean Pool - Kingstone,2023-02-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-02-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
753039,Dean Pool - Kingstone,2023-02-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
753039,Dean Pool - Kingstone,2023-02-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-02-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
753039,Dean Pool - Kingstone,2023-02-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.66
753039,Dean Pool - Kingstone,2023-02-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.86
753039,Dean Pool - Kingstone,2023-02-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.72
753039,Dean Pool - Kingstone,2023-02-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-02-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
753039,Dean Pool - Kingstone,2023-02-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
753039,Dean Pool - Kingstone,2023-02-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
753039,Dean Pool - Kingstone,2023-02-25T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-25T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-02-25T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-25T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.48
753039,Dean Pool - Kingstone,2023-02-25T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.06
753039,Dean Pool - Kingstone,2023-02-25T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.62
753039,Dean Pool - Kingstone,2023-02-25T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-02-25T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-02-25T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-02-25T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-02-25T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-25T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-25T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
753039,Dean Pool - Kingstone,2023-02-25T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.44
753039,Dean Pool - Kingstone,2023-02-25T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
753039,Dean Pool - Kingstone,2023-02-25T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
753039,Dean Pool - Kingstone,2023-02-25T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-02-25T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-02-25T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-02-25T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-02-25T21:30:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-02-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
753039,Dean Pool - Kingstone,2023-02-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
753039,Dean Pool - Kingstone,2023-02-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-02-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
753039,Dean Pool - Kingstone,2023-02-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-02-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-02-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
753039,Dean Pool - Kingstone,2023-02-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.92
753039,Dean Pool - Kingstone,2023-02-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.37
753039,Dean Pool - Kingstone,2023-02-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.43
753039,Dean Pool - Kingstone,2023-02-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-02-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
753039,Dean Pool - Kingstone,2023-02-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
753039,Dean Pool - Kingstone,2023-02-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
753039,Dean Pool - Kingstone,2023-02-25T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-02-25T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-25T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-25T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
753039,Dean Pool - Kingstone,2023-02-25T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
753039,Dean Pool - Kingstone,2023-02-25T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.05
753039,Dean Pool - Kingstone,2023-02-25T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-02-25T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-02-25T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-02-25T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-02-25T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-02-25T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-25T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-25T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.24
753039,Dean Pool - Kingstone,2023-02-25T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.41
753039,Dean Pool - Kingstone,2023-02-25T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.92
753039,Dean Pool - Kingstone,2023-02-25T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-02-25T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
753039,Dean Pool - Kingstone,2023-02-25T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-02-25T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-02-25T21:20:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-02-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-02-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
753039,Dean Pool - Kingstone,2023-02-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
753039,Dean Pool - Kingstone,2023-02-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-02-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
753039,Dean Pool - Kingstone,2023-02-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753039,Dean Pool - Kingstone,2023-02-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.16
753039,Dean Pool - Kingstone,2023-02-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.26
753039,Dean Pool - Kingstone,2023-02-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.98
753039,Dean Pool - Kingstone,2023-02-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
753039,Dean Pool - Kingstone,2023-02-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
753039,Dean Pool - Kingstone,2023-02-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-02-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-02-25T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-25T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-25T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-02-25T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.97
753039,Dean Pool - Kingstone,2023-02-25T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.01
753039,Dean Pool - Kingstone,2023-02-25T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.7
753039,Dean Pool - Kingstone,2023-02-25T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-02-25T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-02-25T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-02-25T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-02-25T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-25T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-25T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-02-25T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.1
753039,Dean Pool - Kingstone,2023-02-25T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
753039,Dean Pool - Kingstone,2023-02-25T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.57
753039,Dean Pool - Kingstone,2023-02-25T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-02-25T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-02-25T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-02-25T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-02-25T21:10:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-02-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
753039,Dean Pool - Kingstone,2023-02-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
753039,Dean Pool - Kingstone,2023-02-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-02-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
753039,Dean Pool - Kingstone,2023-02-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-02-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
753039,Dean Pool - Kingstone,2023-02-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.07
753039,Dean Pool - Kingstone,2023-02-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.4
753039,Dean Pool - Kingstone,2023-02-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.27
753039,Dean Pool - Kingstone,2023-02-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-02-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
753039,Dean Pool - Kingstone,2023-02-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
753039,Dean Pool - Kingstone,2023-02-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
753039,Dean Pool - Kingstone,2023-02-25T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-02-25T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-02-25T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-25T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
753039,Dean Pool - Kingstone,2023-02-25T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.94
753039,Dean Pool - Kingstone,2023-02-25T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
753039,Dean Pool - Kingstone,2023-02-25T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-02-25T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-02-25T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-02-25T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-02-25T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-02-25T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-02-25T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
753039,Dean Pool - Kingstone,2023-02-25T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.14
753039,Dean Pool - Kingstone,2023-02-25T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
753039,Dean Pool - Kingstone,2023-02-25T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.98
753039,Dean Pool - Kingstone,2023-02-25T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-02-25T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
753039,Dean Pool - Kingstone,2023-02-25T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-02-25T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-02-25T21:00:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-02-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
753039,Dean Pool - Kingstone,2023-02-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
753039,Dean Pool - Kingstone,2023-02-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-02-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
753039,Dean Pool - Kingstone,2023-02-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-02-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-02-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
753039,Dean Pool - Kingstone,2023-02-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.42
753039,Dean Pool - Kingstone,2023-02-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.98
753039,Dean Pool - Kingstone,2023-02-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.42
753039,Dean Pool - Kingstone,2023-02-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-02-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
753039,Dean Pool - Kingstone,2023-02-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
753039,Dean Pool - Kingstone,2023-02-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
753039,Dean Pool - Kingstone,2023-02-25T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-25T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-02-25T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-02-25T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
753039,Dean Pool - Kingstone,2023-02-25T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.03
753039,Dean Pool - Kingstone,2023-02-25T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.88
753039,Dean Pool - Kingstone,2023-02-25T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-02-25T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-02-25T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-02-25T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-02-25T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-25T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-02-25T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
753039,Dean Pool - Kingstone,2023-02-25T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.21
753039,Dean Pool - Kingstone,2023-02-25T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
753039,Dean Pool - Kingstone,2023-02-25T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.15
753039,Dean Pool - Kingstone,2023-02-25T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-02-25T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
753039,Dean Pool - Kingstone,2023-02-25T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-02-25T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-02-25T20:50:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-02-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
753039,Dean Pool - Kingstone,2023-02-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
753039,Dean Pool - Kingstone,2023-02-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-02-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
753039,Dean Pool - Kingstone,2023-02-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
753039,Dean Pool - Kingstone,2023-02-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
753039,Dean Pool - Kingstone,2023-02-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.47
753039,Dean Pool - Kingstone,2023-02-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.19
753039,Dean Pool - Kingstone,2023-02-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.03
753039,Dean Pool - Kingstone,2023-02-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-02-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
753039,Dean Pool - Kingstone,2023-02-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
753039,Dean Pool - Kingstone,2023-02-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
753039,Dean Pool - Kingstone,2023-02-25T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-02-25T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
753039,Dean Pool - Kingstone,2023-02-25T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-25T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
753039,Dean Pool - Kingstone,2023-02-25T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
753039,Dean Pool - Kingstone,2023-02-25T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.6
753039,Dean Pool - Kingstone,2023-02-25T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-02-25T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-02-25T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-02-25T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-02-25T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-25T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-25T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
753039,Dean Pool - Kingstone,2023-02-25T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.38
753039,Dean Pool - Kingstone,2023-02-25T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.6
753039,Dean Pool - Kingstone,2023-02-25T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.17
753039,Dean Pool - Kingstone,2023-02-25T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-02-25T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
753039,Dean Pool - Kingstone,2023-02-25T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-02-25T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-02-25T20:40:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-02-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
753039,Dean Pool - Kingstone,2023-02-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
753039,Dean Pool - Kingstone,2023-02-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-02-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
753039,Dean Pool - Kingstone,2023-02-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-02-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
753039,Dean Pool - Kingstone,2023-02-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.88
753039,Dean Pool - Kingstone,2023-02-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.36
753039,Dean Pool - Kingstone,2023-02-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.77
753039,Dean Pool - Kingstone,2023-02-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
753039,Dean Pool - Kingstone,2023-02-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
753039,Dean Pool - Kingstone,2023-02-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-02-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
753039,Dean Pool - Kingstone,2023-02-25T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-25T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-02-25T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-02-25T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.18
753039,Dean Pool - Kingstone,2023-02-25T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
753039,Dean Pool - Kingstone,2023-02-25T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.67
753039,Dean Pool - Kingstone,2023-02-25T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-02-25T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-02-25T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-02-25T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-02-25T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-25T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-25T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
753039,Dean Pool - Kingstone,2023-02-25T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.96
753039,Dean Pool - Kingstone,2023-02-25T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.71
753039,Dean Pool - Kingstone,2023-02-25T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.73
753039,Dean Pool - Kingstone,2023-02-25T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-02-25T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
753039,Dean Pool - Kingstone,2023-02-25T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-02-25T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-02-25T20:30:00.000+00:00,transformer,,Temperature,C,14.7
753039,Dean Pool - Kingstone,2023-02-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
753039,Dean Pool - Kingstone,2023-02-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
