Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-02-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
753039,Dean Pool - Kingstone,2023-02-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
753039,Dean Pool - Kingstone,2023-02-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.14
753039,Dean Pool - Kingstone,2023-02-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.56
753039,Dean Pool - Kingstone,2023-02-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.39
753039,Dean Pool - Kingstone,2023-02-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
753039,Dean Pool - Kingstone,2023-02-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
753039,Dean Pool - Kingstone,2023-02-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
753039,Dean Pool - Kingstone,2023-02-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
753039,Dean Pool - Kingstone,2023-02-25T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-02-25T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-02-25T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-02-25T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.41
753039,Dean Pool - Kingstone,2023-02-25T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
753039,Dean Pool - Kingstone,2023-02-25T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.53
753039,Dean Pool - Kingstone,2023-02-25T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-02-25T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-02-25T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-02-25T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-02-25T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-25T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-25T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
753039,Dean Pool - Kingstone,2023-02-25T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.34
753039,Dean Pool - Kingstone,2023-02-25T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.81
753039,Dean Pool - Kingstone,2023-02-25T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
753039,Dean Pool - Kingstone,2023-02-25T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-02-25T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-02-25T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-02-25T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-02-25T20:20:00.000+00:00,transformer,,Temperature,C,14.8
753039,Dean Pool - Kingstone,2023-02-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
753039,Dean Pool - Kingstone,2023-02-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
753039,Dean Pool - Kingstone,2023-02-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-02-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
753039,Dean Pool - Kingstone,2023-02-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-02-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
753039,Dean Pool - Kingstone,2023-02-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.75
753039,Dean Pool - Kingstone,2023-02-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.35
753039,Dean Pool - Kingstone,2023-02-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.38
753039,Dean Pool - Kingstone,2023-02-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
753039,Dean Pool - Kingstone,2023-02-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
753039,Dean Pool - Kingstone,2023-02-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-02-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
753039,Dean Pool - Kingstone,2023-02-25T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-25T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-02-25T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-25T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.07
753039,Dean Pool - Kingstone,2023-02-25T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.5
753039,Dean Pool - Kingstone,2023-02-25T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.5
753039,Dean Pool - Kingstone,2023-02-25T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-02-25T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-02-25T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-02-25T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-02-25T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-25T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-25T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
753039,Dean Pool - Kingstone,2023-02-25T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.29
753039,Dean Pool - Kingstone,2023-02-25T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.61
753039,Dean Pool - Kingstone,2023-02-25T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.25
753039,Dean Pool - Kingstone,2023-02-25T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-02-25T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-02-25T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-02-25T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-02-25T20:10:00.000+00:00,transformer,,Temperature,C,14.8
753039,Dean Pool - Kingstone,2023-02-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
753039,Dean Pool - Kingstone,2023-02-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
753039,Dean Pool - Kingstone,2023-02-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-02-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
753039,Dean Pool - Kingstone,2023-02-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
753039,Dean Pool - Kingstone,2023-02-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-02-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
753039,Dean Pool - Kingstone,2023-02-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.36
753039,Dean Pool - Kingstone,2023-02-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.11
753039,Dean Pool - Kingstone,2023-02-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.75
753039,Dean Pool - Kingstone,2023-02-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
753039,Dean Pool - Kingstone,2023-02-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
753039,Dean Pool - Kingstone,2023-02-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
753039,Dean Pool - Kingstone,2023-02-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
753039,Dean Pool - Kingstone,2023-02-25T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-25T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-02-25T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-02-25T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.7
753039,Dean Pool - Kingstone,2023-02-25T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.26
753039,Dean Pool - Kingstone,2023-02-25T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.77
753039,Dean Pool - Kingstone,2023-02-25T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-02-25T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-02-25T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-02-25T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-02-25T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-25T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-25T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
753039,Dean Pool - Kingstone,2023-02-25T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.96
753039,Dean Pool - Kingstone,2023-02-25T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.99
753039,Dean Pool - Kingstone,2023-02-25T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.88
753039,Dean Pool - Kingstone,2023-02-25T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-02-25T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-02-25T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-02-25T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-02-25T20:00:00.000+00:00,transformer,,Temperature,C,14.9
753039,Dean Pool - Kingstone,2023-02-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
753039,Dean Pool - Kingstone,2023-02-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
753039,Dean Pool - Kingstone,2023-02-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-02-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
753039,Dean Pool - Kingstone,2023-02-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
753039,Dean Pool - Kingstone,2023-02-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-02-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
753039,Dean Pool - Kingstone,2023-02-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.66
753039,Dean Pool - Kingstone,2023-02-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.25
753039,Dean Pool - Kingstone,2023-02-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.64
753039,Dean Pool - Kingstone,2023-02-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-02-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
753039,Dean Pool - Kingstone,2023-02-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
753039,Dean Pool - Kingstone,2023-02-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
753039,Dean Pool - Kingstone,2023-02-25T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-25T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
753039,Dean Pool - Kingstone,2023-02-25T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-25T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.36
753039,Dean Pool - Kingstone,2023-02-25T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.39
753039,Dean Pool - Kingstone,2023-02-25T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.63
753039,Dean Pool - Kingstone,2023-02-25T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-02-25T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-02-25T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-02-25T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-02-25T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-25T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-02-25T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
753039,Dean Pool - Kingstone,2023-02-25T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.92
753039,Dean Pool - Kingstone,2023-02-25T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.03
753039,Dean Pool - Kingstone,2023-02-25T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.88
753039,Dean Pool - Kingstone,2023-02-25T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-02-25T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-02-25T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
753039,Dean Pool - Kingstone,2023-02-25T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-02-25T19:50:00.000+00:00,transformer,,Temperature,C,14.9
753039,Dean Pool - Kingstone,2023-02-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
753039,Dean Pool - Kingstone,2023-02-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
753039,Dean Pool - Kingstone,2023-02-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-02-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
753039,Dean Pool - Kingstone,2023-02-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
753039,Dean Pool - Kingstone,2023-02-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-02-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
753039,Dean Pool - Kingstone,2023-02-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.28
753039,Dean Pool - Kingstone,2023-02-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.42
753039,Dean Pool - Kingstone,2023-02-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.51
753039,Dean Pool - Kingstone,2023-02-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
753039,Dean Pool - Kingstone,2023-02-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
753039,Dean Pool - Kingstone,2023-02-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
753039,Dean Pool - Kingstone,2023-02-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
753039,Dean Pool - Kingstone,2023-02-25T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-02-25T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-02-25T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-02-25T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
753039,Dean Pool - Kingstone,2023-02-25T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.99
753039,Dean Pool - Kingstone,2023-02-25T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.29
753039,Dean Pool - Kingstone,2023-02-25T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-02-25T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-02-25T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-02-25T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-02-25T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-25T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-02-25T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-25T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.24
753039,Dean Pool - Kingstone,2023-02-25T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.34
753039,Dean Pool - Kingstone,2023-02-25T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.74
753039,Dean Pool - Kingstone,2023-02-25T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-02-25T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
753039,Dean Pool - Kingstone,2023-02-25T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
753039,Dean Pool - Kingstone,2023-02-25T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-02-25T19:40:00.000+00:00,transformer,,Temperature,C,14.9
753039,Dean Pool - Kingstone,2023-02-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
753039,Dean Pool - Kingstone,2023-02-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
753039,Dean Pool - Kingstone,2023-02-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-02-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
753039,Dean Pool - Kingstone,2023-02-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
753039,Dean Pool - Kingstone,2023-02-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-02-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
753039,Dean Pool - Kingstone,2023-02-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.28
753039,Dean Pool - Kingstone,2023-02-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.33
753039,Dean Pool - Kingstone,2023-02-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.04
753039,Dean Pool - Kingstone,2023-02-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
753039,Dean Pool - Kingstone,2023-02-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
753039,Dean Pool - Kingstone,2023-02-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
753039,Dean Pool - Kingstone,2023-02-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
753039,Dean Pool - Kingstone,2023-02-25T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-25T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-25T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-25T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
753039,Dean Pool - Kingstone,2023-02-25T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
753039,Dean Pool - Kingstone,2023-02-25T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.92
753039,Dean Pool - Kingstone,2023-02-25T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-02-25T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-02-25T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-02-25T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-02-25T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-02-25T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-25T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
753039,Dean Pool - Kingstone,2023-02-25T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.76
753039,Dean Pool - Kingstone,2023-02-25T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.13
753039,Dean Pool - Kingstone,2023-02-25T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.13
753039,Dean Pool - Kingstone,2023-02-25T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-02-25T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
753039,Dean Pool - Kingstone,2023-02-25T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-02-25T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-02-25T19:30:00.000+00:00,transformer,,Temperature,C,14.9
753039,Dean Pool - Kingstone,2023-02-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
753039,Dean Pool - Kingstone,2023-02-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
753039,Dean Pool - Kingstone,2023-02-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-02-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
753039,Dean Pool - Kingstone,2023-02-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
753039,Dean Pool - Kingstone,2023-02-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
753039,Dean Pool - Kingstone,2023-02-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.24
753039,Dean Pool - Kingstone,2023-02-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.95
753039,Dean Pool - Kingstone,2023-02-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.05
753039,Dean Pool - Kingstone,2023-02-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
753039,Dean Pool - Kingstone,2023-02-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
753039,Dean Pool - Kingstone,2023-02-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
753039,Dean Pool - Kingstone,2023-02-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
753039,Dean Pool - Kingstone,2023-02-25T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-25T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-02-25T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-02-25T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
753039,Dean Pool - Kingstone,2023-02-25T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.58
753039,Dean Pool - Kingstone,2023-02-25T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.38
753039,Dean Pool - Kingstone,2023-02-25T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-02-25T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-02-25T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-02-25T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-02-25T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-25T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-25T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
753039,Dean Pool - Kingstone,2023-02-25T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.2
753039,Dean Pool - Kingstone,2023-02-25T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.44
753039,Dean Pool - Kingstone,2023-02-25T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.77
753039,Dean Pool - Kingstone,2023-02-25T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-02-25T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
753039,Dean Pool - Kingstone,2023-02-25T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-02-25T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-02-25T19:20:00.000+00:00,transformer,,Temperature,C,14.9
753039,Dean Pool - Kingstone,2023-02-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
753039,Dean Pool - Kingstone,2023-02-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
753039,Dean Pool - Kingstone,2023-02-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-02-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
753039,Dean Pool - Kingstone,2023-02-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
753039,Dean Pool - Kingstone,2023-02-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
753039,Dean Pool - Kingstone,2023-02-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
753039,Dean Pool - Kingstone,2023-02-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.8
753039,Dean Pool - Kingstone,2023-02-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.02
753039,Dean Pool - Kingstone,2023-02-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.15
753039,Dean Pool - Kingstone,2023-02-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-02-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
753039,Dean Pool - Kingstone,2023-02-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
753039,Dean Pool - Kingstone,2023-02-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
753039,Dean Pool - Kingstone,2023-02-25T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-02-25T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-02-25T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-25T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.14
753039,Dean Pool - Kingstone,2023-02-25T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
753039,Dean Pool - Kingstone,2023-02-25T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
753039,Dean Pool - Kingstone,2023-02-25T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-02-25T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-02-25T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-02-25T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-02-25T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-02-25T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-02-25T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-02-25T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.83
753039,Dean Pool - Kingstone,2023-02-25T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.04
753039,Dean Pool - Kingstone,2023-02-25T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.01
753039,Dean Pool - Kingstone,2023-02-25T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-02-25T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
753039,Dean Pool - Kingstone,2023-02-25T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-02-25T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
753039,Dean Pool - Kingstone,2023-02-25T19:10:00.000+00:00,transformer,,Temperature,C,14.9
753039,Dean Pool - Kingstone,2023-02-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
753039,Dean Pool - Kingstone,2023-02-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
753039,Dean Pool - Kingstone,2023-02-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-02-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
753039,Dean Pool - Kingstone,2023-02-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
753039,Dean Pool - Kingstone,2023-02-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-02-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
753039,Dean Pool - Kingstone,2023-02-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.97
753039,Dean Pool - Kingstone,2023-02-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.85
753039,Dean Pool - Kingstone,2023-02-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.01
753039,Dean Pool - Kingstone,2023-02-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-02-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
753039,Dean Pool - Kingstone,2023-02-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
753039,Dean Pool - Kingstone,2023-02-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
753039,Dean Pool - Kingstone,2023-02-25T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-02-25T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-02-25T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-25T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.22
753039,Dean Pool - Kingstone,2023-02-25T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.74
753039,Dean Pool - Kingstone,2023-02-25T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.31
753039,Dean Pool - Kingstone,2023-02-25T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-02-25T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-02-25T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-02-25T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-02-25T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-02-25T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-25T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-02-25T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.97
753039,Dean Pool - Kingstone,2023-02-25T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.86
753039,Dean Pool - Kingstone,2023-02-25T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.89
753039,Dean Pool - Kingstone,2023-02-25T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-02-25T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
753039,Dean Pool - Kingstone,2023-02-25T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-02-25T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-02-25T19:00:00.000+00:00,transformer,,Temperature,C,15.0
753039,Dean Pool - Kingstone,2023-02-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
753039,Dean Pool - Kingstone,2023-02-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
753039,Dean Pool - Kingstone,2023-02-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-02-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
753039,Dean Pool - Kingstone,2023-02-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-02-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-02-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
753039,Dean Pool - Kingstone,2023-02-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.19
753039,Dean Pool - Kingstone,2023-02-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.59
753039,Dean Pool - Kingstone,2023-02-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.2
753039,Dean Pool - Kingstone,2023-02-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
753039,Dean Pool - Kingstone,2023-02-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
753039,Dean Pool - Kingstone,2023-02-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
753039,Dean Pool - Kingstone,2023-02-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
753039,Dean Pool - Kingstone,2023-02-25T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-02-25T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-25T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-02-25T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.34
753039,Dean Pool - Kingstone,2023-02-25T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.04
753039,Dean Pool - Kingstone,2023-02-25T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.32
753039,Dean Pool - Kingstone,2023-02-25T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-02-25T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.9
753039,Dean Pool - Kingstone,2023-02-25T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-02-25T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-02-25T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-02-25T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-25T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-25T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.25
753039,Dean Pool - Kingstone,2023-02-25T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.94
753039,Dean Pool - Kingstone,2023-02-25T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.08
753039,Dean Pool - Kingstone,2023-02-25T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-02-25T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
753039,Dean Pool - Kingstone,2023-02-25T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
753039,Dean Pool - Kingstone,2023-02-25T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
753039,Dean Pool - Kingstone,2023-02-25T18:50:00.000+00:00,transformer,,Temperature,C,15.0
753039,Dean Pool - Kingstone,2023-02-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
753039,Dean Pool - Kingstone,2023-02-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
753039,Dean Pool - Kingstone,2023-02-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-02-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
753039,Dean Pool - Kingstone,2023-02-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-02-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
753039,Dean Pool - Kingstone,2023-02-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.6
753039,Dean Pool - Kingstone,2023-02-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.99
753039,Dean Pool - Kingstone,2023-02-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.4
753039,Dean Pool - Kingstone,2023-02-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
753039,Dean Pool - Kingstone,2023-02-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
753039,Dean Pool - Kingstone,2023-02-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
753039,Dean Pool - Kingstone,2023-02-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
753039,Dean Pool - Kingstone,2023-02-25T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-02-25T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-02-25T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-02-25T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.65
753039,Dean Pool - Kingstone,2023-02-25T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.87
753039,Dean Pool - Kingstone,2023-02-25T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.49
753039,Dean Pool - Kingstone,2023-02-25T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-02-25T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.4
753039,Dean Pool - Kingstone,2023-02-25T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-02-25T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-02-25T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-02-25T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-25T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-25T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.66
753039,Dean Pool - Kingstone,2023-02-25T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.93
753039,Dean Pool - Kingstone,2023-02-25T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.3
753039,Dean Pool - Kingstone,2023-02-25T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-02-25T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-02-25T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-02-25T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-02-25T18:40:00.000+00:00,transformer,,Temperature,C,15.0
753039,Dean Pool - Kingstone,2023-02-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
753039,Dean Pool - Kingstone,2023-02-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
753039,Dean Pool - Kingstone,2023-02-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
753039,Dean Pool - Kingstone,2023-02-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-02-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
753039,Dean Pool - Kingstone,2023-02-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.31
753039,Dean Pool - Kingstone,2023-02-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.8
753039,Dean Pool - Kingstone,2023-02-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.8
753039,Dean Pool - Kingstone,2023-02-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
753039,Dean Pool - Kingstone,2023-02-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
753039,Dean Pool - Kingstone,2023-02-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
753039,Dean Pool - Kingstone,2023-02-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
753039,Dean Pool - Kingstone,2023-02-25T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-25T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-02-25T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-25T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.87
753039,Dean Pool - Kingstone,2023-02-25T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.5
753039,Dean Pool - Kingstone,2023-02-25T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.76
753039,Dean Pool - Kingstone,2023-02-25T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-02-25T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.5
753039,Dean Pool - Kingstone,2023-02-25T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
753039,Dean Pool - Kingstone,2023-02-25T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-02-25T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-02-25T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-25T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-25T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.83
753039,Dean Pool - Kingstone,2023-02-25T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.78
753039,Dean Pool - Kingstone,2023-02-25T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
753039,Dean Pool - Kingstone,2023-02-25T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-02-25T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-02-25T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-02-25T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-02-25T18:30:00.000+00:00,transformer,,Temperature,C,14.9
753039,Dean Pool - Kingstone,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
753039,Dean Pool - Kingstone,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
753039,Dean Pool - Kingstone,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
753039,Dean Pool - Kingstone,2023-02-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
753039,Dean Pool - Kingstone,2023-02-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-02-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
753039,Dean Pool - Kingstone,2023-02-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.7
753039,Dean Pool - Kingstone,2023-02-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.28
753039,Dean Pool - Kingstone,2023-02-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.76
753039,Dean Pool - Kingstone,2023-02-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
753039,Dean Pool - Kingstone,2023-02-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
753039,Dean Pool - Kingstone,2023-02-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
753039,Dean Pool - Kingstone,2023-02-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
753039,Dean Pool - Kingstone,2023-02-25T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-25T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-02-25T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
753039,Dean Pool - Kingstone,2023-02-25T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.11
753039,Dean Pool - Kingstone,2023-02-25T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.9
753039,Dean Pool - Kingstone,2023-02-25T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.3
753039,Dean Pool - Kingstone,2023-02-25T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-02-25T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-02-25T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
753039,Dean Pool - Kingstone,2023-02-25T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-02-25T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-02-25T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-25T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-25T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.04
753039,Dean Pool - Kingstone,2023-02-25T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.36
753039,Dean Pool - Kingstone,2023-02-25T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.15
753039,Dean Pool - Kingstone,2023-02-25T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-02-25T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-02-25T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
753039,Dean Pool - Kingstone,2023-02-25T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
753039,Dean Pool - Kingstone,2023-02-25T18:20:00.000+00:00,transformer,,Temperature,C,14.9
753039,Dean Pool - Kingstone,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
753039,Dean Pool - Kingstone,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
753039,Dean Pool - Kingstone,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
753039,Dean Pool - Kingstone,2023-02-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
753039,Dean Pool - Kingstone,2023-02-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-02-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
753039,Dean Pool - Kingstone,2023-02-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.15
753039,Dean Pool - Kingstone,2023-02-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.26
753039,Dean Pool - Kingstone,2023-02-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.45
753039,Dean Pool - Kingstone,2023-02-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
753039,Dean Pool - Kingstone,2023-02-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
753039,Dean Pool - Kingstone,2023-02-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
753039,Dean Pool - Kingstone,2023-02-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
753039,Dean Pool - Kingstone,2023-02-25T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-25T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-02-25T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
753039,Dean Pool - Kingstone,2023-02-25T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.6
753039,Dean Pool - Kingstone,2023-02-25T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.03
753039,Dean Pool - Kingstone,2023-02-25T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.45
753039,Dean Pool - Kingstone,2023-02-25T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-02-25T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-02-25T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.1
753039,Dean Pool - Kingstone,2023-02-25T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-02-25T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-02-25T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-25T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
