Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-25T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.59
753039,Dean Pool - Kingstone,2023-02-25T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.04
753039,Dean Pool - Kingstone,2023-02-25T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.97
753039,Dean Pool - Kingstone,2023-02-25T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-02-25T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.1
753039,Dean Pool - Kingstone,2023-02-25T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.5
753039,Dean Pool - Kingstone,2023-02-25T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
753039,Dean Pool - Kingstone,2023-02-25T18:10:00.000+00:00,transformer,,Temperature,C,14.9
753039,Dean Pool - Kingstone,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
753039,Dean Pool - Kingstone,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
753039,Dean Pool - Kingstone,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
753039,Dean Pool - Kingstone,2023-02-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
753039,Dean Pool - Kingstone,2023-02-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-02-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
753039,Dean Pool - Kingstone,2023-02-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.19
753039,Dean Pool - Kingstone,2023-02-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.08
753039,Dean Pool - Kingstone,2023-02-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.42
753039,Dean Pool - Kingstone,2023-02-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
753039,Dean Pool - Kingstone,2023-02-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
753039,Dean Pool - Kingstone,2023-02-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
753039,Dean Pool - Kingstone,2023-02-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
753039,Dean Pool - Kingstone,2023-02-25T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-25T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-02-25T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
753039,Dean Pool - Kingstone,2023-02-25T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.8
753039,Dean Pool - Kingstone,2023-02-25T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.47
753039,Dean Pool - Kingstone,2023-02-25T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.42
753039,Dean Pool - Kingstone,2023-02-25T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-02-25T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-02-25T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
753039,Dean Pool - Kingstone,2023-02-25T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-02-25T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-02-25T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-25T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-02-25T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.12
753039,Dean Pool - Kingstone,2023-02-25T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.59
753039,Dean Pool - Kingstone,2023-02-25T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.62
753039,Dean Pool - Kingstone,2023-02-25T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-02-25T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
753039,Dean Pool - Kingstone,2023-02-25T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.3
753039,Dean Pool - Kingstone,2023-02-25T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.2
753039,Dean Pool - Kingstone,2023-02-25T18:00:00.000+00:00,transformer,,Temperature,C,14.9
753039,Dean Pool - Kingstone,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
753039,Dean Pool - Kingstone,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
753039,Dean Pool - Kingstone,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
753039,Dean Pool - Kingstone,2023-02-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
753039,Dean Pool - Kingstone,2023-02-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
753039,Dean Pool - Kingstone,2023-02-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.92
753039,Dean Pool - Kingstone,2023-02-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.06
753039,Dean Pool - Kingstone,2023-02-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.05
753039,Dean Pool - Kingstone,2023-02-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-02-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
753039,Dean Pool - Kingstone,2023-02-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
753039,Dean Pool - Kingstone,2023-02-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
753039,Dean Pool - Kingstone,2023-02-25T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-25T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-02-25T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-02-25T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.26
753039,Dean Pool - Kingstone,2023-02-25T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.25
753039,Dean Pool - Kingstone,2023-02-25T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.45
753039,Dean Pool - Kingstone,2023-02-25T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-02-25T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-02-25T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.3
753039,Dean Pool - Kingstone,2023-02-25T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-02-25T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-25T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-25T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-02-25T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.95
753039,Dean Pool - Kingstone,2023-02-25T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.83
753039,Dean Pool - Kingstone,2023-02-25T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.34
753039,Dean Pool - Kingstone,2023-02-25T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-02-25T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.1
753039,Dean Pool - Kingstone,2023-02-25T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.4
753039,Dean Pool - Kingstone,2023-02-25T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
753039,Dean Pool - Kingstone,2023-02-25T17:50:00.000+00:00,transformer,,Temperature,C,14.9
753039,Dean Pool - Kingstone,2023-02-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
753039,Dean Pool - Kingstone,2023-02-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
753039,Dean Pool - Kingstone,2023-02-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-02-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
753039,Dean Pool - Kingstone,2023-02-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
753039,Dean Pool - Kingstone,2023-02-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-02-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
753039,Dean Pool - Kingstone,2023-02-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.21
753039,Dean Pool - Kingstone,2023-02-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.09
753039,Dean Pool - Kingstone,2023-02-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.79
753039,Dean Pool - Kingstone,2023-02-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
753039,Dean Pool - Kingstone,2023-02-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
753039,Dean Pool - Kingstone,2023-02-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
753039,Dean Pool - Kingstone,2023-02-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
753039,Dean Pool - Kingstone,2023-02-25T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-02-25T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
753039,Dean Pool - Kingstone,2023-02-25T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-25T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.99
753039,Dean Pool - Kingstone,2023-02-25T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
753039,Dean Pool - Kingstone,2023-02-25T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.2
753039,Dean Pool - Kingstone,2023-02-25T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-02-25T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-02-25T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-02-25T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-02-25T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-25T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-25T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-02-25T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.05
753039,Dean Pool - Kingstone,2023-02-25T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.85
753039,Dean Pool - Kingstone,2023-02-25T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.3
753039,Dean Pool - Kingstone,2023-02-25T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-02-25T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
753039,Dean Pool - Kingstone,2023-02-25T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.8
753039,Dean Pool - Kingstone,2023-02-25T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
753039,Dean Pool - Kingstone,2023-02-25T17:40:00.000+00:00,transformer,,Temperature,C,14.9
753039,Dean Pool - Kingstone,2023-02-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
753039,Dean Pool - Kingstone,2023-02-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
753039,Dean Pool - Kingstone,2023-02-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
753039,Dean Pool - Kingstone,2023-02-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-02-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.04
753039,Dean Pool - Kingstone,2023-02-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.47
753039,Dean Pool - Kingstone,2023-02-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.51
753039,Dean Pool - Kingstone,2023-02-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-02-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
753039,Dean Pool - Kingstone,2023-02-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
753039,Dean Pool - Kingstone,2023-02-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
753039,Dean Pool - Kingstone,2023-02-25T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-25T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-25T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-25T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.31
753039,Dean Pool - Kingstone,2023-02-25T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
753039,Dean Pool - Kingstone,2023-02-25T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.07
753039,Dean Pool - Kingstone,2023-02-25T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-02-25T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.8
753039,Dean Pool - Kingstone,2023-02-25T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-02-25T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-02-25T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-02-25T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-25T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-02-25T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.91
753039,Dean Pool - Kingstone,2023-02-25T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.08
753039,Dean Pool - Kingstone,2023-02-25T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.44
753039,Dean Pool - Kingstone,2023-02-25T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-02-25T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.5
753039,Dean Pool - Kingstone,2023-02-25T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.6
753039,Dean Pool - Kingstone,2023-02-25T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
753039,Dean Pool - Kingstone,2023-02-25T17:30:00.000+00:00,transformer,,Temperature,C,14.9
753039,Dean Pool - Kingstone,2023-02-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
753039,Dean Pool - Kingstone,2023-02-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
753039,Dean Pool - Kingstone,2023-02-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-02-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
753039,Dean Pool - Kingstone,2023-02-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-02-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-02-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-02-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.22
753039,Dean Pool - Kingstone,2023-02-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.81
753039,Dean Pool - Kingstone,2023-02-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.51
753039,Dean Pool - Kingstone,2023-02-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-02-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
753039,Dean Pool - Kingstone,2023-02-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
753039,Dean Pool - Kingstone,2023-02-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
753039,Dean Pool - Kingstone,2023-02-25T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-25T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-02-25T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-25T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.95
753039,Dean Pool - Kingstone,2023-02-25T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
753039,Dean Pool - Kingstone,2023-02-25T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.99
753039,Dean Pool - Kingstone,2023-02-25T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-02-25T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.7
753039,Dean Pool - Kingstone,2023-02-25T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-02-25T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-02-25T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-02-25T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-25T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-02-25T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.91
753039,Dean Pool - Kingstone,2023-02-25T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.27
753039,Dean Pool - Kingstone,2023-02-25T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.72
753039,Dean Pool - Kingstone,2023-02-25T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-02-25T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
753039,Dean Pool - Kingstone,2023-02-25T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.7
753039,Dean Pool - Kingstone,2023-02-25T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.3
753039,Dean Pool - Kingstone,2023-02-25T17:20:00.000+00:00,transformer,,Temperature,C,14.9
753039,Dean Pool - Kingstone,2023-02-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
753039,Dean Pool - Kingstone,2023-02-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
753039,Dean Pool - Kingstone,2023-02-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-02-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
753039,Dean Pool - Kingstone,2023-02-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-02-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-02-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.86
753039,Dean Pool - Kingstone,2023-02-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.11
753039,Dean Pool - Kingstone,2023-02-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.71
753039,Dean Pool - Kingstone,2023-02-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-02-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
753039,Dean Pool - Kingstone,2023-02-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
753039,Dean Pool - Kingstone,2023-02-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
753039,Dean Pool - Kingstone,2023-02-25T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-25T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-02-25T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-02-25T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.1
753039,Dean Pool - Kingstone,2023-02-25T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.64
753039,Dean Pool - Kingstone,2023-02-25T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.7
753039,Dean Pool - Kingstone,2023-02-25T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-02-25T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-02-25T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-02-25T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-02-25T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-02-25T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-02-25T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-02-25T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.95
753039,Dean Pool - Kingstone,2023-02-25T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.94
753039,Dean Pool - Kingstone,2023-02-25T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.94
753039,Dean Pool - Kingstone,2023-02-25T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-02-25T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-02-25T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-02-25T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.8
753039,Dean Pool - Kingstone,2023-02-25T17:10:00.000+00:00,transformer,,Temperature,C,14.9
753039,Dean Pool - Kingstone,2023-02-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
753039,Dean Pool - Kingstone,2023-02-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
753039,Dean Pool - Kingstone,2023-02-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
753039,Dean Pool - Kingstone,2023-02-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-02-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.05
753039,Dean Pool - Kingstone,2023-02-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.58
753039,Dean Pool - Kingstone,2023-02-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.64
753039,Dean Pool - Kingstone,2023-02-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-02-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
753039,Dean Pool - Kingstone,2023-02-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
753039,Dean Pool - Kingstone,2023-02-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
753039,Dean Pool - Kingstone,2023-02-25T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-25T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-02-25T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-25T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.1
753039,Dean Pool - Kingstone,2023-02-25T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.92
753039,Dean Pool - Kingstone,2023-02-25T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.98
753039,Dean Pool - Kingstone,2023-02-25T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-02-25T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-02-25T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-02-25T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-02-25T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-02-25T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-02-25T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-02-25T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.22
753039,Dean Pool - Kingstone,2023-02-25T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.82
753039,Dean Pool - Kingstone,2023-02-25T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.72
753039,Dean Pool - Kingstone,2023-02-25T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-02-25T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
753039,Dean Pool - Kingstone,2023-02-25T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-02-25T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.7
753039,Dean Pool - Kingstone,2023-02-25T17:00:00.000+00:00,transformer,,Temperature,C,14.9
753039,Dean Pool - Kingstone,2023-02-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
753039,Dean Pool - Kingstone,2023-02-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
753039,Dean Pool - Kingstone,2023-02-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
753039,Dean Pool - Kingstone,2023-02-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-02-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-02-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.32
753039,Dean Pool - Kingstone,2023-02-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.74
753039,Dean Pool - Kingstone,2023-02-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.7
753039,Dean Pool - Kingstone,2023-02-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
753039,Dean Pool - Kingstone,2023-02-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
753039,Dean Pool - Kingstone,2023-02-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
753039,Dean Pool - Kingstone,2023-02-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
753039,Dean Pool - Kingstone,2023-02-25T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-02-25T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-02-25T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-02-25T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
753039,Dean Pool - Kingstone,2023-02-25T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
753039,Dean Pool - Kingstone,2023-02-25T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.98
753039,Dean Pool - Kingstone,2023-02-25T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-02-25T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-02-25T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-02-25T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-02-25T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-25T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-25T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-25T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.16
753039,Dean Pool - Kingstone,2023-02-25T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.25
753039,Dean Pool - Kingstone,2023-02-25T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.23
753039,Dean Pool - Kingstone,2023-02-25T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-02-25T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
753039,Dean Pool - Kingstone,2023-02-25T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-02-25T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.4
753039,Dean Pool - Kingstone,2023-02-25T16:50:00.000+00:00,transformer,,Temperature,C,14.9
753039,Dean Pool - Kingstone,2023-02-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
753039,Dean Pool - Kingstone,2023-02-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
753039,Dean Pool - Kingstone,2023-02-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
753039,Dean Pool - Kingstone,2023-02-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
753039,Dean Pool - Kingstone,2023-02-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-02-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
753039,Dean Pool - Kingstone,2023-02-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.16
753039,Dean Pool - Kingstone,2023-02-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.97
753039,Dean Pool - Kingstone,2023-02-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.21
753039,Dean Pool - Kingstone,2023-02-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-02-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
753039,Dean Pool - Kingstone,2023-02-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
753039,Dean Pool - Kingstone,2023-02-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
753039,Dean Pool - Kingstone,2023-02-25T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-02-25T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-02-25T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-02-25T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
753039,Dean Pool - Kingstone,2023-02-25T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.21
753039,Dean Pool - Kingstone,2023-02-25T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.71
753039,Dean Pool - Kingstone,2023-02-25T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-02-25T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-02-25T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-02-25T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-02-25T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-25T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-25T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-02-25T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.24
753039,Dean Pool - Kingstone,2023-02-25T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.13
753039,Dean Pool - Kingstone,2023-02-25T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.46
753039,Dean Pool - Kingstone,2023-02-25T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-02-25T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
753039,Dean Pool - Kingstone,2023-02-25T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-02-25T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
753039,Dean Pool - Kingstone,2023-02-25T16:40:00.000+00:00,transformer,,Temperature,C,15.0
753039,Dean Pool - Kingstone,2023-02-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
753039,Dean Pool - Kingstone,2023-02-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
753039,Dean Pool - Kingstone,2023-02-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
753039,Dean Pool - Kingstone,2023-02-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-02-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
753039,Dean Pool - Kingstone,2023-02-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.87
753039,Dean Pool - Kingstone,2023-02-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.35
753039,Dean Pool - Kingstone,2023-02-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.17
753039,Dean Pool - Kingstone,2023-02-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
753039,Dean Pool - Kingstone,2023-02-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
753039,Dean Pool - Kingstone,2023-02-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
753039,Dean Pool - Kingstone,2023-02-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
753039,Dean Pool - Kingstone,2023-02-25T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-02-25T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-02-25T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-25T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.33
753039,Dean Pool - Kingstone,2023-02-25T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
753039,Dean Pool - Kingstone,2023-02-25T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.89
753039,Dean Pool - Kingstone,2023-02-25T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-02-25T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-02-25T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-02-25T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-02-25T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-02-25T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-25T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-25T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.39
753039,Dean Pool - Kingstone,2023-02-25T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.96
753039,Dean Pool - Kingstone,2023-02-25T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.17
753039,Dean Pool - Kingstone,2023-02-25T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.0
753039,Dean Pool - Kingstone,2023-02-25T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.7
753039,Dean Pool - Kingstone,2023-02-25T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-02-25T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
753039,Dean Pool - Kingstone,2023-02-25T16:30:00.000+00:00,transformer,,Temperature,C,15.0
753039,Dean Pool - Kingstone,2023-02-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
753039,Dean Pool - Kingstone,2023-02-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
753039,Dean Pool - Kingstone,2023-02-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
753039,Dean Pool - Kingstone,2023-02-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-02-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
753039,Dean Pool - Kingstone,2023-02-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.72
753039,Dean Pool - Kingstone,2023-02-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.08
753039,Dean Pool - Kingstone,2023-02-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.07
753039,Dean Pool - Kingstone,2023-02-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
753039,Dean Pool - Kingstone,2023-02-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
753039,Dean Pool - Kingstone,2023-02-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
753039,Dean Pool - Kingstone,2023-02-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
753039,Dean Pool - Kingstone,2023-02-25T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-02-25T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-02-25T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-02-25T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.94
753039,Dean Pool - Kingstone,2023-02-25T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
753039,Dean Pool - Kingstone,2023-02-25T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.73
753039,Dean Pool - Kingstone,2023-02-25T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-02-25T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-02-25T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-02-25T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-02-25T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-25T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-25T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-25T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.61
753039,Dean Pool - Kingstone,2023-02-25T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
753039,Dean Pool - Kingstone,2023-02-25T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.66
753039,Dean Pool - Kingstone,2023-02-25T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-02-25T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.8
753039,Dean Pool - Kingstone,2023-02-25T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-02-25T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-02-25T16:20:00.000+00:00,transformer,,Temperature,C,15.0
753039,Dean Pool - Kingstone,2023-02-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
753039,Dean Pool - Kingstone,2023-02-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
753039,Dean Pool - Kingstone,2023-02-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-02-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
753039,Dean Pool - Kingstone,2023-02-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
753039,Dean Pool - Kingstone,2023-02-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.55
753039,Dean Pool - Kingstone,2023-02-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.3
753039,Dean Pool - Kingstone,2023-02-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.39
753039,Dean Pool - Kingstone,2023-02-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
753039,Dean Pool - Kingstone,2023-02-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
753039,Dean Pool - Kingstone,2023-02-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
753039,Dean Pool - Kingstone,2023-02-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
753039,Dean Pool - Kingstone,2023-02-25T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-02-25T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-02-25T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-02-25T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.54
753039,Dean Pool - Kingstone,2023-02-25T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
753039,Dean Pool - Kingstone,2023-02-25T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.96
753039,Dean Pool - Kingstone,2023-02-25T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-02-25T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-02-25T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-02-25T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-02-25T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-02-25T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-25T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-02-25T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.17
753039,Dean Pool - Kingstone,2023-02-25T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.71
753039,Dean Pool - Kingstone,2023-02-25T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.4
753039,Dean Pool - Kingstone,2023-02-25T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-02-25T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
753039,Dean Pool - Kingstone,2023-02-25T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-02-25T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-02-25T16:10:00.000+00:00,transformer,,Temperature,C,15.1
753039,Dean Pool - Kingstone,2023-02-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
753039,Dean Pool - Kingstone,2023-02-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
753039,Dean Pool - Kingstone,2023-02-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
753039,Dean Pool - Kingstone,2023-02-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
753039,Dean Pool - Kingstone,2023-02-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.71
753039,Dean Pool - Kingstone,2023-02-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.65
753039,Dean Pool - Kingstone,2023-02-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.36
753039,Dean Pool - Kingstone,2023-02-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
753039,Dean Pool - Kingstone,2023-02-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
753039,Dean Pool - Kingstone,2023-02-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-02-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
753039,Dean Pool - Kingstone,2023-02-25T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-25T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-02-25T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-25T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
753039,Dean Pool - Kingstone,2023-02-25T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
753039,Dean Pool - Kingstone,2023-02-25T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
753039,Dean Pool - Kingstone,2023-02-25T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-02-25T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-02-25T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-02-25T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-02-25T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-25T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-25T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-25T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.72
753039,Dean Pool - Kingstone,2023-02-25T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.7
753039,Dean Pool - Kingstone,2023-02-25T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.38
753039,Dean Pool - Kingstone,2023-02-25T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-02-25T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
753039,Dean Pool - Kingstone,2023-02-25T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-02-25T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-02-25T16:00:00.000+00:00,transformer,,Temperature,C,15.1
753039,Dean Pool - Kingstone,2023-02-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
753039,Dean Pool - Kingstone,2023-02-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
753039,Dean Pool - Kingstone,2023-02-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
753039,Dean Pool - Kingstone,2023-02-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-02-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
753039,Dean Pool - Kingstone,2023-02-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.4
753039,Dean Pool - Kingstone,2023-02-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.69
753039,Dean Pool - Kingstone,2023-02-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.47
753039,Dean Pool - Kingstone,2023-02-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-02-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
753039,Dean Pool - Kingstone,2023-02-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-02-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
753039,Dean Pool - Kingstone,2023-02-25T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
