Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
753039,Dean Pool - Kingstone,2023-02-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-02-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
753039,Dean Pool - Kingstone,2023-02-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.98
753039,Dean Pool - Kingstone,2023-02-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.96
753039,Dean Pool - Kingstone,2023-02-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.86
753039,Dean Pool - Kingstone,2023-02-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
753039,Dean Pool - Kingstone,2023-02-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
753039,Dean Pool - Kingstone,2023-02-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-02-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
753039,Dean Pool - Kingstone,2023-02-25T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-25T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
753039,Dean Pool - Kingstone,2023-02-25T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-25T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.77
753039,Dean Pool - Kingstone,2023-02-25T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
753039,Dean Pool - Kingstone,2023-02-25T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.93
753039,Dean Pool - Kingstone,2023-02-25T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-02-25T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-02-25T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-02-25T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-02-25T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
753039,Dean Pool - Kingstone,2023-02-25T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-25T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-02-25T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.55
753039,Dean Pool - Kingstone,2023-02-25T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
753039,Dean Pool - Kingstone,2023-02-25T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.7
753039,Dean Pool - Kingstone,2023-02-25T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
753039,Dean Pool - Kingstone,2023-02-25T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.0
753039,Dean Pool - Kingstone,2023-02-25T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-02-25T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-02-25T13:30:00.000+00:00,transformer,,Temperature,C,14.9
753039,Dean Pool - Kingstone,2023-02-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
753039,Dean Pool - Kingstone,2023-02-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
753039,Dean Pool - Kingstone,2023-02-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
753039,Dean Pool - Kingstone,2023-02-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
753039,Dean Pool - Kingstone,2023-02-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-02-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
753039,Dean Pool - Kingstone,2023-02-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.32
753039,Dean Pool - Kingstone,2023-02-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.75
753039,Dean Pool - Kingstone,2023-02-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.63
753039,Dean Pool - Kingstone,2023-02-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
753039,Dean Pool - Kingstone,2023-02-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
753039,Dean Pool - Kingstone,2023-02-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-02-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
753039,Dean Pool - Kingstone,2023-02-25T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
753039,Dean Pool - Kingstone,2023-02-25T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
753039,Dean Pool - Kingstone,2023-02-25T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-02-25T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.77
753039,Dean Pool - Kingstone,2023-02-25T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.5
753039,Dean Pool - Kingstone,2023-02-25T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.82
753039,Dean Pool - Kingstone,2023-02-25T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-02-25T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-02-25T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-02-25T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-02-25T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-02-25T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-25T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-02-25T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
753039,Dean Pool - Kingstone,2023-02-25T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
753039,Dean Pool - Kingstone,2023-02-25T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.96
753039,Dean Pool - Kingstone,2023-02-25T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-02-25T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
753039,Dean Pool - Kingstone,2023-02-25T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-02-25T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-02-25T13:20:00.000+00:00,transformer,,Temperature,C,15.0
753039,Dean Pool - Kingstone,2023-02-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
753039,Dean Pool - Kingstone,2023-02-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
753039,Dean Pool - Kingstone,2023-02-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
753039,Dean Pool - Kingstone,2023-02-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-02-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-02-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
753039,Dean Pool - Kingstone,2023-02-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.77
753039,Dean Pool - Kingstone,2023-02-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.75
753039,Dean Pool - Kingstone,2023-02-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.78
753039,Dean Pool - Kingstone,2023-02-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-02-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
753039,Dean Pool - Kingstone,2023-02-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
753039,Dean Pool - Kingstone,2023-02-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
753039,Dean Pool - Kingstone,2023-02-25T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
753039,Dean Pool - Kingstone,2023-02-25T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
753039,Dean Pool - Kingstone,2023-02-25T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-25T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.63
753039,Dean Pool - Kingstone,2023-02-25T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.74
753039,Dean Pool - Kingstone,2023-02-25T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.47
753039,Dean Pool - Kingstone,2023-02-25T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-02-25T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-02-25T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-02-25T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-02-25T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-02-25T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-25T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-25T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.63
753039,Dean Pool - Kingstone,2023-02-25T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.7
753039,Dean Pool - Kingstone,2023-02-25T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.84
753039,Dean Pool - Kingstone,2023-02-25T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-02-25T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
753039,Dean Pool - Kingstone,2023-02-25T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-02-25T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-02-25T13:10:00.000+00:00,transformer,,Temperature,C,15.0
753039,Dean Pool - Kingstone,2023-02-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
753039,Dean Pool - Kingstone,2023-02-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
753039,Dean Pool - Kingstone,2023-02-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
753039,Dean Pool - Kingstone,2023-02-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-02-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-02-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
753039,Dean Pool - Kingstone,2023-02-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.26
753039,Dean Pool - Kingstone,2023-02-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.43
753039,Dean Pool - Kingstone,2023-02-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.32
753039,Dean Pool - Kingstone,2023-02-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
753039,Dean Pool - Kingstone,2023-02-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
753039,Dean Pool - Kingstone,2023-02-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
753039,Dean Pool - Kingstone,2023-02-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
753039,Dean Pool - Kingstone,2023-02-25T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
753039,Dean Pool - Kingstone,2023-02-25T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-02-25T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-25T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.41
753039,Dean Pool - Kingstone,2023-02-25T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
753039,Dean Pool - Kingstone,2023-02-25T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.93
753039,Dean Pool - Kingstone,2023-02-25T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-02-25T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-02-25T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-02-25T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-02-25T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-02-25T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-25T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-25T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.27
753039,Dean Pool - Kingstone,2023-02-25T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.49
753039,Dean Pool - Kingstone,2023-02-25T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.9
753039,Dean Pool - Kingstone,2023-02-25T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-02-25T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
753039,Dean Pool - Kingstone,2023-02-25T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-02-25T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
753039,Dean Pool - Kingstone,2023-02-25T13:00:00.000+00:00,transformer,,Temperature,C,15.0
753039,Dean Pool - Kingstone,2023-02-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
753039,Dean Pool - Kingstone,2023-02-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-02-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
753039,Dean Pool - Kingstone,2023-02-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
753039,Dean Pool - Kingstone,2023-02-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
753039,Dean Pool - Kingstone,2023-02-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-02-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
753039,Dean Pool - Kingstone,2023-02-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.68
753039,Dean Pool - Kingstone,2023-02-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.77
753039,Dean Pool - Kingstone,2023-02-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.83
753039,Dean Pool - Kingstone,2023-02-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
753039,Dean Pool - Kingstone,2023-02-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
753039,Dean Pool - Kingstone,2023-02-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-02-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
753039,Dean Pool - Kingstone,2023-02-25T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
753039,Dean Pool - Kingstone,2023-02-25T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-02-25T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-25T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
753039,Dean Pool - Kingstone,2023-02-25T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
753039,Dean Pool - Kingstone,2023-02-25T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.07
753039,Dean Pool - Kingstone,2023-02-25T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-02-25T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-02-25T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-02-25T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-02-25T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
753039,Dean Pool - Kingstone,2023-02-25T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-25T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-25T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.52
753039,Dean Pool - Kingstone,2023-02-25T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
753039,Dean Pool - Kingstone,2023-02-25T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.28
753039,Dean Pool - Kingstone,2023-02-25T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-02-25T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.3
753039,Dean Pool - Kingstone,2023-02-25T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-02-25T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
753039,Dean Pool - Kingstone,2023-02-25T12:50:00.000+00:00,transformer,,Temperature,C,15.0
753039,Dean Pool - Kingstone,2023-02-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
753039,Dean Pool - Kingstone,2023-02-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
753039,Dean Pool - Kingstone,2023-02-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
753039,Dean Pool - Kingstone,2023-02-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
753039,Dean Pool - Kingstone,2023-02-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-02-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
753039,Dean Pool - Kingstone,2023-02-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.49
753039,Dean Pool - Kingstone,2023-02-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.5
753039,Dean Pool - Kingstone,2023-02-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.35
753039,Dean Pool - Kingstone,2023-02-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
753039,Dean Pool - Kingstone,2023-02-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
753039,Dean Pool - Kingstone,2023-02-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-02-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
753039,Dean Pool - Kingstone,2023-02-25T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
753039,Dean Pool - Kingstone,2023-02-25T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-02-25T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-25T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.7
753039,Dean Pool - Kingstone,2023-02-25T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.87
753039,Dean Pool - Kingstone,2023-02-25T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.29
753039,Dean Pool - Kingstone,2023-02-25T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-02-25T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-02-25T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-02-25T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-02-25T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
753039,Dean Pool - Kingstone,2023-02-25T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-02-25T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-25T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.82
753039,Dean Pool - Kingstone,2023-02-25T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
753039,Dean Pool - Kingstone,2023-02-25T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.18
753039,Dean Pool - Kingstone,2023-02-25T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-02-25T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.9
753039,Dean Pool - Kingstone,2023-02-25T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-02-25T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
753039,Dean Pool - Kingstone,2023-02-25T12:40:00.000+00:00,transformer,,Temperature,C,15.0
753039,Dean Pool - Kingstone,2023-02-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
753039,Dean Pool - Kingstone,2023-02-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-02-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
753039,Dean Pool - Kingstone,2023-02-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
753039,Dean Pool - Kingstone,2023-02-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
753039,Dean Pool - Kingstone,2023-02-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-02-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
753039,Dean Pool - Kingstone,2023-02-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.52
753039,Dean Pool - Kingstone,2023-02-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.99
753039,Dean Pool - Kingstone,2023-02-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.48
753039,Dean Pool - Kingstone,2023-02-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
753039,Dean Pool - Kingstone,2023-02-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
753039,Dean Pool - Kingstone,2023-02-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-02-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
753039,Dean Pool - Kingstone,2023-02-25T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
753039,Dean Pool - Kingstone,2023-02-25T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
753039,Dean Pool - Kingstone,2023-02-25T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-25T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
753039,Dean Pool - Kingstone,2023-02-25T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.52
753039,Dean Pool - Kingstone,2023-02-25T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
753039,Dean Pool - Kingstone,2023-02-25T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-02-25T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-02-25T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-02-25T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-02-25T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
753039,Dean Pool - Kingstone,2023-02-25T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-25T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-25T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.86
753039,Dean Pool - Kingstone,2023-02-25T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.3
753039,Dean Pool - Kingstone,2023-02-25T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.67
753039,Dean Pool - Kingstone,2023-02-25T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-02-25T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
753039,Dean Pool - Kingstone,2023-02-25T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-02-25T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-02-25T12:30:00.000+00:00,transformer,,Temperature,C,14.9
753039,Dean Pool - Kingstone,2023-02-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
753039,Dean Pool - Kingstone,2023-02-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-02-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
753039,Dean Pool - Kingstone,2023-02-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
753039,Dean Pool - Kingstone,2023-02-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
753039,Dean Pool - Kingstone,2023-02-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-02-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
753039,Dean Pool - Kingstone,2023-02-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.86
753039,Dean Pool - Kingstone,2023-02-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.82
753039,Dean Pool - Kingstone,2023-02-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.82
753039,Dean Pool - Kingstone,2023-02-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-02-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
753039,Dean Pool - Kingstone,2023-02-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-02-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-02-25T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
753039,Dean Pool - Kingstone,2023-02-25T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
753039,Dean Pool - Kingstone,2023-02-25T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-25T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
753039,Dean Pool - Kingstone,2023-02-25T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.71
753039,Dean Pool - Kingstone,2023-02-25T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
753039,Dean Pool - Kingstone,2023-02-25T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-02-25T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-02-25T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-02-25T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-02-25T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-02-25T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-25T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-25T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.96
753039,Dean Pool - Kingstone,2023-02-25T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
753039,Dean Pool - Kingstone,2023-02-25T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.97
753039,Dean Pool - Kingstone,2023-02-25T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-02-25T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
753039,Dean Pool - Kingstone,2023-02-25T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-02-25T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-02-25T12:20:00.000+00:00,transformer,,Temperature,C,14.8
753039,Dean Pool - Kingstone,2023-02-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
753039,Dean Pool - Kingstone,2023-02-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-02-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
753039,Dean Pool - Kingstone,2023-02-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
753039,Dean Pool - Kingstone,2023-02-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
753039,Dean Pool - Kingstone,2023-02-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
753039,Dean Pool - Kingstone,2023-02-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.84
753039,Dean Pool - Kingstone,2023-02-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.51
753039,Dean Pool - Kingstone,2023-02-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.69
753039,Dean Pool - Kingstone,2023-02-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
753039,Dean Pool - Kingstone,2023-02-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
753039,Dean Pool - Kingstone,2023-02-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-02-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-02-25T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
753039,Dean Pool - Kingstone,2023-02-25T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-02-25T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-25T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
753039,Dean Pool - Kingstone,2023-02-25T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.78
753039,Dean Pool - Kingstone,2023-02-25T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.86
753039,Dean Pool - Kingstone,2023-02-25T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-02-25T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-02-25T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-02-25T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-02-25T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-25T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-25T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-02-25T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.74
753039,Dean Pool - Kingstone,2023-02-25T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.05
753039,Dean Pool - Kingstone,2023-02-25T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.01
753039,Dean Pool - Kingstone,2023-02-25T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-02-25T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-02-25T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-02-25T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-02-25T12:10:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-02-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
753039,Dean Pool - Kingstone,2023-02-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
753039,Dean Pool - Kingstone,2023-02-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
753039,Dean Pool - Kingstone,2023-02-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
753039,Dean Pool - Kingstone,2023-02-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-02-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.33
753039,Dean Pool - Kingstone,2023-02-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.27
753039,Dean Pool - Kingstone,2023-02-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.87
753039,Dean Pool - Kingstone,2023-02-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
753039,Dean Pool - Kingstone,2023-02-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
753039,Dean Pool - Kingstone,2023-02-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-02-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-02-25T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-02-25T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
753039,Dean Pool - Kingstone,2023-02-25T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-25T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.78
753039,Dean Pool - Kingstone,2023-02-25T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.75
753039,Dean Pool - Kingstone,2023-02-25T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
753039,Dean Pool - Kingstone,2023-02-25T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-02-25T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-02-25T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-02-25T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-02-25T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-25T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-25T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-02-25T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.75
753039,Dean Pool - Kingstone,2023-02-25T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.5
753039,Dean Pool - Kingstone,2023-02-25T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.59
753039,Dean Pool - Kingstone,2023-02-25T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-02-25T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-02-25T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-02-25T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
753039,Dean Pool - Kingstone,2023-02-25T12:00:00.000+00:00,transformer,,Temperature,C,14.4
753039,Dean Pool - Kingstone,2023-02-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
753039,Dean Pool - Kingstone,2023-02-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-02-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
753039,Dean Pool - Kingstone,2023-02-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
753039,Dean Pool - Kingstone,2023-02-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.53
753039,Dean Pool - Kingstone,2023-02-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.75
753039,Dean Pool - Kingstone,2023-02-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.67
753039,Dean Pool - Kingstone,2023-02-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-02-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-02-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-02-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
753039,Dean Pool - Kingstone,2023-02-25T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-02-25T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
753039,Dean Pool - Kingstone,2023-02-25T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-25T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.48
753039,Dean Pool - Kingstone,2023-02-25T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.58
753039,Dean Pool - Kingstone,2023-02-25T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
753039,Dean Pool - Kingstone,2023-02-25T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-02-25T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-02-25T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-02-25T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-02-25T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-25T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-25T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-25T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.45
753039,Dean Pool - Kingstone,2023-02-25T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.52
753039,Dean Pool - Kingstone,2023-02-25T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.42
753039,Dean Pool - Kingstone,2023-02-25T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-02-25T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-02-25T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-02-25T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.7
753039,Dean Pool - Kingstone,2023-02-25T11:50:00.000+00:00,transformer,,Temperature,C,14.3
753039,Dean Pool - Kingstone,2023-02-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
753039,Dean Pool - Kingstone,2023-02-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-02-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
753039,Dean Pool - Kingstone,2023-02-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
753039,Dean Pool - Kingstone,2023-02-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-02-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-02-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.97
753039,Dean Pool - Kingstone,2023-02-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.94
753039,Dean Pool - Kingstone,2023-02-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.32
753039,Dean Pool - Kingstone,2023-02-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
753039,Dean Pool - Kingstone,2023-02-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-02-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-02-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
753039,Dean Pool - Kingstone,2023-02-25T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-02-25T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-02-25T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-25T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.05
753039,Dean Pool - Kingstone,2023-02-25T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.22
753039,Dean Pool - Kingstone,2023-02-25T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.64
753039,Dean Pool - Kingstone,2023-02-25T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-02-25T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
753039,Dean Pool - Kingstone,2023-02-25T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-02-25T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-02-25T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-25T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-25T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-25T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.35
753039,Dean Pool - Kingstone,2023-02-25T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
753039,Dean Pool - Kingstone,2023-02-25T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.85
753039,Dean Pool - Kingstone,2023-02-25T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-02-25T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.0
753039,Dean Pool - Kingstone,2023-02-25T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-02-25T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
753039,Dean Pool - Kingstone,2023-02-25T11:40:00.000+00:00,transformer,,Temperature,C,14.2
753039,Dean Pool - Kingstone,2023-02-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
753039,Dean Pool - Kingstone,2023-02-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
753039,Dean Pool - Kingstone,2023-02-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
753039,Dean Pool - Kingstone,2023-02-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-02-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
753039,Dean Pool - Kingstone,2023-02-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.4
753039,Dean Pool - Kingstone,2023-02-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.82
753039,Dean Pool - Kingstone,2023-02-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.49
753039,Dean Pool - Kingstone,2023-02-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
753039,Dean Pool - Kingstone,2023-02-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
753039,Dean Pool - Kingstone,2023-02-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-02-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
753039,Dean Pool - Kingstone,2023-02-25T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-02-25T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
753039,Dean Pool - Kingstone,2023-02-25T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-25T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.63
753039,Dean Pool - Kingstone,2023-02-25T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.95
753039,Dean Pool - Kingstone,2023-02-25T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.49
753039,Dean Pool - Kingstone,2023-02-25T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-02-25T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-02-25T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-02-25T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-02-25T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-25T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-02-25T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-02-25T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.84
753039,Dean Pool - Kingstone,2023-02-25T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
753039,Dean Pool - Kingstone,2023-02-25T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
753039,Dean Pool - Kingstone,2023-02-25T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.5
753039,Dean Pool - Kingstone,2023-02-25T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.0
753039,Dean Pool - Kingstone,2023-02-25T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-02-25T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-02-25T11:30:00.000+00:00,transformer,,Temperature,C,14.1
753039,Dean Pool - Kingstone,2023-02-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
753039,Dean Pool - Kingstone,2023-02-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
753039,Dean Pool - Kingstone,2023-02-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
753039,Dean Pool - Kingstone,2023-02-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
753039,Dean Pool - Kingstone,2023-02-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.47
753039,Dean Pool - Kingstone,2023-02-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,1.93
753039,Dean Pool - Kingstone,2023-02-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.92
753039,Dean Pool - Kingstone,2023-02-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
753039,Dean Pool - Kingstone,2023-02-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
753039,Dean Pool - Kingstone,2023-02-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-02-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
753039,Dean Pool - Kingstone,2023-02-25T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
753039,Dean Pool - Kingstone,2023-02-25T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
753039,Dean Pool - Kingstone,2023-02-25T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-02-25T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.79
753039,Dean Pool - Kingstone,2023-02-25T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.81
753039,Dean Pool - Kingstone,2023-02-25T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.82
753039,Dean Pool - Kingstone,2023-02-25T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-02-25T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-02-25T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-02-25T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-02-25T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-25T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-02-25T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-25T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.08
