Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-25T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
753039,Dean Pool - Kingstone,2023-02-25T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.08
753039,Dean Pool - Kingstone,2023-02-25T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-02-25T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
753039,Dean Pool - Kingstone,2023-02-25T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-02-25T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-02-25T11:20:00.000+00:00,transformer,,Temperature,C,14.0
753039,Dean Pool - Kingstone,2023-02-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
753039,Dean Pool - Kingstone,2023-02-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
753039,Dean Pool - Kingstone,2023-02-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
753039,Dean Pool - Kingstone,2023-02-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
753039,Dean Pool - Kingstone,2023-02-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-02-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.87
753039,Dean Pool - Kingstone,2023-02-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.6
753039,Dean Pool - Kingstone,2023-02-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.9
753039,Dean Pool - Kingstone,2023-02-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
753039,Dean Pool - Kingstone,2023-02-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
753039,Dean Pool - Kingstone,2023-02-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-02-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
753039,Dean Pool - Kingstone,2023-02-25T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
753039,Dean Pool - Kingstone,2023-02-25T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
753039,Dean Pool - Kingstone,2023-02-25T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-02-25T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.41
753039,Dean Pool - Kingstone,2023-02-25T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.23
753039,Dean Pool - Kingstone,2023-02-25T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.6
753039,Dean Pool - Kingstone,2023-02-25T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-02-25T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
753039,Dean Pool - Kingstone,2023-02-25T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-02-25T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-02-25T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-02-25T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
753039,Dean Pool - Kingstone,2023-02-25T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-25T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.88
753039,Dean Pool - Kingstone,2023-02-25T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.66
753039,Dean Pool - Kingstone,2023-02-25T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.16
753039,Dean Pool - Kingstone,2023-02-25T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-02-25T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-02-25T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-02-25T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-02-25T11:10:00.000+00:00,transformer,,Temperature,C,13.9
753039,Dean Pool - Kingstone,2023-02-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-02-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
753039,Dean Pool - Kingstone,2023-02-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-02-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
753039,Dean Pool - Kingstone,2023-02-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
753039,Dean Pool - Kingstone,2023-02-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-02-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
753039,Dean Pool - Kingstone,2023-02-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-02-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.3
753039,Dean Pool - Kingstone,2023-02-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.42
753039,Dean Pool - Kingstone,2023-02-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.76
753039,Dean Pool - Kingstone,2023-02-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-02-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-02-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-02-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
753039,Dean Pool - Kingstone,2023-02-25T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-02-25T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-02-25T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-25T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.34
753039,Dean Pool - Kingstone,2023-02-25T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.86
753039,Dean Pool - Kingstone,2023-02-25T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.39
753039,Dean Pool - Kingstone,2023-02-25T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-02-25T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
753039,Dean Pool - Kingstone,2023-02-25T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-02-25T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-02-25T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-25T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-02-25T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-02-25T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.6
753039,Dean Pool - Kingstone,2023-02-25T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.43
753039,Dean Pool - Kingstone,2023-02-25T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.4
753039,Dean Pool - Kingstone,2023-02-25T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-02-25T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-02-25T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-02-25T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-02-25T11:00:00.000+00:00,transformer,,Temperature,C,13.7
753039,Dean Pool - Kingstone,2023-02-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
753039,Dean Pool - Kingstone,2023-02-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
753039,Dean Pool - Kingstone,2023-02-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
753039,Dean Pool - Kingstone,2023-02-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-02-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-02-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
753039,Dean Pool - Kingstone,2023-02-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.26
753039,Dean Pool - Kingstone,2023-02-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.57
753039,Dean Pool - Kingstone,2023-02-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.79
753039,Dean Pool - Kingstone,2023-02-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-02-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-02-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-02-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
753039,Dean Pool - Kingstone,2023-02-25T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-02-25T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-02-25T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-25T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.81
753039,Dean Pool - Kingstone,2023-02-25T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.32
753039,Dean Pool - Kingstone,2023-02-25T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.01
753039,Dean Pool - Kingstone,2023-02-25T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-02-25T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
753039,Dean Pool - Kingstone,2023-02-25T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-02-25T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-02-25T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-25T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-02-25T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-02-25T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.69
753039,Dean Pool - Kingstone,2023-02-25T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.38
753039,Dean Pool - Kingstone,2023-02-25T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.48
753039,Dean Pool - Kingstone,2023-02-25T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-02-25T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-02-25T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-02-25T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-02-25T10:50:00.000+00:00,transformer,,Temperature,C,13.6
753039,Dean Pool - Kingstone,2023-02-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
753039,Dean Pool - Kingstone,2023-02-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
753039,Dean Pool - Kingstone,2023-02-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
753039,Dean Pool - Kingstone,2023-02-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
753039,Dean Pool - Kingstone,2023-02-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.5
753039,Dean Pool - Kingstone,2023-02-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.07
753039,Dean Pool - Kingstone,2023-02-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.49
753039,Dean Pool - Kingstone,2023-02-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-02-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
753039,Dean Pool - Kingstone,2023-02-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-02-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-02-25T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-02-25T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-02-25T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-25T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
753039,Dean Pool - Kingstone,2023-02-25T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.93
753039,Dean Pool - Kingstone,2023-02-25T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.77
753039,Dean Pool - Kingstone,2023-02-25T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-02-25T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-02-25T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-02-25T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-02-25T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-25T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-02-25T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-25T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.16
753039,Dean Pool - Kingstone,2023-02-25T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.08
753039,Dean Pool - Kingstone,2023-02-25T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.33
753039,Dean Pool - Kingstone,2023-02-25T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-02-25T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-02-25T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-02-25T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-02-25T10:40:00.000+00:00,transformer,,Temperature,C,13.4
753039,Dean Pool - Kingstone,2023-02-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
753039,Dean Pool - Kingstone,2023-02-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
753039,Dean Pool - Kingstone,2023-02-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
753039,Dean Pool - Kingstone,2023-02-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
753039,Dean Pool - Kingstone,2023-02-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.78
753039,Dean Pool - Kingstone,2023-02-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.01
753039,Dean Pool - Kingstone,2023-02-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.1
753039,Dean Pool - Kingstone,2023-02-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-02-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
753039,Dean Pool - Kingstone,2023-02-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-02-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-02-25T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
753039,Dean Pool - Kingstone,2023-02-25T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-02-25T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-02-25T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
753039,Dean Pool - Kingstone,2023-02-25T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.82
753039,Dean Pool - Kingstone,2023-02-25T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.43
753039,Dean Pool - Kingstone,2023-02-25T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-02-25T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-02-25T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
753039,Dean Pool - Kingstone,2023-02-25T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-02-25T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-25T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-25T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-25T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.63
753039,Dean Pool - Kingstone,2023-02-25T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.54
753039,Dean Pool - Kingstone,2023-02-25T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.09
753039,Dean Pool - Kingstone,2023-02-25T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-02-25T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-02-25T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
753039,Dean Pool - Kingstone,2023-02-25T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-02-25T10:30:00.000+00:00,transformer,,Temperature,C,13.4
753039,Dean Pool - Kingstone,2023-02-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
753039,Dean Pool - Kingstone,2023-02-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
753039,Dean Pool - Kingstone,2023-02-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
753039,Dean Pool - Kingstone,2023-02-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-02-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-02-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.63
753039,Dean Pool - Kingstone,2023-02-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.36
753039,Dean Pool - Kingstone,2023-02-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.52
753039,Dean Pool - Kingstone,2023-02-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-02-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
753039,Dean Pool - Kingstone,2023-02-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
753039,Dean Pool - Kingstone,2023-02-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
753039,Dean Pool - Kingstone,2023-02-25T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-02-25T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-02-25T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-02-25T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
753039,Dean Pool - Kingstone,2023-02-25T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.41
753039,Dean Pool - Kingstone,2023-02-25T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.59
753039,Dean Pool - Kingstone,2023-02-25T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-02-25T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-02-25T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
753039,Dean Pool - Kingstone,2023-02-25T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-02-25T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-02-25T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-25T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-02-25T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.88
753039,Dean Pool - Kingstone,2023-02-25T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.25
753039,Dean Pool - Kingstone,2023-02-25T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.85
753039,Dean Pool - Kingstone,2023-02-25T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-02-25T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
753039,Dean Pool - Kingstone,2023-02-25T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-02-25T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-02-25T10:20:00.000+00:00,transformer,,Temperature,C,13.3
753039,Dean Pool - Kingstone,2023-02-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
753039,Dean Pool - Kingstone,2023-02-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
753039,Dean Pool - Kingstone,2023-02-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
753039,Dean Pool - Kingstone,2023-02-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
753039,Dean Pool - Kingstone,2023-02-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.95
753039,Dean Pool - Kingstone,2023-02-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.84
753039,Dean Pool - Kingstone,2023-02-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.44
753039,Dean Pool - Kingstone,2023-02-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
753039,Dean Pool - Kingstone,2023-02-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
753039,Dean Pool - Kingstone,2023-02-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-02-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
753039,Dean Pool - Kingstone,2023-02-25T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-02-25T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-02-25T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-02-25T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
753039,Dean Pool - Kingstone,2023-02-25T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.12
753039,Dean Pool - Kingstone,2023-02-25T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.6
753039,Dean Pool - Kingstone,2023-02-25T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-02-25T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-02-25T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-02-25T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-02-25T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-02-25T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-02-25T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-25T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.74
753039,Dean Pool - Kingstone,2023-02-25T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.8
753039,Dean Pool - Kingstone,2023-02-25T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.79
753039,Dean Pool - Kingstone,2023-02-25T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-02-25T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.0
753039,Dean Pool - Kingstone,2023-02-25T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-02-25T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-02-25T10:10:00.000+00:00,transformer,,Temperature,C,13.2
753039,Dean Pool - Kingstone,2023-02-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
753039,Dean Pool - Kingstone,2023-02-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
753039,Dean Pool - Kingstone,2023-02-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
753039,Dean Pool - Kingstone,2023-02-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-02-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-02-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.45
753039,Dean Pool - Kingstone,2023-02-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.68
753039,Dean Pool - Kingstone,2023-02-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.39
753039,Dean Pool - Kingstone,2023-02-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
753039,Dean Pool - Kingstone,2023-02-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
753039,Dean Pool - Kingstone,2023-02-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-02-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
753039,Dean Pool - Kingstone,2023-02-25T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-02-25T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
753039,Dean Pool - Kingstone,2023-02-25T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-25T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
753039,Dean Pool - Kingstone,2023-02-25T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.02
753039,Dean Pool - Kingstone,2023-02-25T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.27
753039,Dean Pool - Kingstone,2023-02-25T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-02-25T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-02-25T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
753039,Dean Pool - Kingstone,2023-02-25T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-02-25T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-25T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-02-25T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-25T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.25
753039,Dean Pool - Kingstone,2023-02-25T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.68
753039,Dean Pool - Kingstone,2023-02-25T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.72
753039,Dean Pool - Kingstone,2023-02-25T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-02-25T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.9
753039,Dean Pool - Kingstone,2023-02-25T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-02-25T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-02-25T10:00:00.000+00:00,transformer,,Temperature,C,13.1
753039,Dean Pool - Kingstone,2023-02-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
753039,Dean Pool - Kingstone,2023-02-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
753039,Dean Pool - Kingstone,2023-02-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
753039,Dean Pool - Kingstone,2023-02-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-02-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-02-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-02-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.71
753039,Dean Pool - Kingstone,2023-02-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.66
753039,Dean Pool - Kingstone,2023-02-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.99
753039,Dean Pool - Kingstone,2023-02-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
753039,Dean Pool - Kingstone,2023-02-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
753039,Dean Pool - Kingstone,2023-02-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-02-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
753039,Dean Pool - Kingstone,2023-02-25T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-02-25T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-02-25T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-02-25T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
753039,Dean Pool - Kingstone,2023-02-25T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
753039,Dean Pool - Kingstone,2023-02-25T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.18
753039,Dean Pool - Kingstone,2023-02-25T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-02-25T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-02-25T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-02-25T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-02-25T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-02-25T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-25T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-25T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.27
753039,Dean Pool - Kingstone,2023-02-25T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.25
753039,Dean Pool - Kingstone,2023-02-25T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.09
753039,Dean Pool - Kingstone,2023-02-25T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-02-25T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
753039,Dean Pool - Kingstone,2023-02-25T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-02-25T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-02-25T09:50:00.000+00:00,transformer,,Temperature,C,13.0
753039,Dean Pool - Kingstone,2023-02-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
753039,Dean Pool - Kingstone,2023-02-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
753039,Dean Pool - Kingstone,2023-02-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
753039,Dean Pool - Kingstone,2023-02-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-02-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
753039,Dean Pool - Kingstone,2023-02-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.4
753039,Dean Pool - Kingstone,2023-02-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.5
753039,Dean Pool - Kingstone,2023-02-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.26
753039,Dean Pool - Kingstone,2023-02-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-02-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
753039,Dean Pool - Kingstone,2023-02-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
753039,Dean Pool - Kingstone,2023-02-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
753039,Dean Pool - Kingstone,2023-02-25T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-02-25T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
753039,Dean Pool - Kingstone,2023-02-25T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-02-25T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
753039,Dean Pool - Kingstone,2023-02-25T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.85
753039,Dean Pool - Kingstone,2023-02-25T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.19
753039,Dean Pool - Kingstone,2023-02-25T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-02-25T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-02-25T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-02-25T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-02-25T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-25T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-02-25T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-25T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.54
753039,Dean Pool - Kingstone,2023-02-25T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.23
753039,Dean Pool - Kingstone,2023-02-25T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.23
753039,Dean Pool - Kingstone,2023-02-25T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-02-25T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.8
753039,Dean Pool - Kingstone,2023-02-25T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-02-25T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-02-25T09:40:00.000+00:00,transformer,,Temperature,C,12.9
753039,Dean Pool - Kingstone,2023-02-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-02-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
753039,Dean Pool - Kingstone,2023-02-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
753039,Dean Pool - Kingstone,2023-02-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
753039,Dean Pool - Kingstone,2023-02-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-02-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-02-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
753039,Dean Pool - Kingstone,2023-02-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.47
753039,Dean Pool - Kingstone,2023-02-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.08
753039,Dean Pool - Kingstone,2023-02-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.42
753039,Dean Pool - Kingstone,2023-02-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-02-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
753039,Dean Pool - Kingstone,2023-02-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
753039,Dean Pool - Kingstone,2023-02-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
753039,Dean Pool - Kingstone,2023-02-25T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-02-25T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-02-25T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-25T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.97
753039,Dean Pool - Kingstone,2023-02-25T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
753039,Dean Pool - Kingstone,2023-02-25T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.33
753039,Dean Pool - Kingstone,2023-02-25T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-02-25T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-02-25T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-02-25T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-02-25T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-02-25T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-25T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-25T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.55
753039,Dean Pool - Kingstone,2023-02-25T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.58
753039,Dean Pool - Kingstone,2023-02-25T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
753039,Dean Pool - Kingstone,2023-02-25T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-02-25T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.4
753039,Dean Pool - Kingstone,2023-02-25T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-02-25T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-02-25T09:30:00.000+00:00,transformer,,Temperature,C,12.8
753039,Dean Pool - Kingstone,2023-02-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-02-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
753039,Dean Pool - Kingstone,2023-02-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
753039,Dean Pool - Kingstone,2023-02-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
753039,Dean Pool - Kingstone,2023-02-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
753039,Dean Pool - Kingstone,2023-02-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.52
753039,Dean Pool - Kingstone,2023-02-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.91
753039,Dean Pool - Kingstone,2023-02-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.41
753039,Dean Pool - Kingstone,2023-02-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
753039,Dean Pool - Kingstone,2023-02-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
753039,Dean Pool - Kingstone,2023-02-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
753039,Dean Pool - Kingstone,2023-02-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
753039,Dean Pool - Kingstone,2023-02-25T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-02-25T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-02-25T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-25T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
753039,Dean Pool - Kingstone,2023-02-25T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
753039,Dean Pool - Kingstone,2023-02-25T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.63
753039,Dean Pool - Kingstone,2023-02-25T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-02-25T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-02-25T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-02-25T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-02-25T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-02-25T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-25T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-25T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.12
753039,Dean Pool - Kingstone,2023-02-25T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.41
753039,Dean Pool - Kingstone,2023-02-25T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.22
753039,Dean Pool - Kingstone,2023-02-25T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-02-25T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-02-25T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-02-25T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-02-25T09:20:00.000+00:00,transformer,,Temperature,C,12.7
753039,Dean Pool - Kingstone,2023-02-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-02-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
753039,Dean Pool - Kingstone,2023-02-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
753039,Dean Pool - Kingstone,2023-02-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
753039,Dean Pool - Kingstone,2023-02-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
753039,Dean Pool - Kingstone,2023-02-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.39
753039,Dean Pool - Kingstone,2023-02-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.46
753039,Dean Pool - Kingstone,2023-02-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.85
753039,Dean Pool - Kingstone,2023-02-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-02-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
753039,Dean Pool - Kingstone,2023-02-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
753039,Dean Pool - Kingstone,2023-02-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-02-25T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-02-25T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-02-25T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-25T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
753039,Dean Pool - Kingstone,2023-02-25T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
753039,Dean Pool - Kingstone,2023-02-25T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.72
753039,Dean Pool - Kingstone,2023-02-25T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
753039,Dean Pool - Kingstone,2023-02-25T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-02-25T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-02-25T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-02-25T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-25T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-25T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-25T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.25
753039,Dean Pool - Kingstone,2023-02-25T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.33
753039,Dean Pool - Kingstone,2023-02-25T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.24
753039,Dean Pool - Kingstone,2023-02-25T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-02-25T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-02-25T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-02-25T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-02-25T09:10:00.000+00:00,transformer,,Temperature,C,12.6
753039,Dean Pool - Kingstone,2023-02-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
753039,Dean Pool - Kingstone,2023-02-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
753039,Dean Pool - Kingstone,2023-02-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
753039,Dean Pool - Kingstone,2023-02-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-02-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
753039,Dean Pool - Kingstone,2023-02-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.38
753039,Dean Pool - Kingstone,2023-02-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.29
753039,Dean Pool - Kingstone,2023-02-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.96
753039,Dean Pool - Kingstone,2023-02-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-02-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
753039,Dean Pool - Kingstone,2023-02-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-02-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-02-25T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-02-25T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
