Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
753039,Dean Pool - Kingstone,2023-02-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.16
753039,Dean Pool - Kingstone,2023-02-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.01
753039,Dean Pool - Kingstone,2023-02-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.74
753039,Dean Pool - Kingstone,2023-02-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
753039,Dean Pool - Kingstone,2023-02-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
753039,Dean Pool - Kingstone,2023-02-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
753039,Dean Pool - Kingstone,2023-02-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-02-25T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-02-25T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-02-25T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-25T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
753039,Dean Pool - Kingstone,2023-02-25T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.73
753039,Dean Pool - Kingstone,2023-02-25T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.27
753039,Dean Pool - Kingstone,2023-02-25T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-02-25T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-02-25T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-02-25T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-02-25T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-25T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-25T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-02-25T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
753039,Dean Pool - Kingstone,2023-02-25T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.59
753039,Dean Pool - Kingstone,2023-02-25T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.67
753039,Dean Pool - Kingstone,2023-02-25T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-02-25T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-02-25T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-02-25T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-02-25T06:40:00.000+00:00,transformer,,Temperature,C,12.8
753039,Dean Pool - Kingstone,2023-02-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
753039,Dean Pool - Kingstone,2023-02-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
753039,Dean Pool - Kingstone,2023-02-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-02-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
753039,Dean Pool - Kingstone,2023-02-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
753039,Dean Pool - Kingstone,2023-02-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-02-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
753039,Dean Pool - Kingstone,2023-02-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.52
753039,Dean Pool - Kingstone,2023-02-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.32
753039,Dean Pool - Kingstone,2023-02-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.94
753039,Dean Pool - Kingstone,2023-02-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-02-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-02-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-02-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-02-25T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-25T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-02-25T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-25T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.52
753039,Dean Pool - Kingstone,2023-02-25T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.09
753039,Dean Pool - Kingstone,2023-02-25T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.48
753039,Dean Pool - Kingstone,2023-02-25T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-02-25T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
753039,Dean Pool - Kingstone,2023-02-25T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-02-25T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-02-25T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-25T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-02-25T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-25T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.64
753039,Dean Pool - Kingstone,2023-02-25T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.53
753039,Dean Pool - Kingstone,2023-02-25T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.5
753039,Dean Pool - Kingstone,2023-02-25T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-02-25T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-02-25T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-02-25T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-02-25T06:30:00.000+00:00,transformer,,Temperature,C,12.8
753039,Dean Pool - Kingstone,2023-02-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
753039,Dean Pool - Kingstone,2023-02-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
753039,Dean Pool - Kingstone,2023-02-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
753039,Dean Pool - Kingstone,2023-02-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
753039,Dean Pool - Kingstone,2023-02-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
753039,Dean Pool - Kingstone,2023-02-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.15
753039,Dean Pool - Kingstone,2023-02-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.61
753039,Dean Pool - Kingstone,2023-02-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.97
753039,Dean Pool - Kingstone,2023-02-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-02-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
753039,Dean Pool - Kingstone,2023-02-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-02-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-02-25T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-25T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-02-25T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-25T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.44
753039,Dean Pool - Kingstone,2023-02-25T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
753039,Dean Pool - Kingstone,2023-02-25T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.52
753039,Dean Pool - Kingstone,2023-02-25T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-02-25T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-02-25T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-02-25T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-02-25T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-25T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-25T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-25T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.44
753039,Dean Pool - Kingstone,2023-02-25T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.34
753039,Dean Pool - Kingstone,2023-02-25T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.4
753039,Dean Pool - Kingstone,2023-02-25T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-02-25T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-02-25T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-02-25T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-02-25T06:20:00.000+00:00,transformer,,Temperature,C,12.9
753039,Dean Pool - Kingstone,2023-02-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
753039,Dean Pool - Kingstone,2023-02-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
753039,Dean Pool - Kingstone,2023-02-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
753039,Dean Pool - Kingstone,2023-02-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
753039,Dean Pool - Kingstone,2023-02-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-02-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
753039,Dean Pool - Kingstone,2023-02-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.89
753039,Dean Pool - Kingstone,2023-02-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.57
753039,Dean Pool - Kingstone,2023-02-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.92
753039,Dean Pool - Kingstone,2023-02-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-02-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-02-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-02-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-02-25T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-02-25T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-02-25T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-25T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
753039,Dean Pool - Kingstone,2023-02-25T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.21
753039,Dean Pool - Kingstone,2023-02-25T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.18
753039,Dean Pool - Kingstone,2023-02-25T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-02-25T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-02-25T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-02-25T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-02-25T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-25T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-25T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-25T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.46
753039,Dean Pool - Kingstone,2023-02-25T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.01
753039,Dean Pool - Kingstone,2023-02-25T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.6
753039,Dean Pool - Kingstone,2023-02-25T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-02-25T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-02-25T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-02-25T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-02-25T06:10:00.000+00:00,transformer,,Temperature,C,12.9
753039,Dean Pool - Kingstone,2023-02-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
753039,Dean Pool - Kingstone,2023-02-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
753039,Dean Pool - Kingstone,2023-02-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-02-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
753039,Dean Pool - Kingstone,2023-02-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
753039,Dean Pool - Kingstone,2023-02-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.44
753039,Dean Pool - Kingstone,2023-02-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.23
753039,Dean Pool - Kingstone,2023-02-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.78
753039,Dean Pool - Kingstone,2023-02-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-02-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
753039,Dean Pool - Kingstone,2023-02-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-02-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-02-25T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-02-25T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-02-25T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-25T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
753039,Dean Pool - Kingstone,2023-02-25T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.25
753039,Dean Pool - Kingstone,2023-02-25T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
753039,Dean Pool - Kingstone,2023-02-25T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-02-25T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-02-25T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-02-25T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-02-25T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-02-25T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-25T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-25T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
753039,Dean Pool - Kingstone,2023-02-25T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.63
753039,Dean Pool - Kingstone,2023-02-25T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.88
753039,Dean Pool - Kingstone,2023-02-25T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-02-25T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-02-25T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-02-25T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-02-25T06:00:00.000+00:00,transformer,,Temperature,C,13.0
753039,Dean Pool - Kingstone,2023-02-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
753039,Dean Pool - Kingstone,2023-02-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
753039,Dean Pool - Kingstone,2023-02-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-02-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
753039,Dean Pool - Kingstone,2023-02-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
753039,Dean Pool - Kingstone,2023-02-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.04
753039,Dean Pool - Kingstone,2023-02-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.88
753039,Dean Pool - Kingstone,2023-02-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.06
753039,Dean Pool - Kingstone,2023-02-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-02-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
753039,Dean Pool - Kingstone,2023-02-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-02-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-02-25T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-02-25T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-02-25T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-25T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
753039,Dean Pool - Kingstone,2023-02-25T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.17
753039,Dean Pool - Kingstone,2023-02-25T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
753039,Dean Pool - Kingstone,2023-02-25T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-02-25T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-02-25T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-02-25T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-02-25T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-25T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-02-25T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-02-25T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.4
753039,Dean Pool - Kingstone,2023-02-25T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
753039,Dean Pool - Kingstone,2023-02-25T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.45
753039,Dean Pool - Kingstone,2023-02-25T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-02-25T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-02-25T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-02-25T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-02-25T05:50:00.000+00:00,transformer,,Temperature,C,13.0
753039,Dean Pool - Kingstone,2023-02-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
753039,Dean Pool - Kingstone,2023-02-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
753039,Dean Pool - Kingstone,2023-02-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-02-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
753039,Dean Pool - Kingstone,2023-02-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-02-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
753039,Dean Pool - Kingstone,2023-02-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.96
753039,Dean Pool - Kingstone,2023-02-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.64
753039,Dean Pool - Kingstone,2023-02-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.36
753039,Dean Pool - Kingstone,2023-02-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-02-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
753039,Dean Pool - Kingstone,2023-02-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-02-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-02-25T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-02-25T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-02-25T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-02-25T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.89
753039,Dean Pool - Kingstone,2023-02-25T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.11
753039,Dean Pool - Kingstone,2023-02-25T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.22
753039,Dean Pool - Kingstone,2023-02-25T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
753039,Dean Pool - Kingstone,2023-02-25T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-02-25T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-02-25T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-02-25T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-25T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-02-25T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-25T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.35
753039,Dean Pool - Kingstone,2023-02-25T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.37
753039,Dean Pool - Kingstone,2023-02-25T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.64
753039,Dean Pool - Kingstone,2023-02-25T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-02-25T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-02-25T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-02-25T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-02-25T05:40:00.000+00:00,transformer,,Temperature,C,13.0
753039,Dean Pool - Kingstone,2023-02-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
753039,Dean Pool - Kingstone,2023-02-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
753039,Dean Pool - Kingstone,2023-02-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-02-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
753039,Dean Pool - Kingstone,2023-02-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-02-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
753039,Dean Pool - Kingstone,2023-02-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.23
753039,Dean Pool - Kingstone,2023-02-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.49
753039,Dean Pool - Kingstone,2023-02-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.86
753039,Dean Pool - Kingstone,2023-02-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-02-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-02-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-02-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-02-25T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-02-25T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-02-25T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-25T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.88
753039,Dean Pool - Kingstone,2023-02-25T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.52
753039,Dean Pool - Kingstone,2023-02-25T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.26
753039,Dean Pool - Kingstone,2023-02-25T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-02-25T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-02-25T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-02-25T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-02-25T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-25T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-02-25T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-25T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.74
753039,Dean Pool - Kingstone,2023-02-25T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.42
753039,Dean Pool - Kingstone,2023-02-25T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.23
753039,Dean Pool - Kingstone,2023-02-25T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-02-25T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-02-25T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-02-25T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-02-25T05:30:00.000+00:00,transformer,,Temperature,C,13.1
753039,Dean Pool - Kingstone,2023-02-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
753039,Dean Pool - Kingstone,2023-02-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
753039,Dean Pool - Kingstone,2023-02-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-02-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
753039,Dean Pool - Kingstone,2023-02-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-02-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
753039,Dean Pool - Kingstone,2023-02-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.62
753039,Dean Pool - Kingstone,2023-02-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.94
753039,Dean Pool - Kingstone,2023-02-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.49
753039,Dean Pool - Kingstone,2023-02-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-02-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-02-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-02-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-02-25T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-02-25T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-02-25T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-25T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.56
753039,Dean Pool - Kingstone,2023-02-25T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.21
753039,Dean Pool - Kingstone,2023-02-25T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.23
753039,Dean Pool - Kingstone,2023-02-25T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-02-25T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-02-25T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-02-25T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-02-25T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-25T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-25T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-25T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.51
753039,Dean Pool - Kingstone,2023-02-25T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.12
753039,Dean Pool - Kingstone,2023-02-25T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.17
753039,Dean Pool - Kingstone,2023-02-25T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-02-25T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-02-25T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-02-25T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-02-25T05:20:00.000+00:00,transformer,,Temperature,C,13.1
753039,Dean Pool - Kingstone,2023-02-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
753039,Dean Pool - Kingstone,2023-02-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
753039,Dean Pool - Kingstone,2023-02-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
753039,Dean Pool - Kingstone,2023-02-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
753039,Dean Pool - Kingstone,2023-02-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
753039,Dean Pool - Kingstone,2023-02-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.07
753039,Dean Pool - Kingstone,2023-02-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.33
753039,Dean Pool - Kingstone,2023-02-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.4
753039,Dean Pool - Kingstone,2023-02-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-02-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-02-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-02-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-02-25T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-25T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-02-25T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-25T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.45
753039,Dean Pool - Kingstone,2023-02-25T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.08
753039,Dean Pool - Kingstone,2023-02-25T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
753039,Dean Pool - Kingstone,2023-02-25T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-02-25T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-02-25T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-02-25T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-02-25T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-25T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-02-25T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-02-25T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
753039,Dean Pool - Kingstone,2023-02-25T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.16
753039,Dean Pool - Kingstone,2023-02-25T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.2
753039,Dean Pool - Kingstone,2023-02-25T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,68.6
753039,Dean Pool - Kingstone,2023-02-25T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-02-25T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.1
753039,Dean Pool - Kingstone,2023-02-25T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-02-25T05:10:00.000+00:00,transformer,,Temperature,C,13.1
753039,Dean Pool - Kingstone,2023-02-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
753039,Dean Pool - Kingstone,2023-02-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
753039,Dean Pool - Kingstone,2023-02-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-02-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
753039,Dean Pool - Kingstone,2023-02-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
753039,Dean Pool - Kingstone,2023-02-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
753039,Dean Pool - Kingstone,2023-02-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.92
753039,Dean Pool - Kingstone,2023-02-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.23
753039,Dean Pool - Kingstone,2023-02-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.29
753039,Dean Pool - Kingstone,2023-02-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
753039,Dean Pool - Kingstone,2023-02-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-02-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
753039,Dean Pool - Kingstone,2023-02-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-02-25T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-25T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-02-25T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-25T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.41
753039,Dean Pool - Kingstone,2023-02-25T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.29
753039,Dean Pool - Kingstone,2023-02-25T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.18
753039,Dean Pool - Kingstone,2023-02-25T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-02-25T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-02-25T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-02-25T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-02-25T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-25T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-02-25T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-02-25T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.99
753039,Dean Pool - Kingstone,2023-02-25T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.9
753039,Dean Pool - Kingstone,2023-02-25T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.3
753039,Dean Pool - Kingstone,2023-02-25T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,67.0
753039,Dean Pool - Kingstone,2023-02-25T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-02-25T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.1
753039,Dean Pool - Kingstone,2023-02-25T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-02-25T05:00:00.000+00:00,transformer,,Temperature,C,13.2
753039,Dean Pool - Kingstone,2023-02-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
753039,Dean Pool - Kingstone,2023-02-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
753039,Dean Pool - Kingstone,2023-02-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
753039,Dean Pool - Kingstone,2023-02-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
753039,Dean Pool - Kingstone,2023-02-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-02-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
753039,Dean Pool - Kingstone,2023-02-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.4
753039,Dean Pool - Kingstone,2023-02-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.19
753039,Dean Pool - Kingstone,2023-02-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.48
753039,Dean Pool - Kingstone,2023-02-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
753039,Dean Pool - Kingstone,2023-02-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-02-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
753039,Dean Pool - Kingstone,2023-02-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-02-25T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-25T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-02-25T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-25T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.42
753039,Dean Pool - Kingstone,2023-02-25T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.21
753039,Dean Pool - Kingstone,2023-02-25T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.33
753039,Dean Pool - Kingstone,2023-02-25T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-02-25T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-02-25T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-02-25T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-02-25T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-25T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-02-25T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-02-25T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.79
753039,Dean Pool - Kingstone,2023-02-25T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.83
753039,Dean Pool - Kingstone,2023-02-25T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.1
753039,Dean Pool - Kingstone,2023-02-25T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,71.9
753039,Dean Pool - Kingstone,2023-02-25T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-02-25T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.9
753039,Dean Pool - Kingstone,2023-02-25T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-02-25T04:50:00.000+00:00,transformer,,Temperature,C,13.3
753039,Dean Pool - Kingstone,2023-02-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
753039,Dean Pool - Kingstone,2023-02-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
753039,Dean Pool - Kingstone,2023-02-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
753039,Dean Pool - Kingstone,2023-02-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
753039,Dean Pool - Kingstone,2023-02-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-02-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
753039,Dean Pool - Kingstone,2023-02-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.21
753039,Dean Pool - Kingstone,2023-02-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.04
753039,Dean Pool - Kingstone,2023-02-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.43
753039,Dean Pool - Kingstone,2023-02-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
753039,Dean Pool - Kingstone,2023-02-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-02-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
753039,Dean Pool - Kingstone,2023-02-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-02-25T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-25T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-02-25T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-25T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.65
753039,Dean Pool - Kingstone,2023-02-25T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.22
753039,Dean Pool - Kingstone,2023-02-25T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.34
753039,Dean Pool - Kingstone,2023-02-25T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-02-25T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
753039,Dean Pool - Kingstone,2023-02-25T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-02-25T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-02-25T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-25T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-02-25T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-25T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
753039,Dean Pool - Kingstone,2023-02-25T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.72
753039,Dean Pool - Kingstone,2023-02-25T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.35
753039,Dean Pool - Kingstone,2023-02-25T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,67.5
753039,Dean Pool - Kingstone,2023-02-25T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-02-25T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.1
753039,Dean Pool - Kingstone,2023-02-25T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-02-25T04:40:00.000+00:00,transformer,,Temperature,C,13.3
753039,Dean Pool - Kingstone,2023-02-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
753039,Dean Pool - Kingstone,2023-02-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
753039,Dean Pool - Kingstone,2023-02-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-02-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
753039,Dean Pool - Kingstone,2023-02-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-02-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
753039,Dean Pool - Kingstone,2023-02-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.5
753039,Dean Pool - Kingstone,2023-02-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.94
753039,Dean Pool - Kingstone,2023-02-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.69
753039,Dean Pool - Kingstone,2023-02-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
753039,Dean Pool - Kingstone,2023-02-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-02-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
753039,Dean Pool - Kingstone,2023-02-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-02-25T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-02-25T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-02-25T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-25T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
753039,Dean Pool - Kingstone,2023-02-25T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.94
753039,Dean Pool - Kingstone,2023-02-25T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.18
753039,Dean Pool - Kingstone,2023-02-25T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-02-25T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-02-25T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-02-25T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-02-25T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-02-25T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-25T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-25T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.85
753039,Dean Pool - Kingstone,2023-02-25T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.19
