Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-25T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
753039,Dean Pool - Kingstone,2023-02-25T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,65.4
753039,Dean Pool - Kingstone,2023-02-25T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-02-25T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.8
753039,Dean Pool - Kingstone,2023-02-25T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-02-25T04:30:00.000+00:00,transformer,,Temperature,C,13.3
753039,Dean Pool - Kingstone,2023-02-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
753039,Dean Pool - Kingstone,2023-02-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
753039,Dean Pool - Kingstone,2023-02-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-02-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
753039,Dean Pool - Kingstone,2023-02-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-02-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
753039,Dean Pool - Kingstone,2023-02-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.63
753039,Dean Pool - Kingstone,2023-02-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.13
753039,Dean Pool - Kingstone,2023-02-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.46
753039,Dean Pool - Kingstone,2023-02-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
753039,Dean Pool - Kingstone,2023-02-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-02-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
753039,Dean Pool - Kingstone,2023-02-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-02-25T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-25T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-02-25T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-02-25T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.7
753039,Dean Pool - Kingstone,2023-02-25T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.05
753039,Dean Pool - Kingstone,2023-02-25T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.94
753039,Dean Pool - Kingstone,2023-02-25T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-02-25T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-02-25T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-02-25T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-02-25T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-02-25T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-02-25T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-02-25T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.32
753039,Dean Pool - Kingstone,2023-02-25T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.58
753039,Dean Pool - Kingstone,2023-02-25T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.15
753039,Dean Pool - Kingstone,2023-02-25T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,67.0
753039,Dean Pool - Kingstone,2023-02-25T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-02-25T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.5
753039,Dean Pool - Kingstone,2023-02-25T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-02-25T04:20:00.000+00:00,transformer,,Temperature,C,13.3
753039,Dean Pool - Kingstone,2023-02-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
753039,Dean Pool - Kingstone,2023-02-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
753039,Dean Pool - Kingstone,2023-02-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-02-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
753039,Dean Pool - Kingstone,2023-02-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-02-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-02-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
753039,Dean Pool - Kingstone,2023-02-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.02
753039,Dean Pool - Kingstone,2023-02-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.63
753039,Dean Pool - Kingstone,2023-02-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.09
753039,Dean Pool - Kingstone,2023-02-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
753039,Dean Pool - Kingstone,2023-02-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-02-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
753039,Dean Pool - Kingstone,2023-02-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-02-25T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-25T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-02-25T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-25T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
753039,Dean Pool - Kingstone,2023-02-25T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
753039,Dean Pool - Kingstone,2023-02-25T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.89
753039,Dean Pool - Kingstone,2023-02-25T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-02-25T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-02-25T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-02-25T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-02-25T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-25T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-02-25T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-25T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
753039,Dean Pool - Kingstone,2023-02-25T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.1
753039,Dean Pool - Kingstone,2023-02-25T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.29
753039,Dean Pool - Kingstone,2023-02-25T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,69.9
753039,Dean Pool - Kingstone,2023-02-25T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-02-25T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.0
753039,Dean Pool - Kingstone,2023-02-25T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-02-25T04:10:00.000+00:00,transformer,,Temperature,C,13.4
753039,Dean Pool - Kingstone,2023-02-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
753039,Dean Pool - Kingstone,2023-02-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
753039,Dean Pool - Kingstone,2023-02-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
753039,Dean Pool - Kingstone,2023-02-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-02-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
753039,Dean Pool - Kingstone,2023-02-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.52
753039,Dean Pool - Kingstone,2023-02-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.14
753039,Dean Pool - Kingstone,2023-02-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.18
753039,Dean Pool - Kingstone,2023-02-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
753039,Dean Pool - Kingstone,2023-02-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-02-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
753039,Dean Pool - Kingstone,2023-02-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-02-25T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-02-25T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-02-25T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-02-25T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
753039,Dean Pool - Kingstone,2023-02-25T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.27
753039,Dean Pool - Kingstone,2023-02-25T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.94
753039,Dean Pool - Kingstone,2023-02-25T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-02-25T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-02-25T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-02-25T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-02-25T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-25T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-02-25T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-25T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.57
753039,Dean Pool - Kingstone,2023-02-25T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.88
753039,Dean Pool - Kingstone,2023-02-25T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.14
753039,Dean Pool - Kingstone,2023-02-25T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,68.3
753039,Dean Pool - Kingstone,2023-02-25T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-02-25T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.7
753039,Dean Pool - Kingstone,2023-02-25T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-02-25T04:00:00.000+00:00,transformer,,Temperature,C,13.5
753039,Dean Pool - Kingstone,2023-02-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
753039,Dean Pool - Kingstone,2023-02-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
753039,Dean Pool - Kingstone,2023-02-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
753039,Dean Pool - Kingstone,2023-02-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-02-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
753039,Dean Pool - Kingstone,2023-02-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.29
753039,Dean Pool - Kingstone,2023-02-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.16
753039,Dean Pool - Kingstone,2023-02-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.08
753039,Dean Pool - Kingstone,2023-02-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
753039,Dean Pool - Kingstone,2023-02-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-02-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
753039,Dean Pool - Kingstone,2023-02-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-02-25T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-02-25T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-02-25T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-25T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.45
753039,Dean Pool - Kingstone,2023-02-25T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
753039,Dean Pool - Kingstone,2023-02-25T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
753039,Dean Pool - Kingstone,2023-02-25T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-02-25T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
753039,Dean Pool - Kingstone,2023-02-25T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-02-25T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-02-25T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-25T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-25T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-02-25T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
753039,Dean Pool - Kingstone,2023-02-25T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.32
753039,Dean Pool - Kingstone,2023-02-25T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.12
753039,Dean Pool - Kingstone,2023-02-25T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,70.5
753039,Dean Pool - Kingstone,2023-02-25T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-02-25T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.7
753039,Dean Pool - Kingstone,2023-02-25T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-02-25T03:50:00.000+00:00,transformer,,Temperature,C,13.5
753039,Dean Pool - Kingstone,2023-02-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
753039,Dean Pool - Kingstone,2023-02-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
753039,Dean Pool - Kingstone,2023-02-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
753039,Dean Pool - Kingstone,2023-02-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-02-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-02-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
753039,Dean Pool - Kingstone,2023-02-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.97
753039,Dean Pool - Kingstone,2023-02-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.98
753039,Dean Pool - Kingstone,2023-02-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.83
753039,Dean Pool - Kingstone,2023-02-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
753039,Dean Pool - Kingstone,2023-02-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-02-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
753039,Dean Pool - Kingstone,2023-02-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-02-25T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-25T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-02-25T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-25T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.51
753039,Dean Pool - Kingstone,2023-02-25T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.83
753039,Dean Pool - Kingstone,2023-02-25T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
753039,Dean Pool - Kingstone,2023-02-25T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-02-25T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-02-25T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-02-25T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-02-25T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-25T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-02-25T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-02-25T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
753039,Dean Pool - Kingstone,2023-02-25T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.39
753039,Dean Pool - Kingstone,2023-02-25T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
753039,Dean Pool - Kingstone,2023-02-25T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,70.9
753039,Dean Pool - Kingstone,2023-02-25T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-02-25T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.0
753039,Dean Pool - Kingstone,2023-02-25T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-02-25T03:40:00.000+00:00,transformer,,Temperature,C,13.6
753039,Dean Pool - Kingstone,2023-02-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
753039,Dean Pool - Kingstone,2023-02-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
753039,Dean Pool - Kingstone,2023-02-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
753039,Dean Pool - Kingstone,2023-02-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-02-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-02-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
753039,Dean Pool - Kingstone,2023-02-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.08
753039,Dean Pool - Kingstone,2023-02-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.22
753039,Dean Pool - Kingstone,2023-02-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.23
753039,Dean Pool - Kingstone,2023-02-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
753039,Dean Pool - Kingstone,2023-02-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-02-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
753039,Dean Pool - Kingstone,2023-02-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-02-25T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-02-25T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-02-25T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-25T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.48
753039,Dean Pool - Kingstone,2023-02-25T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
753039,Dean Pool - Kingstone,2023-02-25T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
753039,Dean Pool - Kingstone,2023-02-25T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-02-25T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
753039,Dean Pool - Kingstone,2023-02-25T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-02-25T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-02-25T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-25T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-25T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-02-25T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
753039,Dean Pool - Kingstone,2023-02-25T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.28
753039,Dean Pool - Kingstone,2023-02-25T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.22
753039,Dean Pool - Kingstone,2023-02-25T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,70.6
753039,Dean Pool - Kingstone,2023-02-25T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-02-25T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.5
753039,Dean Pool - Kingstone,2023-02-25T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-02-25T03:30:00.000+00:00,transformer,,Temperature,C,13.6
753039,Dean Pool - Kingstone,2023-02-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
753039,Dean Pool - Kingstone,2023-02-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
753039,Dean Pool - Kingstone,2023-02-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
753039,Dean Pool - Kingstone,2023-02-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
753039,Dean Pool - Kingstone,2023-02-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
753039,Dean Pool - Kingstone,2023-02-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.15
753039,Dean Pool - Kingstone,2023-02-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.96
753039,Dean Pool - Kingstone,2023-02-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.01
753039,Dean Pool - Kingstone,2023-02-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
753039,Dean Pool - Kingstone,2023-02-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-02-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
753039,Dean Pool - Kingstone,2023-02-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-02-25T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-25T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-02-25T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-25T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.4
753039,Dean Pool - Kingstone,2023-02-25T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.37
753039,Dean Pool - Kingstone,2023-02-25T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
753039,Dean Pool - Kingstone,2023-02-25T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
753039,Dean Pool - Kingstone,2023-02-25T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
753039,Dean Pool - Kingstone,2023-02-25T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-02-25T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-02-25T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-02-25T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-25T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-02-25T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
753039,Dean Pool - Kingstone,2023-02-25T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.79
753039,Dean Pool - Kingstone,2023-02-25T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.36
753039,Dean Pool - Kingstone,2023-02-25T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,67.5
753039,Dean Pool - Kingstone,2023-02-25T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-02-25T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.5
753039,Dean Pool - Kingstone,2023-02-25T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-02-25T03:20:00.000+00:00,transformer,,Temperature,C,13.7
753039,Dean Pool - Kingstone,2023-02-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
753039,Dean Pool - Kingstone,2023-02-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
753039,Dean Pool - Kingstone,2023-02-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-02-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
753039,Dean Pool - Kingstone,2023-02-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
753039,Dean Pool - Kingstone,2023-02-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.28
753039,Dean Pool - Kingstone,2023-02-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.16
753039,Dean Pool - Kingstone,2023-02-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.12
753039,Dean Pool - Kingstone,2023-02-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
753039,Dean Pool - Kingstone,2023-02-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-02-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
753039,Dean Pool - Kingstone,2023-02-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-02-25T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-25T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-02-25T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-02-25T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.61
753039,Dean Pool - Kingstone,2023-02-25T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.31
753039,Dean Pool - Kingstone,2023-02-25T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
753039,Dean Pool - Kingstone,2023-02-25T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
753039,Dean Pool - Kingstone,2023-02-25T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-02-25T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-02-25T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-02-25T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-02-25T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-02-25T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-02-25T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
753039,Dean Pool - Kingstone,2023-02-25T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.33
753039,Dean Pool - Kingstone,2023-02-25T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.27
753039,Dean Pool - Kingstone,2023-02-25T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,70.6
753039,Dean Pool - Kingstone,2023-02-25T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-02-25T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.0
753039,Dean Pool - Kingstone,2023-02-25T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-02-25T03:10:00.000+00:00,transformer,,Temperature,C,13.8
753039,Dean Pool - Kingstone,2023-02-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
753039,Dean Pool - Kingstone,2023-02-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
753039,Dean Pool - Kingstone,2023-02-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-02-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
753039,Dean Pool - Kingstone,2023-02-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-02-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
753039,Dean Pool - Kingstone,2023-02-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.42
753039,Dean Pool - Kingstone,2023-02-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.64
753039,Dean Pool - Kingstone,2023-02-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.2
753039,Dean Pool - Kingstone,2023-02-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
753039,Dean Pool - Kingstone,2023-02-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-02-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
753039,Dean Pool - Kingstone,2023-02-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-02-25T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-02-25T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-02-25T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-25T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
753039,Dean Pool - Kingstone,2023-02-25T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
753039,Dean Pool - Kingstone,2023-02-25T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.96
753039,Dean Pool - Kingstone,2023-02-25T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-02-25T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-02-25T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-02-25T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-02-25T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-02-25T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-02-25T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-25T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.61
753039,Dean Pool - Kingstone,2023-02-25T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.06
753039,Dean Pool - Kingstone,2023-02-25T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.36
753039,Dean Pool - Kingstone,2023-02-25T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,78.6
753039,Dean Pool - Kingstone,2023-02-25T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-02-25T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.0
753039,Dean Pool - Kingstone,2023-02-25T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-02-25T03:00:00.000+00:00,transformer,,Temperature,C,13.8
753039,Dean Pool - Kingstone,2023-02-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
753039,Dean Pool - Kingstone,2023-02-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
753039,Dean Pool - Kingstone,2023-02-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
753039,Dean Pool - Kingstone,2023-02-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-02-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
753039,Dean Pool - Kingstone,2023-02-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.39
753039,Dean Pool - Kingstone,2023-02-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.14
753039,Dean Pool - Kingstone,2023-02-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.32
753039,Dean Pool - Kingstone,2023-02-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
753039,Dean Pool - Kingstone,2023-02-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-02-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
753039,Dean Pool - Kingstone,2023-02-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-02-25T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-02-25T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-02-25T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-25T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
753039,Dean Pool - Kingstone,2023-02-25T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.44
753039,Dean Pool - Kingstone,2023-02-25T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
753039,Dean Pool - Kingstone,2023-02-25T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-02-25T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-02-25T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-02-25T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-02-25T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-02-25T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-02-25T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-25T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
753039,Dean Pool - Kingstone,2023-02-25T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.56
753039,Dean Pool - Kingstone,2023-02-25T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
753039,Dean Pool - Kingstone,2023-02-25T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,71.8
753039,Dean Pool - Kingstone,2023-02-25T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-02-25T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.8
753039,Dean Pool - Kingstone,2023-02-25T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-02-25T02:50:00.000+00:00,transformer,,Temperature,C,13.9
753039,Dean Pool - Kingstone,2023-02-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
753039,Dean Pool - Kingstone,2023-02-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
753039,Dean Pool - Kingstone,2023-02-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-02-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
753039,Dean Pool - Kingstone,2023-02-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-02-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-02-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
753039,Dean Pool - Kingstone,2023-02-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.98
753039,Dean Pool - Kingstone,2023-02-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
753039,Dean Pool - Kingstone,2023-02-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.16
753039,Dean Pool - Kingstone,2023-02-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
753039,Dean Pool - Kingstone,2023-02-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-02-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
753039,Dean Pool - Kingstone,2023-02-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-02-25T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-02-25T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-02-25T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-25T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
753039,Dean Pool - Kingstone,2023-02-25T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
753039,Dean Pool - Kingstone,2023-02-25T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
753039,Dean Pool - Kingstone,2023-02-25T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-02-25T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-02-25T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-02-25T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-02-25T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-02-25T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-02-25T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-02-25T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
753039,Dean Pool - Kingstone,2023-02-25T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.6
753039,Dean Pool - Kingstone,2023-02-25T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.2
753039,Dean Pool - Kingstone,2023-02-25T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,79.4
753039,Dean Pool - Kingstone,2023-02-25T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-02-25T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.1
753039,Dean Pool - Kingstone,2023-02-25T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-02-25T02:40:00.000+00:00,transformer,,Temperature,C,13.9
753039,Dean Pool - Kingstone,2023-02-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
753039,Dean Pool - Kingstone,2023-02-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
753039,Dean Pool - Kingstone,2023-02-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-02-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
753039,Dean Pool - Kingstone,2023-02-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
753039,Dean Pool - Kingstone,2023-02-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-02-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
753039,Dean Pool - Kingstone,2023-02-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.93
753039,Dean Pool - Kingstone,2023-02-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.5
753039,Dean Pool - Kingstone,2023-02-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.06
753039,Dean Pool - Kingstone,2023-02-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
753039,Dean Pool - Kingstone,2023-02-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-02-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
753039,Dean Pool - Kingstone,2023-02-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-02-25T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-02-25T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-25T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-25T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.52
753039,Dean Pool - Kingstone,2023-02-25T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.96
753039,Dean Pool - Kingstone,2023-02-25T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
753039,Dean Pool - Kingstone,2023-02-25T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
753039,Dean Pool - Kingstone,2023-02-25T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
753039,Dean Pool - Kingstone,2023-02-25T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-02-25T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-02-25T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-25T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-02-25T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-02-25T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
753039,Dean Pool - Kingstone,2023-02-25T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.85
753039,Dean Pool - Kingstone,2023-02-25T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.16
753039,Dean Pool - Kingstone,2023-02-25T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,75.6
753039,Dean Pool - Kingstone,2023-02-25T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-02-25T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.2
753039,Dean Pool - Kingstone,2023-02-25T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-02-25T02:30:00.000+00:00,transformer,,Temperature,C,14.0
753039,Dean Pool - Kingstone,2023-02-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
753039,Dean Pool - Kingstone,2023-02-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
753039,Dean Pool - Kingstone,2023-02-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
753039,Dean Pool - Kingstone,2023-02-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-02-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
753039,Dean Pool - Kingstone,2023-02-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.34
753039,Dean Pool - Kingstone,2023-02-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.81
753039,Dean Pool - Kingstone,2023-02-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.82
753039,Dean Pool - Kingstone,2023-02-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
753039,Dean Pool - Kingstone,2023-02-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-02-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
753039,Dean Pool - Kingstone,2023-02-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-02-25T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-02-25T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-25T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-25T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.55
753039,Dean Pool - Kingstone,2023-02-25T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.99
753039,Dean Pool - Kingstone,2023-02-25T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
753039,Dean Pool - Kingstone,2023-02-25T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
753039,Dean Pool - Kingstone,2023-02-25T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
753039,Dean Pool - Kingstone,2023-02-25T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-02-25T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-02-25T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-02-25T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-25T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-02-25T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
753039,Dean Pool - Kingstone,2023-02-25T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.76
753039,Dean Pool - Kingstone,2023-02-25T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.12
753039,Dean Pool - Kingstone,2023-02-25T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,76.6
753039,Dean Pool - Kingstone,2023-02-25T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-02-25T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.8
753039,Dean Pool - Kingstone,2023-02-25T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-02-25T02:20:00.000+00:00,transformer,,Temperature,C,14.0
753039,Dean Pool - Kingstone,2023-02-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
753039,Dean Pool - Kingstone,2023-02-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
753039,Dean Pool - Kingstone,2023-02-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-02-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
753039,Dean Pool - Kingstone,2023-02-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-02-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
753039,Dean Pool - Kingstone,2023-02-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.61
753039,Dean Pool - Kingstone,2023-02-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.75
753039,Dean Pool - Kingstone,2023-02-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.72
753039,Dean Pool - Kingstone,2023-02-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
753039,Dean Pool - Kingstone,2023-02-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-02-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
753039,Dean Pool - Kingstone,2023-02-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-02-25T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-02-25T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-02-25T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
