Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-25T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.74
753039,Dean Pool - Kingstone,2023-02-25T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
753039,Dean Pool - Kingstone,2023-02-25T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
753039,Dean Pool - Kingstone,2023-02-25T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-02-25T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-02-25T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-02-25T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-02-25T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-25T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-25T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-02-25T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
753039,Dean Pool - Kingstone,2023-02-25T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.29
753039,Dean Pool - Kingstone,2023-02-25T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.12
753039,Dean Pool - Kingstone,2023-02-25T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,79.3
753039,Dean Pool - Kingstone,2023-02-25T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-02-25T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.8
753039,Dean Pool - Kingstone,2023-02-25T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-02-25T02:10:00.000+00:00,transformer,,Temperature,C,14.0
753039,Dean Pool - Kingstone,2023-02-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
753039,Dean Pool - Kingstone,2023-02-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
753039,Dean Pool - Kingstone,2023-02-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-02-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
753039,Dean Pool - Kingstone,2023-02-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
753039,Dean Pool - Kingstone,2023-02-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.77
753039,Dean Pool - Kingstone,2023-02-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.44
753039,Dean Pool - Kingstone,2023-02-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.74
753039,Dean Pool - Kingstone,2023-02-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
753039,Dean Pool - Kingstone,2023-02-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-02-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
753039,Dean Pool - Kingstone,2023-02-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-02-25T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-02-25T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-02-25T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-02-25T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.85
753039,Dean Pool - Kingstone,2023-02-25T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.05
753039,Dean Pool - Kingstone,2023-02-25T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
753039,Dean Pool - Kingstone,2023-02-25T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-02-25T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-02-25T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-02-25T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-02-25T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-02-25T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-02-25T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-02-25T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
753039,Dean Pool - Kingstone,2023-02-25T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.15
753039,Dean Pool - Kingstone,2023-02-25T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.39
753039,Dean Pool - Kingstone,2023-02-25T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,80.6
753039,Dean Pool - Kingstone,2023-02-25T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-02-25T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.1
753039,Dean Pool - Kingstone,2023-02-25T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-02-25T02:00:00.000+00:00,transformer,,Temperature,C,14.1
753039,Dean Pool - Kingstone,2023-02-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
753039,Dean Pool - Kingstone,2023-02-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
753039,Dean Pool - Kingstone,2023-02-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-02-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
753039,Dean Pool - Kingstone,2023-02-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-02-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
753039,Dean Pool - Kingstone,2023-02-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.69
753039,Dean Pool - Kingstone,2023-02-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.19
753039,Dean Pool - Kingstone,2023-02-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.02
753039,Dean Pool - Kingstone,2023-02-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
753039,Dean Pool - Kingstone,2023-02-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-02-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
753039,Dean Pool - Kingstone,2023-02-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-02-25T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-02-25T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-02-25T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-25T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.62
753039,Dean Pool - Kingstone,2023-02-25T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.17
753039,Dean Pool - Kingstone,2023-02-25T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
753039,Dean Pool - Kingstone,2023-02-25T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-02-25T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-02-25T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-02-25T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-02-25T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-25T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-02-25T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-25T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
753039,Dean Pool - Kingstone,2023-02-25T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.52
753039,Dean Pool - Kingstone,2023-02-25T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.69
753039,Dean Pool - Kingstone,2023-02-25T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,72.6
753039,Dean Pool - Kingstone,2023-02-25T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-02-25T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.5
753039,Dean Pool - Kingstone,2023-02-25T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-02-25T01:50:00.000+00:00,transformer,,Temperature,C,14.2
753039,Dean Pool - Kingstone,2023-02-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
753039,Dean Pool - Kingstone,2023-02-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
753039,Dean Pool - Kingstone,2023-02-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-02-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
753039,Dean Pool - Kingstone,2023-02-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
753039,Dean Pool - Kingstone,2023-02-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-02-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
753039,Dean Pool - Kingstone,2023-02-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.77
753039,Dean Pool - Kingstone,2023-02-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.69
753039,Dean Pool - Kingstone,2023-02-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.27
753039,Dean Pool - Kingstone,2023-02-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
753039,Dean Pool - Kingstone,2023-02-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-02-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
753039,Dean Pool - Kingstone,2023-02-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-02-25T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-02-25T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
753039,Dean Pool - Kingstone,2023-02-25T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-02-25T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.44
753039,Dean Pool - Kingstone,2023-02-25T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.32
753039,Dean Pool - Kingstone,2023-02-25T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
753039,Dean Pool - Kingstone,2023-02-25T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-02-25T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-02-25T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-02-25T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-02-25T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-25T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-02-25T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-02-25T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
753039,Dean Pool - Kingstone,2023-02-25T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.17
753039,Dean Pool - Kingstone,2023-02-25T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.14
753039,Dean Pool - Kingstone,2023-02-25T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,69.1
753039,Dean Pool - Kingstone,2023-02-25T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-02-25T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.2
753039,Dean Pool - Kingstone,2023-02-25T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-02-25T01:40:00.000+00:00,transformer,,Temperature,C,14.3
753039,Dean Pool - Kingstone,2023-02-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
753039,Dean Pool - Kingstone,2023-02-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
753039,Dean Pool - Kingstone,2023-02-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
753039,Dean Pool - Kingstone,2023-02-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
753039,Dean Pool - Kingstone,2023-02-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-02-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
753039,Dean Pool - Kingstone,2023-02-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.96
753039,Dean Pool - Kingstone,2023-02-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.49
753039,Dean Pool - Kingstone,2023-02-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.8
753039,Dean Pool - Kingstone,2023-02-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
753039,Dean Pool - Kingstone,2023-02-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-02-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
753039,Dean Pool - Kingstone,2023-02-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-02-25T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-25T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-02-25T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-02-25T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.21
753039,Dean Pool - Kingstone,2023-02-25T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.28
753039,Dean Pool - Kingstone,2023-02-25T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
753039,Dean Pool - Kingstone,2023-02-25T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-02-25T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
753039,Dean Pool - Kingstone,2023-02-25T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-02-25T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-02-25T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-25T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-02-25T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-02-25T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
753039,Dean Pool - Kingstone,2023-02-25T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.43
753039,Dean Pool - Kingstone,2023-02-25T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.29
753039,Dean Pool - Kingstone,2023-02-25T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,65.6
753039,Dean Pool - Kingstone,2023-02-25T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-02-25T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.3
753039,Dean Pool - Kingstone,2023-02-25T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-02-25T01:30:00.000+00:00,transformer,,Temperature,C,14.4
753039,Dean Pool - Kingstone,2023-02-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
753039,Dean Pool - Kingstone,2023-02-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
753039,Dean Pool - Kingstone,2023-02-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-02-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
753039,Dean Pool - Kingstone,2023-02-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
753039,Dean Pool - Kingstone,2023-02-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-02-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
753039,Dean Pool - Kingstone,2023-02-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.83
753039,Dean Pool - Kingstone,2023-02-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.71
753039,Dean Pool - Kingstone,2023-02-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.2
753039,Dean Pool - Kingstone,2023-02-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
753039,Dean Pool - Kingstone,2023-02-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-02-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
753039,Dean Pool - Kingstone,2023-02-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-02-25T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-02-25T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-02-25T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-25T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.4
753039,Dean Pool - Kingstone,2023-02-25T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.02
753039,Dean Pool - Kingstone,2023-02-25T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
753039,Dean Pool - Kingstone,2023-02-25T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
753039,Dean Pool - Kingstone,2023-02-25T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-02-25T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-02-25T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-02-25T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-25T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-02-25T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-25T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.57
753039,Dean Pool - Kingstone,2023-02-25T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.61
753039,Dean Pool - Kingstone,2023-02-25T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.77
753039,Dean Pool - Kingstone,2023-02-25T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,65.0
753039,Dean Pool - Kingstone,2023-02-25T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-02-25T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.1
753039,Dean Pool - Kingstone,2023-02-25T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-02-25T01:20:00.000+00:00,transformer,,Temperature,C,14.4
753039,Dean Pool - Kingstone,2023-02-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
753039,Dean Pool - Kingstone,2023-02-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
753039,Dean Pool - Kingstone,2023-02-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
753039,Dean Pool - Kingstone,2023-02-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-02-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-02-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
753039,Dean Pool - Kingstone,2023-02-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.97
753039,Dean Pool - Kingstone,2023-02-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.63
753039,Dean Pool - Kingstone,2023-02-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.67
753039,Dean Pool - Kingstone,2023-02-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
753039,Dean Pool - Kingstone,2023-02-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-02-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
753039,Dean Pool - Kingstone,2023-02-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-02-25T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-02-25T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-02-25T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-25T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.56
753039,Dean Pool - Kingstone,2023-02-25T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
753039,Dean Pool - Kingstone,2023-02-25T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
753039,Dean Pool - Kingstone,2023-02-25T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-02-25T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-02-25T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-02-25T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-02-25T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-25T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-25T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-25T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.67
753039,Dean Pool - Kingstone,2023-02-25T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.27
753039,Dean Pool - Kingstone,2023-02-25T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.92
753039,Dean Pool - Kingstone,2023-02-25T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,68.7
753039,Dean Pool - Kingstone,2023-02-25T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-02-25T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.1
753039,Dean Pool - Kingstone,2023-02-25T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-02-25T01:10:00.000+00:00,transformer,,Temperature,C,14.5
753039,Dean Pool - Kingstone,2023-02-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
753039,Dean Pool - Kingstone,2023-02-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
753039,Dean Pool - Kingstone,2023-02-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-02-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
753039,Dean Pool - Kingstone,2023-02-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-02-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
753039,Dean Pool - Kingstone,2023-02-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.24
753039,Dean Pool - Kingstone,2023-02-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.54
753039,Dean Pool - Kingstone,2023-02-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.77
753039,Dean Pool - Kingstone,2023-02-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
753039,Dean Pool - Kingstone,2023-02-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-02-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
753039,Dean Pool - Kingstone,2023-02-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-02-25T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-25T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-02-25T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-25T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.54
753039,Dean Pool - Kingstone,2023-02-25T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
753039,Dean Pool - Kingstone,2023-02-25T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
753039,Dean Pool - Kingstone,2023-02-25T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-02-25T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
753039,Dean Pool - Kingstone,2023-02-25T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-02-25T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-02-25T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-25T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-25T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-02-25T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
753039,Dean Pool - Kingstone,2023-02-25T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.17
753039,Dean Pool - Kingstone,2023-02-25T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.74
753039,Dean Pool - Kingstone,2023-02-25T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,67.8
753039,Dean Pool - Kingstone,2023-02-25T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-02-25T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.6
753039,Dean Pool - Kingstone,2023-02-25T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-02-25T01:00:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-02-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
753039,Dean Pool - Kingstone,2023-02-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
753039,Dean Pool - Kingstone,2023-02-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-02-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
753039,Dean Pool - Kingstone,2023-02-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-02-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
753039,Dean Pool - Kingstone,2023-02-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.45
753039,Dean Pool - Kingstone,2023-02-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.93
753039,Dean Pool - Kingstone,2023-02-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.6
753039,Dean Pool - Kingstone,2023-02-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
753039,Dean Pool - Kingstone,2023-02-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-02-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
753039,Dean Pool - Kingstone,2023-02-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-02-25T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-02-25T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-02-25T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-02-25T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.74
753039,Dean Pool - Kingstone,2023-02-25T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
753039,Dean Pool - Kingstone,2023-02-25T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
753039,Dean Pool - Kingstone,2023-02-25T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-02-25T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-02-25T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-02-25T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-02-25T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-25T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-02-25T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-02-25T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
753039,Dean Pool - Kingstone,2023-02-25T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.2
753039,Dean Pool - Kingstone,2023-02-25T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.37
753039,Dean Pool - Kingstone,2023-02-25T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.3
753039,Dean Pool - Kingstone,2023-02-25T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-02-25T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.8
753039,Dean Pool - Kingstone,2023-02-25T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-02-25T00:50:00.000+00:00,transformer,,Temperature,C,14.7
753039,Dean Pool - Kingstone,2023-02-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
753039,Dean Pool - Kingstone,2023-02-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
753039,Dean Pool - Kingstone,2023-02-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-02-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
753039,Dean Pool - Kingstone,2023-02-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-02-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
753039,Dean Pool - Kingstone,2023-02-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.72
753039,Dean Pool - Kingstone,2023-02-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.1
753039,Dean Pool - Kingstone,2023-02-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.02
753039,Dean Pool - Kingstone,2023-02-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
753039,Dean Pool - Kingstone,2023-02-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-02-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
753039,Dean Pool - Kingstone,2023-02-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-02-25T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-02-25T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-02-25T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-02-25T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.05
753039,Dean Pool - Kingstone,2023-02-25T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.18
753039,Dean Pool - Kingstone,2023-02-25T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
753039,Dean Pool - Kingstone,2023-02-25T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-02-25T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-02-25T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-02-25T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-02-25T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-25T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-25T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-02-25T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.19
753039,Dean Pool - Kingstone,2023-02-25T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
753039,Dean Pool - Kingstone,2023-02-25T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
753039,Dean Pool - Kingstone,2023-02-25T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-02-25T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-02-25T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-02-25T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-02-25T00:40:00.000+00:00,transformer,,Temperature,C,14.8
753039,Dean Pool - Kingstone,2023-02-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
753039,Dean Pool - Kingstone,2023-02-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
753039,Dean Pool - Kingstone,2023-02-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-02-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
753039,Dean Pool - Kingstone,2023-02-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
753039,Dean Pool - Kingstone,2023-02-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.23
753039,Dean Pool - Kingstone,2023-02-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.25
753039,Dean Pool - Kingstone,2023-02-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.79
753039,Dean Pool - Kingstone,2023-02-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-02-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
753039,Dean Pool - Kingstone,2023-02-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-02-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-02-25T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-02-25T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-02-25T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-25T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
753039,Dean Pool - Kingstone,2023-02-25T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.24
753039,Dean Pool - Kingstone,2023-02-25T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.44
753039,Dean Pool - Kingstone,2023-02-25T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-02-25T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-02-25T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-02-25T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-02-25T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-02-25T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-25T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-25T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.49
753039,Dean Pool - Kingstone,2023-02-25T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.39
753039,Dean Pool - Kingstone,2023-02-25T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.54
753039,Dean Pool - Kingstone,2023-02-25T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-02-25T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-02-25T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-02-25T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-02-25T00:30:00.000+00:00,transformer,,Temperature,C,14.8
753039,Dean Pool - Kingstone,2023-02-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
753039,Dean Pool - Kingstone,2023-02-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
753039,Dean Pool - Kingstone,2023-02-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-02-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
753039,Dean Pool - Kingstone,2023-02-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
753039,Dean Pool - Kingstone,2023-02-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.76
753039,Dean Pool - Kingstone,2023-02-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.63
753039,Dean Pool - Kingstone,2023-02-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.98
753039,Dean Pool - Kingstone,2023-02-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-02-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-02-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-02-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-02-25T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-02-25T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-02-25T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-25T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.14
753039,Dean Pool - Kingstone,2023-02-25T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.25
753039,Dean Pool - Kingstone,2023-02-25T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
753039,Dean Pool - Kingstone,2023-02-25T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-02-25T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-02-25T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-02-25T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-02-25T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-25T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-02-25T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-25T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
753039,Dean Pool - Kingstone,2023-02-25T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
753039,Dean Pool - Kingstone,2023-02-25T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.22
753039,Dean Pool - Kingstone,2023-02-25T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-02-25T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-02-25T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-02-25T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-02-25T00:20:00.000+00:00,transformer,,Temperature,C,14.9
753039,Dean Pool - Kingstone,2023-02-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
753039,Dean Pool - Kingstone,2023-02-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
753039,Dean Pool - Kingstone,2023-02-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-02-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
753039,Dean Pool - Kingstone,2023-02-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-02-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
753039,Dean Pool - Kingstone,2023-02-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.86
753039,Dean Pool - Kingstone,2023-02-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.53
753039,Dean Pool - Kingstone,2023-02-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.32
753039,Dean Pool - Kingstone,2023-02-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-02-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-02-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-02-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-02-25T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-02-25T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-02-25T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-25T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.58
753039,Dean Pool - Kingstone,2023-02-25T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.4
753039,Dean Pool - Kingstone,2023-02-25T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.39
753039,Dean Pool - Kingstone,2023-02-25T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
753039,Dean Pool - Kingstone,2023-02-25T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-02-25T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-02-25T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-02-25T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-25T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-02-25T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-25T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.8
753039,Dean Pool - Kingstone,2023-02-25T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.48
753039,Dean Pool - Kingstone,2023-02-25T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.62
753039,Dean Pool - Kingstone,2023-02-25T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-02-25T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-02-25T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-02-25T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-02-25T00:10:00.000+00:00,transformer,,Temperature,C,15.0
753039,Dean Pool - Kingstone,2023-02-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
753039,Dean Pool - Kingstone,2023-02-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
753039,Dean Pool - Kingstone,2023-02-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-02-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
753039,Dean Pool - Kingstone,2023-02-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
753039,Dean Pool - Kingstone,2023-02-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
753039,Dean Pool - Kingstone,2023-02-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.38
753039,Dean Pool - Kingstone,2023-02-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.88
753039,Dean Pool - Kingstone,2023-02-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.01
753039,Dean Pool - Kingstone,2023-02-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-02-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-02-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-02-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-02-25T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-25T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-02-25T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-25T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
753039,Dean Pool - Kingstone,2023-02-25T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.34
753039,Dean Pool - Kingstone,2023-02-25T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.3
753039,Dean Pool - Kingstone,2023-02-25T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-02-25T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-02-25T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-02-25T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-02-25T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-25T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-25T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-25T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
753039,Dean Pool - Kingstone,2023-02-25T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.46
753039,Dean Pool - Kingstone,2023-02-25T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.18
753039,Dean Pool - Kingstone,2023-02-25T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-02-25T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-02-25T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-02-25T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-02-25T00:00:00.000+00:00,transformer,,Temperature,C,15.1
753039,Dean Pool - Kingstone,2023-02-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
753039,Dean Pool - Kingstone,2023-02-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
753039,Dean Pool - Kingstone,2023-02-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-02-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
753039,Dean Pool - Kingstone,2023-02-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
