Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-26T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-02-26T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
753039,Dean Pool - Kingstone,2023-02-26T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-02-26T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-02-26T21:40:00.000+00:00,transformer,,Temperature,C,13.7
753039,Dean Pool - Kingstone,2023-02-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
753039,Dean Pool - Kingstone,2023-02-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
753039,Dean Pool - Kingstone,2023-02-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-02-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
753039,Dean Pool - Kingstone,2023-02-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
753039,Dean Pool - Kingstone,2023-02-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
753039,Dean Pool - Kingstone,2023-02-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.8
753039,Dean Pool - Kingstone,2023-02-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.24
753039,Dean Pool - Kingstone,2023-02-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.6
753039,Dean Pool - Kingstone,2023-02-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
753039,Dean Pool - Kingstone,2023-02-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
753039,Dean Pool - Kingstone,2023-02-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
753039,Dean Pool - Kingstone,2023-02-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
753039,Dean Pool - Kingstone,2023-02-26T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-02-26T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-02-26T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-26T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
753039,Dean Pool - Kingstone,2023-02-26T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.09
753039,Dean Pool - Kingstone,2023-02-26T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.29
753039,Dean Pool - Kingstone,2023-02-26T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-02-26T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-02-26T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-02-26T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-02-26T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-02-26T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-26T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-02-26T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.17
753039,Dean Pool - Kingstone,2023-02-26T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
753039,Dean Pool - Kingstone,2023-02-26T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
753039,Dean Pool - Kingstone,2023-02-26T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-02-26T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
753039,Dean Pool - Kingstone,2023-02-26T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-02-26T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-02-26T21:30:00.000+00:00,transformer,,Temperature,C,13.8
753039,Dean Pool - Kingstone,2023-02-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
753039,Dean Pool - Kingstone,2023-02-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
753039,Dean Pool - Kingstone,2023-02-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-02-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
753039,Dean Pool - Kingstone,2023-02-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
753039,Dean Pool - Kingstone,2023-02-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-02-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
753039,Dean Pool - Kingstone,2023-02-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.27
753039,Dean Pool - Kingstone,2023-02-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.7
753039,Dean Pool - Kingstone,2023-02-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.29
753039,Dean Pool - Kingstone,2023-02-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
753039,Dean Pool - Kingstone,2023-02-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
753039,Dean Pool - Kingstone,2023-02-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
753039,Dean Pool - Kingstone,2023-02-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
753039,Dean Pool - Kingstone,2023-02-26T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-02-26T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-26T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-02-26T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
753039,Dean Pool - Kingstone,2023-02-26T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.36
753039,Dean Pool - Kingstone,2023-02-26T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.2
753039,Dean Pool - Kingstone,2023-02-26T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-02-26T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-02-26T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-02-26T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-02-26T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-26T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-02-26T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-26T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.66
753039,Dean Pool - Kingstone,2023-02-26T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
753039,Dean Pool - Kingstone,2023-02-26T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
753039,Dean Pool - Kingstone,2023-02-26T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-02-26T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
753039,Dean Pool - Kingstone,2023-02-26T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-02-26T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-02-26T21:20:00.000+00:00,transformer,,Temperature,C,13.9
753039,Dean Pool - Kingstone,2023-02-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
753039,Dean Pool - Kingstone,2023-02-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
753039,Dean Pool - Kingstone,2023-02-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-02-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
753039,Dean Pool - Kingstone,2023-02-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
753039,Dean Pool - Kingstone,2023-02-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-02-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753039,Dean Pool - Kingstone,2023-02-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
753039,Dean Pool - Kingstone,2023-02-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.36
753039,Dean Pool - Kingstone,2023-02-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.78
753039,Dean Pool - Kingstone,2023-02-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-02-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
753039,Dean Pool - Kingstone,2023-02-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-02-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
753039,Dean Pool - Kingstone,2023-02-26T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-26T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-26T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-02-26T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
753039,Dean Pool - Kingstone,2023-02-26T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
753039,Dean Pool - Kingstone,2023-02-26T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.69
753039,Dean Pool - Kingstone,2023-02-26T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-02-26T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-02-26T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-02-26T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-02-26T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-26T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-26T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-26T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.9
753039,Dean Pool - Kingstone,2023-02-26T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.11
753039,Dean Pool - Kingstone,2023-02-26T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.67
753039,Dean Pool - Kingstone,2023-02-26T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-02-26T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-02-26T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-02-26T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-02-26T21:10:00.000+00:00,transformer,,Temperature,C,14.0
753039,Dean Pool - Kingstone,2023-02-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
753039,Dean Pool - Kingstone,2023-02-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
753039,Dean Pool - Kingstone,2023-02-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-02-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
753039,Dean Pool - Kingstone,2023-02-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
753039,Dean Pool - Kingstone,2023-02-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-02-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
753039,Dean Pool - Kingstone,2023-02-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.05
753039,Dean Pool - Kingstone,2023-02-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.21
753039,Dean Pool - Kingstone,2023-02-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.36
753039,Dean Pool - Kingstone,2023-02-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
753039,Dean Pool - Kingstone,2023-02-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
753039,Dean Pool - Kingstone,2023-02-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-02-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
753039,Dean Pool - Kingstone,2023-02-26T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-02-26T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-02-26T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-26T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.42
753039,Dean Pool - Kingstone,2023-02-26T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.86
753039,Dean Pool - Kingstone,2023-02-26T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.7
753039,Dean Pool - Kingstone,2023-02-26T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-02-26T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-02-26T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-02-26T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-02-26T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-26T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-26T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-02-26T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.62
753039,Dean Pool - Kingstone,2023-02-26T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.75
753039,Dean Pool - Kingstone,2023-02-26T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.11
753039,Dean Pool - Kingstone,2023-02-26T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-02-26T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
753039,Dean Pool - Kingstone,2023-02-26T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-02-26T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-02-26T21:00:00.000+00:00,transformer,,Temperature,C,14.1
753039,Dean Pool - Kingstone,2023-02-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-02-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
753039,Dean Pool - Kingstone,2023-02-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
753039,Dean Pool - Kingstone,2023-02-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-02-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
753039,Dean Pool - Kingstone,2023-02-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
753039,Dean Pool - Kingstone,2023-02-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-02-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
753039,Dean Pool - Kingstone,2023-02-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.04
753039,Dean Pool - Kingstone,2023-02-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.61
753039,Dean Pool - Kingstone,2023-02-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.81
753039,Dean Pool - Kingstone,2023-02-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
753039,Dean Pool - Kingstone,2023-02-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
753039,Dean Pool - Kingstone,2023-02-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
753039,Dean Pool - Kingstone,2023-02-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
753039,Dean Pool - Kingstone,2023-02-26T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-26T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-02-26T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-26T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.29
753039,Dean Pool - Kingstone,2023-02-26T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
753039,Dean Pool - Kingstone,2023-02-26T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.89
753039,Dean Pool - Kingstone,2023-02-26T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-02-26T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-02-26T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-02-26T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-02-26T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-02-26T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-26T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-26T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.69
753039,Dean Pool - Kingstone,2023-02-26T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
753039,Dean Pool - Kingstone,2023-02-26T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.52
753039,Dean Pool - Kingstone,2023-02-26T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-02-26T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
753039,Dean Pool - Kingstone,2023-02-26T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-02-26T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-02-26T20:50:00.000+00:00,transformer,,Temperature,C,14.2
753039,Dean Pool - Kingstone,2023-02-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-02-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
753039,Dean Pool - Kingstone,2023-02-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
753039,Dean Pool - Kingstone,2023-02-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-02-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
753039,Dean Pool - Kingstone,2023-02-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
753039,Dean Pool - Kingstone,2023-02-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-02-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
753039,Dean Pool - Kingstone,2023-02-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.99
753039,Dean Pool - Kingstone,2023-02-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.59
753039,Dean Pool - Kingstone,2023-02-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.41
753039,Dean Pool - Kingstone,2023-02-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
753039,Dean Pool - Kingstone,2023-02-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
753039,Dean Pool - Kingstone,2023-02-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-02-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
753039,Dean Pool - Kingstone,2023-02-26T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-02-26T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
753039,Dean Pool - Kingstone,2023-02-26T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-02-26T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
753039,Dean Pool - Kingstone,2023-02-26T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
753039,Dean Pool - Kingstone,2023-02-26T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.18
753039,Dean Pool - Kingstone,2023-02-26T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-02-26T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-02-26T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-02-26T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-02-26T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-26T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-26T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-26T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.07
753039,Dean Pool - Kingstone,2023-02-26T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.36
753039,Dean Pool - Kingstone,2023-02-26T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.75
753039,Dean Pool - Kingstone,2023-02-26T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-02-26T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.7
753039,Dean Pool - Kingstone,2023-02-26T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-02-26T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-02-26T20:40:00.000+00:00,transformer,,Temperature,C,14.3
753039,Dean Pool - Kingstone,2023-02-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-02-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
753039,Dean Pool - Kingstone,2023-02-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
753039,Dean Pool - Kingstone,2023-02-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-02-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
753039,Dean Pool - Kingstone,2023-02-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-02-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-02-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.66
753039,Dean Pool - Kingstone,2023-02-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.41
753039,Dean Pool - Kingstone,2023-02-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.92
753039,Dean Pool - Kingstone,2023-02-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
753039,Dean Pool - Kingstone,2023-02-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
753039,Dean Pool - Kingstone,2023-02-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-02-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
753039,Dean Pool - Kingstone,2023-02-26T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-02-26T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-02-26T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-26T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
753039,Dean Pool - Kingstone,2023-02-26T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
753039,Dean Pool - Kingstone,2023-02-26T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.02
753039,Dean Pool - Kingstone,2023-02-26T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-02-26T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-02-26T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-02-26T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-02-26T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-02-26T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-26T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-26T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.92
753039,Dean Pool - Kingstone,2023-02-26T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.48
753039,Dean Pool - Kingstone,2023-02-26T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.53
753039,Dean Pool - Kingstone,2023-02-26T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-02-26T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.1
753039,Dean Pool - Kingstone,2023-02-26T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-02-26T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-02-26T20:30:00.000+00:00,transformer,,Temperature,C,14.4
753039,Dean Pool - Kingstone,2023-02-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
753039,Dean Pool - Kingstone,2023-02-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
753039,Dean Pool - Kingstone,2023-02-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-02-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
753039,Dean Pool - Kingstone,2023-02-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
753039,Dean Pool - Kingstone,2023-02-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
753039,Dean Pool - Kingstone,2023-02-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.57
753039,Dean Pool - Kingstone,2023-02-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.67
753039,Dean Pool - Kingstone,2023-02-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.55
753039,Dean Pool - Kingstone,2023-02-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-02-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
753039,Dean Pool - Kingstone,2023-02-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
753039,Dean Pool - Kingstone,2023-02-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
753039,Dean Pool - Kingstone,2023-02-26T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-02-26T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-02-26T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-02-26T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.23
753039,Dean Pool - Kingstone,2023-02-26T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
753039,Dean Pool - Kingstone,2023-02-26T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.56
753039,Dean Pool - Kingstone,2023-02-26T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-02-26T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-02-26T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-02-26T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-02-26T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-02-26T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-02-26T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-02-26T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.05
753039,Dean Pool - Kingstone,2023-02-26T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
753039,Dean Pool - Kingstone,2023-02-26T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.65
753039,Dean Pool - Kingstone,2023-02-26T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-02-26T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-02-26T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-02-26T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-02-26T20:20:00.000+00:00,transformer,,Temperature,C,14.5
753039,Dean Pool - Kingstone,2023-02-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-02-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
753039,Dean Pool - Kingstone,2023-02-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-02-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
753039,Dean Pool - Kingstone,2023-02-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-02-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
753039,Dean Pool - Kingstone,2023-02-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
753039,Dean Pool - Kingstone,2023-02-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-02-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
753039,Dean Pool - Kingstone,2023-02-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.28
753039,Dean Pool - Kingstone,2023-02-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.84
753039,Dean Pool - Kingstone,2023-02-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.21
753039,Dean Pool - Kingstone,2023-02-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-02-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
753039,Dean Pool - Kingstone,2023-02-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
753039,Dean Pool - Kingstone,2023-02-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
753039,Dean Pool - Kingstone,2023-02-26T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-02-26T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-02-26T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-26T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.75
753039,Dean Pool - Kingstone,2023-02-26T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
753039,Dean Pool - Kingstone,2023-02-26T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.31
753039,Dean Pool - Kingstone,2023-02-26T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-02-26T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-02-26T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-02-26T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-02-26T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-26T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-02-26T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-26T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.1
753039,Dean Pool - Kingstone,2023-02-26T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.19
753039,Dean Pool - Kingstone,2023-02-26T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.07
753039,Dean Pool - Kingstone,2023-02-26T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-02-26T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.3
753039,Dean Pool - Kingstone,2023-02-26T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-02-26T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-02-26T20:10:00.000+00:00,transformer,,Temperature,C,14.5
753039,Dean Pool - Kingstone,2023-02-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-02-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
753039,Dean Pool - Kingstone,2023-02-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-02-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
753039,Dean Pool - Kingstone,2023-02-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-02-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
753039,Dean Pool - Kingstone,2023-02-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-02-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753039,Dean Pool - Kingstone,2023-02-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.85
753039,Dean Pool - Kingstone,2023-02-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.19
753039,Dean Pool - Kingstone,2023-02-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.38
753039,Dean Pool - Kingstone,2023-02-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
753039,Dean Pool - Kingstone,2023-02-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
753039,Dean Pool - Kingstone,2023-02-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
753039,Dean Pool - Kingstone,2023-02-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
753039,Dean Pool - Kingstone,2023-02-26T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-02-26T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-02-26T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-26T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.61
753039,Dean Pool - Kingstone,2023-02-26T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.09
753039,Dean Pool - Kingstone,2023-02-26T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.79
753039,Dean Pool - Kingstone,2023-02-26T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-02-26T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-02-26T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-02-26T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-02-26T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-26T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-26T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-26T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.24
753039,Dean Pool - Kingstone,2023-02-26T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.14
753039,Dean Pool - Kingstone,2023-02-26T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.16
753039,Dean Pool - Kingstone,2023-02-26T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-02-26T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
753039,Dean Pool - Kingstone,2023-02-26T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-02-26T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-02-26T20:00:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-02-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-02-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
753039,Dean Pool - Kingstone,2023-02-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
753039,Dean Pool - Kingstone,2023-02-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-02-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
753039,Dean Pool - Kingstone,2023-02-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-02-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
753039,Dean Pool - Kingstone,2023-02-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.85
753039,Dean Pool - Kingstone,2023-02-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.23
753039,Dean Pool - Kingstone,2023-02-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.95
753039,Dean Pool - Kingstone,2023-02-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-02-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
753039,Dean Pool - Kingstone,2023-02-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
753039,Dean Pool - Kingstone,2023-02-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
753039,Dean Pool - Kingstone,2023-02-26T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-26T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-02-26T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-26T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.07
753039,Dean Pool - Kingstone,2023-02-26T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.68
753039,Dean Pool - Kingstone,2023-02-26T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.43
753039,Dean Pool - Kingstone,2023-02-26T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-02-26T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-02-26T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-02-26T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-02-26T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-02-26T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-26T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-26T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.67
753039,Dean Pool - Kingstone,2023-02-26T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.97
753039,Dean Pool - Kingstone,2023-02-26T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.66
753039,Dean Pool - Kingstone,2023-02-26T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-02-26T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
753039,Dean Pool - Kingstone,2023-02-26T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-02-26T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
753039,Dean Pool - Kingstone,2023-02-26T19:50:00.000+00:00,transformer,,Temperature,C,14.7
753039,Dean Pool - Kingstone,2023-02-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-02-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
753039,Dean Pool - Kingstone,2023-02-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-02-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
753039,Dean Pool - Kingstone,2023-02-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-02-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
753039,Dean Pool - Kingstone,2023-02-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
753039,Dean Pool - Kingstone,2023-02-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.74
753039,Dean Pool - Kingstone,2023-02-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.65
753039,Dean Pool - Kingstone,2023-02-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.09
753039,Dean Pool - Kingstone,2023-02-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
753039,Dean Pool - Kingstone,2023-02-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
753039,Dean Pool - Kingstone,2023-02-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
753039,Dean Pool - Kingstone,2023-02-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
753039,Dean Pool - Kingstone,2023-02-26T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-26T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-02-26T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-26T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.3
753039,Dean Pool - Kingstone,2023-02-26T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
753039,Dean Pool - Kingstone,2023-02-26T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.94
753039,Dean Pool - Kingstone,2023-02-26T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-02-26T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-02-26T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-02-26T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-02-26T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-02-26T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-26T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-26T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.16
753039,Dean Pool - Kingstone,2023-02-26T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.41
753039,Dean Pool - Kingstone,2023-02-26T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.24
753039,Dean Pool - Kingstone,2023-02-26T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
753039,Dean Pool - Kingstone,2023-02-26T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.4
753039,Dean Pool - Kingstone,2023-02-26T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-02-26T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
753039,Dean Pool - Kingstone,2023-02-26T19:40:00.000+00:00,transformer,,Temperature,C,14.8
753039,Dean Pool - Kingstone,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
753039,Dean Pool - Kingstone,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
753039,Dean Pool - Kingstone,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
753039,Dean Pool - Kingstone,2023-02-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-02-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
753039,Dean Pool - Kingstone,2023-02-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.46
753039,Dean Pool - Kingstone,2023-02-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.41
753039,Dean Pool - Kingstone,2023-02-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.17
753039,Dean Pool - Kingstone,2023-02-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
753039,Dean Pool - Kingstone,2023-02-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
753039,Dean Pool - Kingstone,2023-02-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
753039,Dean Pool - Kingstone,2023-02-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
753039,Dean Pool - Kingstone,2023-02-26T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-26T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-02-26T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-26T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.39
753039,Dean Pool - Kingstone,2023-02-26T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.05
753039,Dean Pool - Kingstone,2023-02-26T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.75
753039,Dean Pool - Kingstone,2023-02-26T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-02-26T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-02-26T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-02-26T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-02-26T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-26T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-26T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-26T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.78
753039,Dean Pool - Kingstone,2023-02-26T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.49
753039,Dean Pool - Kingstone,2023-02-26T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.86
753039,Dean Pool - Kingstone,2023-02-26T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.1
753039,Dean Pool - Kingstone,2023-02-26T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.7
753039,Dean Pool - Kingstone,2023-02-26T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-02-26T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.1
753039,Dean Pool - Kingstone,2023-02-26T19:30:00.000+00:00,transformer,,Temperature,C,14.8
753039,Dean Pool - Kingstone,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
753039,Dean Pool - Kingstone,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
753039,Dean Pool - Kingstone,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
753039,Dean Pool - Kingstone,2023-02-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
753039,Dean Pool - Kingstone,2023-02-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
753039,Dean Pool - Kingstone,2023-02-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.17
753039,Dean Pool - Kingstone,2023-02-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.54
753039,Dean Pool - Kingstone,2023-02-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.61
753039,Dean Pool - Kingstone,2023-02-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
753039,Dean Pool - Kingstone,2023-02-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
753039,Dean Pool - Kingstone,2023-02-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
753039,Dean Pool - Kingstone,2023-02-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
753039,Dean Pool - Kingstone,2023-02-26T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-26T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-02-26T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-26T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.93
