Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-26T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.74
753039,Dean Pool - Kingstone,2023-02-26T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.07
753039,Dean Pool - Kingstone,2023-02-26T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-02-26T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-02-26T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-02-26T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-02-26T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-26T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-26T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-02-26T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.86
753039,Dean Pool - Kingstone,2023-02-26T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.96
753039,Dean Pool - Kingstone,2023-02-26T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.38
753039,Dean Pool - Kingstone,2023-02-26T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-02-26T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.3
753039,Dean Pool - Kingstone,2023-02-26T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-02-26T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
753039,Dean Pool - Kingstone,2023-02-26T19:20:00.000+00:00,transformer,,Temperature,C,14.9
753039,Dean Pool - Kingstone,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
753039,Dean Pool - Kingstone,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
753039,Dean Pool - Kingstone,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
753039,Dean Pool - Kingstone,2023-02-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
753039,Dean Pool - Kingstone,2023-02-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
753039,Dean Pool - Kingstone,2023-02-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.79
753039,Dean Pool - Kingstone,2023-02-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.71
753039,Dean Pool - Kingstone,2023-02-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.45
753039,Dean Pool - Kingstone,2023-02-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
753039,Dean Pool - Kingstone,2023-02-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
753039,Dean Pool - Kingstone,2023-02-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
753039,Dean Pool - Kingstone,2023-02-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
753039,Dean Pool - Kingstone,2023-02-26T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-02-26T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-02-26T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-26T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
753039,Dean Pool - Kingstone,2023-02-26T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
753039,Dean Pool - Kingstone,2023-02-26T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.38
753039,Dean Pool - Kingstone,2023-02-26T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-02-26T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-02-26T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-02-26T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
753039,Dean Pool - Kingstone,2023-02-26T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-26T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-26T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-26T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.99
753039,Dean Pool - Kingstone,2023-02-26T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.98
753039,Dean Pool - Kingstone,2023-02-26T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.35
753039,Dean Pool - Kingstone,2023-02-26T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,61.5
753039,Dean Pool - Kingstone,2023-02-26T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.1
753039,Dean Pool - Kingstone,2023-02-26T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-02-26T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
753039,Dean Pool - Kingstone,2023-02-26T19:10:00.000+00:00,transformer,,Temperature,C,14.9
753039,Dean Pool - Kingstone,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
753039,Dean Pool - Kingstone,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
753039,Dean Pool - Kingstone,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
753039,Dean Pool - Kingstone,2023-02-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-02-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-02-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
753039,Dean Pool - Kingstone,2023-02-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.99
753039,Dean Pool - Kingstone,2023-02-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.39
753039,Dean Pool - Kingstone,2023-02-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.73
753039,Dean Pool - Kingstone,2023-02-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
753039,Dean Pool - Kingstone,2023-02-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
753039,Dean Pool - Kingstone,2023-02-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
753039,Dean Pool - Kingstone,2023-02-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
753039,Dean Pool - Kingstone,2023-02-26T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-26T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-02-26T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-26T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.75
753039,Dean Pool - Kingstone,2023-02-26T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
753039,Dean Pool - Kingstone,2023-02-26T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.99
753039,Dean Pool - Kingstone,2023-02-26T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-02-26T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-02-26T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-02-26T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
753039,Dean Pool - Kingstone,2023-02-26T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-02-26T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-02-26T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-26T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.07
753039,Dean Pool - Kingstone,2023-02-26T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.3
753039,Dean Pool - Kingstone,2023-02-26T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.05
753039,Dean Pool - Kingstone,2023-02-26T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,69.9
753039,Dean Pool - Kingstone,2023-02-26T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.9
753039,Dean Pool - Kingstone,2023-02-26T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-02-26T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-02-26T19:00:00.000+00:00,transformer,,Temperature,C,14.9
753039,Dean Pool - Kingstone,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
753039,Dean Pool - Kingstone,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
753039,Dean Pool - Kingstone,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
753039,Dean Pool - Kingstone,2023-02-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
753039,Dean Pool - Kingstone,2023-02-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-02-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
753039,Dean Pool - Kingstone,2023-02-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.82
753039,Dean Pool - Kingstone,2023-02-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.71
753039,Dean Pool - Kingstone,2023-02-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.04
753039,Dean Pool - Kingstone,2023-02-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
753039,Dean Pool - Kingstone,2023-02-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
753039,Dean Pool - Kingstone,2023-02-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
753039,Dean Pool - Kingstone,2023-02-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
753039,Dean Pool - Kingstone,2023-02-26T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-02-26T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
753039,Dean Pool - Kingstone,2023-02-26T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-26T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.38
753039,Dean Pool - Kingstone,2023-02-26T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.29
753039,Dean Pool - Kingstone,2023-02-26T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.14
753039,Dean Pool - Kingstone,2023-02-26T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-02-26T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-02-26T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-02-26T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.1
753039,Dean Pool - Kingstone,2023-02-26T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-26T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-26T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-02-26T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.92
753039,Dean Pool - Kingstone,2023-02-26T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.48
753039,Dean Pool - Kingstone,2023-02-26T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.24
753039,Dean Pool - Kingstone,2023-02-26T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-02-26T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.6
753039,Dean Pool - Kingstone,2023-02-26T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-02-26T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
753039,Dean Pool - Kingstone,2023-02-26T18:50:00.000+00:00,transformer,,Temperature,C,14.9
753039,Dean Pool - Kingstone,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
753039,Dean Pool - Kingstone,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
753039,Dean Pool - Kingstone,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
753039,Dean Pool - Kingstone,2023-02-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
753039,Dean Pool - Kingstone,2023-02-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
753039,Dean Pool - Kingstone,2023-02-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.3
753039,Dean Pool - Kingstone,2023-02-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.77
753039,Dean Pool - Kingstone,2023-02-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.38
753039,Dean Pool - Kingstone,2023-02-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
753039,Dean Pool - Kingstone,2023-02-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
753039,Dean Pool - Kingstone,2023-02-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
753039,Dean Pool - Kingstone,2023-02-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
753039,Dean Pool - Kingstone,2023-02-26T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-26T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-02-26T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-26T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.54
753039,Dean Pool - Kingstone,2023-02-26T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.21
753039,Dean Pool - Kingstone,2023-02-26T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.84
753039,Dean Pool - Kingstone,2023-02-26T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-02-26T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-02-26T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-02-26T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.9
753039,Dean Pool - Kingstone,2023-02-26T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-26T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-26T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-02-26T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.42
753039,Dean Pool - Kingstone,2023-02-26T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.94
753039,Dean Pool - Kingstone,2023-02-26T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.6
753039,Dean Pool - Kingstone,2023-02-26T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-02-26T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.5
753039,Dean Pool - Kingstone,2023-02-26T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-02-26T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.5
753039,Dean Pool - Kingstone,2023-02-26T18:40:00.000+00:00,transformer,,Temperature,C,15.0
753039,Dean Pool - Kingstone,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
753039,Dean Pool - Kingstone,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
753039,Dean Pool - Kingstone,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
753039,Dean Pool - Kingstone,2023-02-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
753039,Dean Pool - Kingstone,2023-02-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.96
753039,Dean Pool - Kingstone,2023-02-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.16
753039,Dean Pool - Kingstone,2023-02-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.43
753039,Dean Pool - Kingstone,2023-02-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
753039,Dean Pool - Kingstone,2023-02-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
753039,Dean Pool - Kingstone,2023-02-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
753039,Dean Pool - Kingstone,2023-02-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
753039,Dean Pool - Kingstone,2023-02-26T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-26T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
753039,Dean Pool - Kingstone,2023-02-26T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-02-26T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.51
753039,Dean Pool - Kingstone,2023-02-26T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.89
753039,Dean Pool - Kingstone,2023-02-26T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.98
753039,Dean Pool - Kingstone,2023-02-26T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-02-26T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-02-26T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-02-26T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
753039,Dean Pool - Kingstone,2023-02-26T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-26T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-26T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-26T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.4
753039,Dean Pool - Kingstone,2023-02-26T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.91
753039,Dean Pool - Kingstone,2023-02-26T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.89
753039,Dean Pool - Kingstone,2023-02-26T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-02-26T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.1
753039,Dean Pool - Kingstone,2023-02-26T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-02-26T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
753039,Dean Pool - Kingstone,2023-02-26T18:30:00.000+00:00,transformer,,Temperature,C,15.0
753039,Dean Pool - Kingstone,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
753039,Dean Pool - Kingstone,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
753039,Dean Pool - Kingstone,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
753039,Dean Pool - Kingstone,2023-02-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
753039,Dean Pool - Kingstone,2023-02-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-02-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-02-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.91
753039,Dean Pool - Kingstone,2023-02-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.8
753039,Dean Pool - Kingstone,2023-02-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.87
753039,Dean Pool - Kingstone,2023-02-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
753039,Dean Pool - Kingstone,2023-02-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
753039,Dean Pool - Kingstone,2023-02-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
753039,Dean Pool - Kingstone,2023-02-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
753039,Dean Pool - Kingstone,2023-02-26T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-26T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-02-26T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-02-26T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.39
753039,Dean Pool - Kingstone,2023-02-26T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.2
753039,Dean Pool - Kingstone,2023-02-26T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.39
753039,Dean Pool - Kingstone,2023-02-26T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-02-26T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-02-26T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.3
753039,Dean Pool - Kingstone,2023-02-26T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
753039,Dean Pool - Kingstone,2023-02-26T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-26T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-26T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-02-26T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.72
753039,Dean Pool - Kingstone,2023-02-26T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.56
753039,Dean Pool - Kingstone,2023-02-26T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.48
753039,Dean Pool - Kingstone,2023-02-26T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-02-26T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.1
753039,Dean Pool - Kingstone,2023-02-26T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-02-26T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
753039,Dean Pool - Kingstone,2023-02-26T18:20:00.000+00:00,transformer,,Temperature,C,15.1
753039,Dean Pool - Kingstone,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
753039,Dean Pool - Kingstone,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
753039,Dean Pool - Kingstone,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
753039,Dean Pool - Kingstone,2023-02-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
753039,Dean Pool - Kingstone,2023-02-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
753039,Dean Pool - Kingstone,2023-02-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.12
753039,Dean Pool - Kingstone,2023-02-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.76
753039,Dean Pool - Kingstone,2023-02-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.87
753039,Dean Pool - Kingstone,2023-02-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-02-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
753039,Dean Pool - Kingstone,2023-02-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
753039,Dean Pool - Kingstone,2023-02-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
753039,Dean Pool - Kingstone,2023-02-26T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-26T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
753039,Dean Pool - Kingstone,2023-02-26T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-26T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
753039,Dean Pool - Kingstone,2023-02-26T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
753039,Dean Pool - Kingstone,2023-02-26T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.26
753039,Dean Pool - Kingstone,2023-02-26T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-02-26T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-02-26T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.7
753039,Dean Pool - Kingstone,2023-02-26T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.1
753039,Dean Pool - Kingstone,2023-02-26T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-26T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-02-26T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-02-26T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.06
753039,Dean Pool - Kingstone,2023-02-26T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.17
753039,Dean Pool - Kingstone,2023-02-26T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.52
753039,Dean Pool - Kingstone,2023-02-26T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-02-26T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.3
753039,Dean Pool - Kingstone,2023-02-26T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
753039,Dean Pool - Kingstone,2023-02-26T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
753039,Dean Pool - Kingstone,2023-02-26T18:10:00.000+00:00,transformer,,Temperature,C,15.1
753039,Dean Pool - Kingstone,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
753039,Dean Pool - Kingstone,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
753039,Dean Pool - Kingstone,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
753039,Dean Pool - Kingstone,2023-02-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
753039,Dean Pool - Kingstone,2023-02-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-02-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
753039,Dean Pool - Kingstone,2023-02-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.44
753039,Dean Pool - Kingstone,2023-02-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.16
753039,Dean Pool - Kingstone,2023-02-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.78
753039,Dean Pool - Kingstone,2023-02-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-02-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
753039,Dean Pool - Kingstone,2023-02-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
753039,Dean Pool - Kingstone,2023-02-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
753039,Dean Pool - Kingstone,2023-02-26T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-02-26T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
753039,Dean Pool - Kingstone,2023-02-26T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-02-26T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
753039,Dean Pool - Kingstone,2023-02-26T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.74
753039,Dean Pool - Kingstone,2023-02-26T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.14
753039,Dean Pool - Kingstone,2023-02-26T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
753039,Dean Pool - Kingstone,2023-02-26T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-02-26T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.5
753039,Dean Pool - Kingstone,2023-02-26T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.7
753039,Dean Pool - Kingstone,2023-02-26T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-02-26T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-26T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-02-26T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.08
753039,Dean Pool - Kingstone,2023-02-26T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.81
753039,Dean Pool - Kingstone,2023-02-26T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.02
753039,Dean Pool - Kingstone,2023-02-26T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-02-26T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.2
753039,Dean Pool - Kingstone,2023-02-26T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-02-26T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-02-26T18:00:00.000+00:00,transformer,,Temperature,C,15.2
753039,Dean Pool - Kingstone,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
753039,Dean Pool - Kingstone,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
753039,Dean Pool - Kingstone,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
753039,Dean Pool - Kingstone,2023-02-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-02-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-02-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
753039,Dean Pool - Kingstone,2023-02-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.3
753039,Dean Pool - Kingstone,2023-02-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.55
753039,Dean Pool - Kingstone,2023-02-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.15
753039,Dean Pool - Kingstone,2023-02-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-02-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
753039,Dean Pool - Kingstone,2023-02-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
753039,Dean Pool - Kingstone,2023-02-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
753039,Dean Pool - Kingstone,2023-02-26T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-26T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
753039,Dean Pool - Kingstone,2023-02-26T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-26T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
753039,Dean Pool - Kingstone,2023-02-26T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.81
753039,Dean Pool - Kingstone,2023-02-26T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.95
753039,Dean Pool - Kingstone,2023-02-26T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-02-26T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-02-26T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.3
753039,Dean Pool - Kingstone,2023-02-26T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
753039,Dean Pool - Kingstone,2023-02-26T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-02-26T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-26T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-02-26T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.36
753039,Dean Pool - Kingstone,2023-02-26T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.04
753039,Dean Pool - Kingstone,2023-02-26T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.38
753039,Dean Pool - Kingstone,2023-02-26T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-02-26T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.1
753039,Dean Pool - Kingstone,2023-02-26T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-02-26T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-02-26T17:50:00.000+00:00,transformer,,Temperature,C,15.3
753039,Dean Pool - Kingstone,2023-02-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
753039,Dean Pool - Kingstone,2023-02-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
753039,Dean Pool - Kingstone,2023-02-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-02-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
753039,Dean Pool - Kingstone,2023-02-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-02-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-02-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
753039,Dean Pool - Kingstone,2023-02-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.58
753039,Dean Pool - Kingstone,2023-02-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.85
753039,Dean Pool - Kingstone,2023-02-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.33
753039,Dean Pool - Kingstone,2023-02-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
753039,Dean Pool - Kingstone,2023-02-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
753039,Dean Pool - Kingstone,2023-02-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
753039,Dean Pool - Kingstone,2023-02-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
753039,Dean Pool - Kingstone,2023-02-26T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-02-26T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
753039,Dean Pool - Kingstone,2023-02-26T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-26T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.69
753039,Dean Pool - Kingstone,2023-02-26T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.09
753039,Dean Pool - Kingstone,2023-02-26T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.05
753039,Dean Pool - Kingstone,2023-02-26T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-02-26T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-02-26T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.2
753039,Dean Pool - Kingstone,2023-02-26T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.1
753039,Dean Pool - Kingstone,2023-02-26T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-02-26T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-02-26T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-02-26T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.51
753039,Dean Pool - Kingstone,2023-02-26T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.18
753039,Dean Pool - Kingstone,2023-02-26T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.49
753039,Dean Pool - Kingstone,2023-02-26T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-02-26T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
753039,Dean Pool - Kingstone,2023-02-26T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
753039,Dean Pool - Kingstone,2023-02-26T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
753039,Dean Pool - Kingstone,2023-02-26T17:40:00.000+00:00,transformer,,Temperature,C,15.3
753039,Dean Pool - Kingstone,2023-02-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
753039,Dean Pool - Kingstone,2023-02-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
753039,Dean Pool - Kingstone,2023-02-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-02-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
753039,Dean Pool - Kingstone,2023-02-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-02-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
753039,Dean Pool - Kingstone,2023-02-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
753039,Dean Pool - Kingstone,2023-02-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.2
753039,Dean Pool - Kingstone,2023-02-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.27
753039,Dean Pool - Kingstone,2023-02-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.54
753039,Dean Pool - Kingstone,2023-02-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-02-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
753039,Dean Pool - Kingstone,2023-02-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
753039,Dean Pool - Kingstone,2023-02-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
753039,Dean Pool - Kingstone,2023-02-26T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-02-26T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-02-26T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-26T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.08
753039,Dean Pool - Kingstone,2023-02-26T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.35
753039,Dean Pool - Kingstone,2023-02-26T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.07
753039,Dean Pool - Kingstone,2023-02-26T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-02-26T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-02-26T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.0
753039,Dean Pool - Kingstone,2023-02-26T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-02-26T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-26T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-02-26T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-02-26T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.46
753039,Dean Pool - Kingstone,2023-02-26T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.68
753039,Dean Pool - Kingstone,2023-02-26T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.34
753039,Dean Pool - Kingstone,2023-02-26T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-02-26T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.6
753039,Dean Pool - Kingstone,2023-02-26T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.5
753039,Dean Pool - Kingstone,2023-02-26T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
753039,Dean Pool - Kingstone,2023-02-26T17:30:00.000+00:00,transformer,,Temperature,C,15.4
753039,Dean Pool - Kingstone,2023-02-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
753039,Dean Pool - Kingstone,2023-02-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
753039,Dean Pool - Kingstone,2023-02-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
753039,Dean Pool - Kingstone,2023-02-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
753039,Dean Pool - Kingstone,2023-02-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-02-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
753039,Dean Pool - Kingstone,2023-02-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.55
753039,Dean Pool - Kingstone,2023-02-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.03
753039,Dean Pool - Kingstone,2023-02-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.41
753039,Dean Pool - Kingstone,2023-02-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
753039,Dean Pool - Kingstone,2023-02-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
753039,Dean Pool - Kingstone,2023-02-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
753039,Dean Pool - Kingstone,2023-02-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
753039,Dean Pool - Kingstone,2023-02-26T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-26T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-26T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-26T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
753039,Dean Pool - Kingstone,2023-02-26T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.17
753039,Dean Pool - Kingstone,2023-02-26T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.86
753039,Dean Pool - Kingstone,2023-02-26T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-02-26T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-02-26T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.3
753039,Dean Pool - Kingstone,2023-02-26T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-02-26T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-26T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-02-26T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-02-26T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.76
753039,Dean Pool - Kingstone,2023-02-26T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.99
753039,Dean Pool - Kingstone,2023-02-26T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.44
753039,Dean Pool - Kingstone,2023-02-26T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-02-26T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
753039,Dean Pool - Kingstone,2023-02-26T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.2
753039,Dean Pool - Kingstone,2023-02-26T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
753039,Dean Pool - Kingstone,2023-02-26T17:20:00.000+00:00,transformer,,Temperature,C,15.5
753039,Dean Pool - Kingstone,2023-02-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
753039,Dean Pool - Kingstone,2023-02-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
753039,Dean Pool - Kingstone,2023-02-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-02-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
753039,Dean Pool - Kingstone,2023-02-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-02-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-02-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
753039,Dean Pool - Kingstone,2023-02-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.79
753039,Dean Pool - Kingstone,2023-02-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.16
753039,Dean Pool - Kingstone,2023-02-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.31
753039,Dean Pool - Kingstone,2023-02-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
753039,Dean Pool - Kingstone,2023-02-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
753039,Dean Pool - Kingstone,2023-02-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
753039,Dean Pool - Kingstone,2023-02-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
753039,Dean Pool - Kingstone,2023-02-26T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-02-26T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-02-26T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-26T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
753039,Dean Pool - Kingstone,2023-02-26T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.32
753039,Dean Pool - Kingstone,2023-02-26T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.89
753039,Dean Pool - Kingstone,2023-02-26T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-02-26T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-02-26T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-02-26T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-02-26T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-02-26T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
753039,Dean Pool - Kingstone,2023-02-26T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-02-26T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.15
753039,Dean Pool - Kingstone,2023-02-26T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.72
753039,Dean Pool - Kingstone,2023-02-26T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.7
753039,Dean Pool - Kingstone,2023-02-26T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-02-26T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
753039,Dean Pool - Kingstone,2023-02-26T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.4
753039,Dean Pool - Kingstone,2023-02-26T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
753039,Dean Pool - Kingstone,2023-02-26T17:10:00.000+00:00,transformer,,Temperature,C,15.7
753039,Dean Pool - Kingstone,2023-02-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
753039,Dean Pool - Kingstone,2023-02-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
753039,Dean Pool - Kingstone,2023-02-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-02-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
753039,Dean Pool - Kingstone,2023-02-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
