Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-02-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
753039,Dean Pool - Kingstone,2023-02-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.33
753039,Dean Pool - Kingstone,2023-02-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.04
753039,Dean Pool - Kingstone,2023-02-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.6
753039,Dean Pool - Kingstone,2023-02-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-02-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
753039,Dean Pool - Kingstone,2023-02-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
753039,Dean Pool - Kingstone,2023-02-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
753039,Dean Pool - Kingstone,2023-02-26T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-02-26T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
753039,Dean Pool - Kingstone,2023-02-26T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-02-26T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
753039,Dean Pool - Kingstone,2023-02-26T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.78
753039,Dean Pool - Kingstone,2023-02-26T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.48
753039,Dean Pool - Kingstone,2023-02-26T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-02-26T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-02-26T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-02-26T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
753039,Dean Pool - Kingstone,2023-02-26T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-26T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-02-26T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-02-26T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.63
753039,Dean Pool - Kingstone,2023-02-26T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.04
753039,Dean Pool - Kingstone,2023-02-26T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.13
753039,Dean Pool - Kingstone,2023-02-26T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-02-26T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-02-26T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
753039,Dean Pool - Kingstone,2023-02-26T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-02-26T17:00:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-02-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
753039,Dean Pool - Kingstone,2023-02-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
753039,Dean Pool - Kingstone,2023-02-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
753039,Dean Pool - Kingstone,2023-02-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
753039,Dean Pool - Kingstone,2023-02-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
753039,Dean Pool - Kingstone,2023-02-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.96
753039,Dean Pool - Kingstone,2023-02-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.82
753039,Dean Pool - Kingstone,2023-02-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.6
753039,Dean Pool - Kingstone,2023-02-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-02-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
753039,Dean Pool - Kingstone,2023-02-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
753039,Dean Pool - Kingstone,2023-02-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
753039,Dean Pool - Kingstone,2023-02-26T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
753039,Dean Pool - Kingstone,2023-02-26T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-02-26T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-26T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.62
753039,Dean Pool - Kingstone,2023-02-26T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
753039,Dean Pool - Kingstone,2023-02-26T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.84
753039,Dean Pool - Kingstone,2023-02-26T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-02-26T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-02-26T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-02-26T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-02-26T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-02-26T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
753039,Dean Pool - Kingstone,2023-02-26T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-26T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.75
753039,Dean Pool - Kingstone,2023-02-26T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.29
753039,Dean Pool - Kingstone,2023-02-26T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.89
753039,Dean Pool - Kingstone,2023-02-26T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-02-26T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
753039,Dean Pool - Kingstone,2023-02-26T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
753039,Dean Pool - Kingstone,2023-02-26T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-02-26T16:50:00.000+00:00,transformer,,Temperature,C,15.7
753039,Dean Pool - Kingstone,2023-02-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
753039,Dean Pool - Kingstone,2023-02-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
753039,Dean Pool - Kingstone,2023-02-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
753039,Dean Pool - Kingstone,2023-02-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-02-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-02-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
753039,Dean Pool - Kingstone,2023-02-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.37
753039,Dean Pool - Kingstone,2023-02-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.93
753039,Dean Pool - Kingstone,2023-02-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.74
753039,Dean Pool - Kingstone,2023-02-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-02-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
753039,Dean Pool - Kingstone,2023-02-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
753039,Dean Pool - Kingstone,2023-02-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
753039,Dean Pool - Kingstone,2023-02-26T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-02-26T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-02-26T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-26T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.09
753039,Dean Pool - Kingstone,2023-02-26T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
753039,Dean Pool - Kingstone,2023-02-26T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.58
753039,Dean Pool - Kingstone,2023-02-26T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-02-26T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-02-26T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-02-26T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-02-26T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-26T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-02-26T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-02-26T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.05
753039,Dean Pool - Kingstone,2023-02-26T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.28
753039,Dean Pool - Kingstone,2023-02-26T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.26
753039,Dean Pool - Kingstone,2023-02-26T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-02-26T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-02-26T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-02-26T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-02-26T16:40:00.000+00:00,transformer,,Temperature,C,15.6
753039,Dean Pool - Kingstone,2023-02-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
753039,Dean Pool - Kingstone,2023-02-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
753039,Dean Pool - Kingstone,2023-02-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
753039,Dean Pool - Kingstone,2023-02-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
753039,Dean Pool - Kingstone,2023-02-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.14
753039,Dean Pool - Kingstone,2023-02-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.31
753039,Dean Pool - Kingstone,2023-02-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.84
753039,Dean Pool - Kingstone,2023-02-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-02-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
753039,Dean Pool - Kingstone,2023-02-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
753039,Dean Pool - Kingstone,2023-02-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
753039,Dean Pool - Kingstone,2023-02-26T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-02-26T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-02-26T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-02-26T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
753039,Dean Pool - Kingstone,2023-02-26T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.64
753039,Dean Pool - Kingstone,2023-02-26T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.08
753039,Dean Pool - Kingstone,2023-02-26T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-02-26T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-02-26T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-02-26T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-02-26T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-02-26T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-02-26T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-26T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.61
753039,Dean Pool - Kingstone,2023-02-26T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.44
753039,Dean Pool - Kingstone,2023-02-26T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.53
753039,Dean Pool - Kingstone,2023-02-26T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-02-26T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-02-26T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
753039,Dean Pool - Kingstone,2023-02-26T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-02-26T16:30:00.000+00:00,transformer,,Temperature,C,15.5
753039,Dean Pool - Kingstone,2023-02-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
753039,Dean Pool - Kingstone,2023-02-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
753039,Dean Pool - Kingstone,2023-02-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
753039,Dean Pool - Kingstone,2023-02-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-02-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
753039,Dean Pool - Kingstone,2023-02-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.02
753039,Dean Pool - Kingstone,2023-02-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.08
753039,Dean Pool - Kingstone,2023-02-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.62
753039,Dean Pool - Kingstone,2023-02-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-02-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
753039,Dean Pool - Kingstone,2023-02-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
753039,Dean Pool - Kingstone,2023-02-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
753039,Dean Pool - Kingstone,2023-02-26T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-02-26T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-02-26T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-26T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.69
753039,Dean Pool - Kingstone,2023-02-26T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
753039,Dean Pool - Kingstone,2023-02-26T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.48
753039,Dean Pool - Kingstone,2023-02-26T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-02-26T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-02-26T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-02-26T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-02-26T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-02-26T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-26T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-26T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.69
753039,Dean Pool - Kingstone,2023-02-26T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.57
753039,Dean Pool - Kingstone,2023-02-26T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.54
753039,Dean Pool - Kingstone,2023-02-26T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-02-26T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-02-26T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.3
753039,Dean Pool - Kingstone,2023-02-26T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
753039,Dean Pool - Kingstone,2023-02-26T16:20:00.000+00:00,transformer,,Temperature,C,15.4
753039,Dean Pool - Kingstone,2023-02-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
753039,Dean Pool - Kingstone,2023-02-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
753039,Dean Pool - Kingstone,2023-02-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
753039,Dean Pool - Kingstone,2023-02-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
753039,Dean Pool - Kingstone,2023-02-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.37
753039,Dean Pool - Kingstone,2023-02-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.32
753039,Dean Pool - Kingstone,2023-02-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.02
753039,Dean Pool - Kingstone,2023-02-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
753039,Dean Pool - Kingstone,2023-02-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-02-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
753039,Dean Pool - Kingstone,2023-02-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
753039,Dean Pool - Kingstone,2023-02-26T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-26T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-02-26T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-26T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
753039,Dean Pool - Kingstone,2023-02-26T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
753039,Dean Pool - Kingstone,2023-02-26T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.68
753039,Dean Pool - Kingstone,2023-02-26T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-02-26T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-02-26T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-02-26T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-02-26T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-02-26T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-26T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-02-26T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.66
753039,Dean Pool - Kingstone,2023-02-26T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.67
753039,Dean Pool - Kingstone,2023-02-26T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.74
753039,Dean Pool - Kingstone,2023-02-26T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-02-26T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-02-26T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-02-26T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
753039,Dean Pool - Kingstone,2023-02-26T16:10:00.000+00:00,transformer,,Temperature,C,15.4
753039,Dean Pool - Kingstone,2023-02-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
753039,Dean Pool - Kingstone,2023-02-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
753039,Dean Pool - Kingstone,2023-02-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
753039,Dean Pool - Kingstone,2023-02-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
753039,Dean Pool - Kingstone,2023-02-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
753039,Dean Pool - Kingstone,2023-02-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.44
753039,Dean Pool - Kingstone,2023-02-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.78
753039,Dean Pool - Kingstone,2023-02-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.41
753039,Dean Pool - Kingstone,2023-02-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
753039,Dean Pool - Kingstone,2023-02-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
753039,Dean Pool - Kingstone,2023-02-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
753039,Dean Pool - Kingstone,2023-02-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
753039,Dean Pool - Kingstone,2023-02-26T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-02-26T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-02-26T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-26T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.61
753039,Dean Pool - Kingstone,2023-02-26T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
753039,Dean Pool - Kingstone,2023-02-26T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.65
753039,Dean Pool - Kingstone,2023-02-26T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-02-26T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-02-26T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-02-26T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-02-26T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-26T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-26T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-26T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.59
753039,Dean Pool - Kingstone,2023-02-26T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.97
753039,Dean Pool - Kingstone,2023-02-26T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.08
753039,Dean Pool - Kingstone,2023-02-26T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-02-26T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-02-26T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
753039,Dean Pool - Kingstone,2023-02-26T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
753039,Dean Pool - Kingstone,2023-02-26T16:00:00.000+00:00,transformer,,Temperature,C,15.4
753039,Dean Pool - Kingstone,2023-02-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
753039,Dean Pool - Kingstone,2023-02-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
753039,Dean Pool - Kingstone,2023-02-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
753039,Dean Pool - Kingstone,2023-02-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-02-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
753039,Dean Pool - Kingstone,2023-02-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.2
753039,Dean Pool - Kingstone,2023-02-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.53
753039,Dean Pool - Kingstone,2023-02-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.74
753039,Dean Pool - Kingstone,2023-02-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-02-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
753039,Dean Pool - Kingstone,2023-02-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
753039,Dean Pool - Kingstone,2023-02-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
753039,Dean Pool - Kingstone,2023-02-26T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-02-26T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-02-26T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-02-26T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.52
753039,Dean Pool - Kingstone,2023-02-26T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.8
753039,Dean Pool - Kingstone,2023-02-26T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.04
753039,Dean Pool - Kingstone,2023-02-26T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-02-26T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-02-26T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-02-26T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-02-26T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-26T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-26T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-26T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.08
753039,Dean Pool - Kingstone,2023-02-26T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.74
753039,Dean Pool - Kingstone,2023-02-26T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.92
753039,Dean Pool - Kingstone,2023-02-26T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-02-26T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
753039,Dean Pool - Kingstone,2023-02-26T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
753039,Dean Pool - Kingstone,2023-02-26T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-02-26T15:50:00.000+00:00,transformer,,Temperature,C,15.3
753039,Dean Pool - Kingstone,2023-02-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
753039,Dean Pool - Kingstone,2023-02-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
753039,Dean Pool - Kingstone,2023-02-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
753039,Dean Pool - Kingstone,2023-02-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-02-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
753039,Dean Pool - Kingstone,2023-02-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.61
753039,Dean Pool - Kingstone,2023-02-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.53
753039,Dean Pool - Kingstone,2023-02-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.96
753039,Dean Pool - Kingstone,2023-02-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-02-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
753039,Dean Pool - Kingstone,2023-02-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
753039,Dean Pool - Kingstone,2023-02-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
753039,Dean Pool - Kingstone,2023-02-26T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-02-26T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-02-26T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-26T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.05
753039,Dean Pool - Kingstone,2023-02-26T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
753039,Dean Pool - Kingstone,2023-02-26T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.85
753039,Dean Pool - Kingstone,2023-02-26T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-02-26T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-02-26T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-02-26T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-02-26T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-26T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-26T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-26T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.29
753039,Dean Pool - Kingstone,2023-02-26T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.97
753039,Dean Pool - Kingstone,2023-02-26T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.26
753039,Dean Pool - Kingstone,2023-02-26T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-02-26T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
753039,Dean Pool - Kingstone,2023-02-26T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
753039,Dean Pool - Kingstone,2023-02-26T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-02-26T15:40:00.000+00:00,transformer,,Temperature,C,15.3
753039,Dean Pool - Kingstone,2023-02-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
753039,Dean Pool - Kingstone,2023-02-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
753039,Dean Pool - Kingstone,2023-02-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
753039,Dean Pool - Kingstone,2023-02-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
753039,Dean Pool - Kingstone,2023-02-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.34
753039,Dean Pool - Kingstone,2023-02-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.15
753039,Dean Pool - Kingstone,2023-02-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.11
753039,Dean Pool - Kingstone,2023-02-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-02-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
753039,Dean Pool - Kingstone,2023-02-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
753039,Dean Pool - Kingstone,2023-02-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
753039,Dean Pool - Kingstone,2023-02-26T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-02-26T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-02-26T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-26T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
753039,Dean Pool - Kingstone,2023-02-26T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.3
753039,Dean Pool - Kingstone,2023-02-26T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.09
753039,Dean Pool - Kingstone,2023-02-26T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-02-26T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-02-26T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-02-26T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-02-26T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-02-26T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-02-26T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-26T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.89
753039,Dean Pool - Kingstone,2023-02-26T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.58
753039,Dean Pool - Kingstone,2023-02-26T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.78
753039,Dean Pool - Kingstone,2023-02-26T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-02-26T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-02-26T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-02-26T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-02-26T15:30:00.000+00:00,transformer,,Temperature,C,15.3
753039,Dean Pool - Kingstone,2023-02-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
753039,Dean Pool - Kingstone,2023-02-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
753039,Dean Pool - Kingstone,2023-02-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
753039,Dean Pool - Kingstone,2023-02-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
753039,Dean Pool - Kingstone,2023-02-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.69
753039,Dean Pool - Kingstone,2023-02-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.88
753039,Dean Pool - Kingstone,2023-02-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.87
753039,Dean Pool - Kingstone,2023-02-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-02-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
753039,Dean Pool - Kingstone,2023-02-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
753039,Dean Pool - Kingstone,2023-02-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
753039,Dean Pool - Kingstone,2023-02-26T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-02-26T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
753039,Dean Pool - Kingstone,2023-02-26T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-02-26T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.65
753039,Dean Pool - Kingstone,2023-02-26T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.44
753039,Dean Pool - Kingstone,2023-02-26T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.4
753039,Dean Pool - Kingstone,2023-02-26T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-02-26T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-02-26T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-02-26T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-02-26T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-26T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-26T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-26T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.26
753039,Dean Pool - Kingstone,2023-02-26T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.05
753039,Dean Pool - Kingstone,2023-02-26T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.59
753039,Dean Pool - Kingstone,2023-02-26T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-02-26T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-02-26T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-02-26T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-02-26T15:20:00.000+00:00,transformer,,Temperature,C,15.3
753039,Dean Pool - Kingstone,2023-02-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
753039,Dean Pool - Kingstone,2023-02-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
753039,Dean Pool - Kingstone,2023-02-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
753039,Dean Pool - Kingstone,2023-02-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-02-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-02-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753039,Dean Pool - Kingstone,2023-02-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.91
753039,Dean Pool - Kingstone,2023-02-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.49
753039,Dean Pool - Kingstone,2023-02-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
753039,Dean Pool - Kingstone,2023-02-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-02-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
753039,Dean Pool - Kingstone,2023-02-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
753039,Dean Pool - Kingstone,2023-02-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
753039,Dean Pool - Kingstone,2023-02-26T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-02-26T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-02-26T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-26T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
753039,Dean Pool - Kingstone,2023-02-26T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
753039,Dean Pool - Kingstone,2023-02-26T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.84
753039,Dean Pool - Kingstone,2023-02-26T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-02-26T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-02-26T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-02-26T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-02-26T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-26T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-26T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-02-26T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.43
753039,Dean Pool - Kingstone,2023-02-26T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.2
753039,Dean Pool - Kingstone,2023-02-26T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.93
753039,Dean Pool - Kingstone,2023-02-26T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-02-26T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-02-26T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-02-26T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-02-26T15:10:00.000+00:00,transformer,,Temperature,C,15.2
753039,Dean Pool - Kingstone,2023-02-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
753039,Dean Pool - Kingstone,2023-02-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
753039,Dean Pool - Kingstone,2023-02-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
753039,Dean Pool - Kingstone,2023-02-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-02-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
753039,Dean Pool - Kingstone,2023-02-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.91
753039,Dean Pool - Kingstone,2023-02-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.95
753039,Dean Pool - Kingstone,2023-02-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.77
753039,Dean Pool - Kingstone,2023-02-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-02-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
753039,Dean Pool - Kingstone,2023-02-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-02-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
753039,Dean Pool - Kingstone,2023-02-26T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-02-26T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-02-26T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-02-26T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.12
753039,Dean Pool - Kingstone,2023-02-26T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
753039,Dean Pool - Kingstone,2023-02-26T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.11
753039,Dean Pool - Kingstone,2023-02-26T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-02-26T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-02-26T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-02-26T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-02-26T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-02-26T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-26T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-26T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.28
753039,Dean Pool - Kingstone,2023-02-26T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.33
753039,Dean Pool - Kingstone,2023-02-26T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.21
753039,Dean Pool - Kingstone,2023-02-26T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-02-26T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
753039,Dean Pool - Kingstone,2023-02-26T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-02-26T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-02-26T15:00:00.000+00:00,transformer,,Temperature,C,15.1
753039,Dean Pool - Kingstone,2023-02-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
753039,Dean Pool - Kingstone,2023-02-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
753039,Dean Pool - Kingstone,2023-02-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
753039,Dean Pool - Kingstone,2023-02-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-02-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
753039,Dean Pool - Kingstone,2023-02-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.41
753039,Dean Pool - Kingstone,2023-02-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.6
753039,Dean Pool - Kingstone,2023-02-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.32
753039,Dean Pool - Kingstone,2023-02-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-02-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
753039,Dean Pool - Kingstone,2023-02-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-02-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
753039,Dean Pool - Kingstone,2023-02-26T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-02-26T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-02-26T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-26T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.92
753039,Dean Pool - Kingstone,2023-02-26T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.19
753039,Dean Pool - Kingstone,2023-02-26T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.45
753039,Dean Pool - Kingstone,2023-02-26T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-02-26T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-02-26T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-02-26T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-02-26T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-02-26T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-26T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-02-26T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.94
753039,Dean Pool - Kingstone,2023-02-26T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
753039,Dean Pool - Kingstone,2023-02-26T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.21
