Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-26T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-02-26T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
753039,Dean Pool - Kingstone,2023-02-26T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-02-26T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-02-26T14:50:00.000+00:00,transformer,,Temperature,C,15.0
753039,Dean Pool - Kingstone,2023-02-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
753039,Dean Pool - Kingstone,2023-02-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
753039,Dean Pool - Kingstone,2023-02-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
753039,Dean Pool - Kingstone,2023-02-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-02-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
753039,Dean Pool - Kingstone,2023-02-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.02
753039,Dean Pool - Kingstone,2023-02-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.73
753039,Dean Pool - Kingstone,2023-02-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.66
753039,Dean Pool - Kingstone,2023-02-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-02-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
753039,Dean Pool - Kingstone,2023-02-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-02-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
753039,Dean Pool - Kingstone,2023-02-26T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-02-26T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-02-26T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-02-26T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.87
753039,Dean Pool - Kingstone,2023-02-26T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
753039,Dean Pool - Kingstone,2023-02-26T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.22
753039,Dean Pool - Kingstone,2023-02-26T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-02-26T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-02-26T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-02-26T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-02-26T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-26T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-26T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-26T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.85
753039,Dean Pool - Kingstone,2023-02-26T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.95
753039,Dean Pool - Kingstone,2023-02-26T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.16
753039,Dean Pool - Kingstone,2023-02-26T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-02-26T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
753039,Dean Pool - Kingstone,2023-02-26T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-02-26T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-02-26T14:40:00.000+00:00,transformer,,Temperature,C,15.0
753039,Dean Pool - Kingstone,2023-02-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
753039,Dean Pool - Kingstone,2023-02-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
753039,Dean Pool - Kingstone,2023-02-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
753039,Dean Pool - Kingstone,2023-02-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-02-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
753039,Dean Pool - Kingstone,2023-02-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.98
753039,Dean Pool - Kingstone,2023-02-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.78
753039,Dean Pool - Kingstone,2023-02-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.39
753039,Dean Pool - Kingstone,2023-02-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-02-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-02-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
753039,Dean Pool - Kingstone,2023-02-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-02-26T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-26T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-02-26T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-26T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
753039,Dean Pool - Kingstone,2023-02-26T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.42
753039,Dean Pool - Kingstone,2023-02-26T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.57
753039,Dean Pool - Kingstone,2023-02-26T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-02-26T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-02-26T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-02-26T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-02-26T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-02-26T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-02-26T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-02-26T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.15
753039,Dean Pool - Kingstone,2023-02-26T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.71
753039,Dean Pool - Kingstone,2023-02-26T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.59
753039,Dean Pool - Kingstone,2023-02-26T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-02-26T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
753039,Dean Pool - Kingstone,2023-02-26T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-02-26T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-02-26T14:30:00.000+00:00,transformer,,Temperature,C,15.0
753039,Dean Pool - Kingstone,2023-02-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
753039,Dean Pool - Kingstone,2023-02-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
753039,Dean Pool - Kingstone,2023-02-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
753039,Dean Pool - Kingstone,2023-02-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-02-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
753039,Dean Pool - Kingstone,2023-02-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.59
753039,Dean Pool - Kingstone,2023-02-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.12
753039,Dean Pool - Kingstone,2023-02-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.16
753039,Dean Pool - Kingstone,2023-02-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-02-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
753039,Dean Pool - Kingstone,2023-02-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
753039,Dean Pool - Kingstone,2023-02-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
753039,Dean Pool - Kingstone,2023-02-26T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-02-26T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-02-26T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-02-26T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.67
753039,Dean Pool - Kingstone,2023-02-26T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
753039,Dean Pool - Kingstone,2023-02-26T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.98
753039,Dean Pool - Kingstone,2023-02-26T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-02-26T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
753039,Dean Pool - Kingstone,2023-02-26T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-02-26T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-02-26T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-02-26T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-02-26T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-02-26T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.58
753039,Dean Pool - Kingstone,2023-02-26T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.29
753039,Dean Pool - Kingstone,2023-02-26T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.41
753039,Dean Pool - Kingstone,2023-02-26T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-02-26T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-02-26T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-02-26T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-02-26T14:20:00.000+00:00,transformer,,Temperature,C,15.0
753039,Dean Pool - Kingstone,2023-02-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
753039,Dean Pool - Kingstone,2023-02-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
753039,Dean Pool - Kingstone,2023-02-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
753039,Dean Pool - Kingstone,2023-02-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-02-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-02-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
753039,Dean Pool - Kingstone,2023-02-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.25
753039,Dean Pool - Kingstone,2023-02-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.93
753039,Dean Pool - Kingstone,2023-02-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.38
753039,Dean Pool - Kingstone,2023-02-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-02-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-02-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
753039,Dean Pool - Kingstone,2023-02-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
753039,Dean Pool - Kingstone,2023-02-26T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
753039,Dean Pool - Kingstone,2023-02-26T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-02-26T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-26T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.9
753039,Dean Pool - Kingstone,2023-02-26T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.53
753039,Dean Pool - Kingstone,2023-02-26T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.69
753039,Dean Pool - Kingstone,2023-02-26T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-02-26T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-02-26T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-02-26T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-02-26T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-02-26T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-02-26T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-26T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.56
753039,Dean Pool - Kingstone,2023-02-26T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.96
753039,Dean Pool - Kingstone,2023-02-26T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.88
753039,Dean Pool - Kingstone,2023-02-26T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-02-26T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
753039,Dean Pool - Kingstone,2023-02-26T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-02-26T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-02-26T14:10:00.000+00:00,transformer,,Temperature,C,14.9
753039,Dean Pool - Kingstone,2023-02-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
753039,Dean Pool - Kingstone,2023-02-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
753039,Dean Pool - Kingstone,2023-02-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
753039,Dean Pool - Kingstone,2023-02-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-02-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-02-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
753039,Dean Pool - Kingstone,2023-02-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.67
753039,Dean Pool - Kingstone,2023-02-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.43
753039,Dean Pool - Kingstone,2023-02-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.57
753039,Dean Pool - Kingstone,2023-02-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-02-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-02-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-02-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
753039,Dean Pool - Kingstone,2023-02-26T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-02-26T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-02-26T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-02-26T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
753039,Dean Pool - Kingstone,2023-02-26T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
753039,Dean Pool - Kingstone,2023-02-26T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.37
753039,Dean Pool - Kingstone,2023-02-26T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-02-26T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-02-26T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-02-26T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-02-26T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-02-26T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-02-26T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-26T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.62
753039,Dean Pool - Kingstone,2023-02-26T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.49
753039,Dean Pool - Kingstone,2023-02-26T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.5
753039,Dean Pool - Kingstone,2023-02-26T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-02-26T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-02-26T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-02-26T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
753039,Dean Pool - Kingstone,2023-02-26T14:00:00.000+00:00,transformer,,Temperature,C,14.9
753039,Dean Pool - Kingstone,2023-02-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
753039,Dean Pool - Kingstone,2023-02-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
753039,Dean Pool - Kingstone,2023-02-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
753039,Dean Pool - Kingstone,2023-02-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-02-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
753039,Dean Pool - Kingstone,2023-02-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.71
753039,Dean Pool - Kingstone,2023-02-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.2
753039,Dean Pool - Kingstone,2023-02-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.87
753039,Dean Pool - Kingstone,2023-02-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-02-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
753039,Dean Pool - Kingstone,2023-02-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-02-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
753039,Dean Pool - Kingstone,2023-02-26T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
753039,Dean Pool - Kingstone,2023-02-26T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
753039,Dean Pool - Kingstone,2023-02-26T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-26T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
753039,Dean Pool - Kingstone,2023-02-26T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
753039,Dean Pool - Kingstone,2023-02-26T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.45
753039,Dean Pool - Kingstone,2023-02-26T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-02-26T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-02-26T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-02-26T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-02-26T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-02-26T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-02-26T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-02-26T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.98
753039,Dean Pool - Kingstone,2023-02-26T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.6
753039,Dean Pool - Kingstone,2023-02-26T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.24
753039,Dean Pool - Kingstone,2023-02-26T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-02-26T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-02-26T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-02-26T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-02-26T13:50:00.000+00:00,transformer,,Temperature,C,14.9
753039,Dean Pool - Kingstone,2023-02-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
753039,Dean Pool - Kingstone,2023-02-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
753039,Dean Pool - Kingstone,2023-02-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
753039,Dean Pool - Kingstone,2023-02-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
753039,Dean Pool - Kingstone,2023-02-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-02-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-02-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.92
753039,Dean Pool - Kingstone,2023-02-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.46
753039,Dean Pool - Kingstone,2023-02-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.69
753039,Dean Pool - Kingstone,2023-02-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
753039,Dean Pool - Kingstone,2023-02-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
753039,Dean Pool - Kingstone,2023-02-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-02-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
753039,Dean Pool - Kingstone,2023-02-26T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-02-26T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-02-26T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-02-26T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
753039,Dean Pool - Kingstone,2023-02-26T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.83
753039,Dean Pool - Kingstone,2023-02-26T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.36
753039,Dean Pool - Kingstone,2023-02-26T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-02-26T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-02-26T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-02-26T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-02-26T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-02-26T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-02-26T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-02-26T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.96
753039,Dean Pool - Kingstone,2023-02-26T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.17
753039,Dean Pool - Kingstone,2023-02-26T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.86
753039,Dean Pool - Kingstone,2023-02-26T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-02-26T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-02-26T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
753039,Dean Pool - Kingstone,2023-02-26T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-02-26T13:40:00.000+00:00,transformer,,Temperature,C,14.8
753039,Dean Pool - Kingstone,2023-02-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
753039,Dean Pool - Kingstone,2023-02-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
753039,Dean Pool - Kingstone,2023-02-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
753039,Dean Pool - Kingstone,2023-02-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-02-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-02-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
753039,Dean Pool - Kingstone,2023-02-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.3
753039,Dean Pool - Kingstone,2023-02-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.99
753039,Dean Pool - Kingstone,2023-02-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.22
753039,Dean Pool - Kingstone,2023-02-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-02-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
753039,Dean Pool - Kingstone,2023-02-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
753039,Dean Pool - Kingstone,2023-02-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
753039,Dean Pool - Kingstone,2023-02-26T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-02-26T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-02-26T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-26T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.99
753039,Dean Pool - Kingstone,2023-02-26T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
753039,Dean Pool - Kingstone,2023-02-26T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
753039,Dean Pool - Kingstone,2023-02-26T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-02-26T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-02-26T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-02-26T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-02-26T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-02-26T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-26T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-02-26T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.88
753039,Dean Pool - Kingstone,2023-02-26T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.19
753039,Dean Pool - Kingstone,2023-02-26T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.11
753039,Dean Pool - Kingstone,2023-02-26T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-02-26T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-02-26T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-02-26T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-02-26T13:30:00.000+00:00,transformer,,Temperature,C,14.8
753039,Dean Pool - Kingstone,2023-02-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
753039,Dean Pool - Kingstone,2023-02-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
753039,Dean Pool - Kingstone,2023-02-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
753039,Dean Pool - Kingstone,2023-02-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.88
753039,Dean Pool - Kingstone,2023-02-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.4
753039,Dean Pool - Kingstone,2023-02-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.1
753039,Dean Pool - Kingstone,2023-02-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-02-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
753039,Dean Pool - Kingstone,2023-02-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
753039,Dean Pool - Kingstone,2023-02-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
753039,Dean Pool - Kingstone,2023-02-26T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-02-26T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
753039,Dean Pool - Kingstone,2023-02-26T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-26T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.02
753039,Dean Pool - Kingstone,2023-02-26T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.05
753039,Dean Pool - Kingstone,2023-02-26T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.48
753039,Dean Pool - Kingstone,2023-02-26T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-02-26T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-02-26T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-02-26T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-02-26T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-02-26T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-26T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-26T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.1
753039,Dean Pool - Kingstone,2023-02-26T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.99
753039,Dean Pool - Kingstone,2023-02-26T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.62
753039,Dean Pool - Kingstone,2023-02-26T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-02-26T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
753039,Dean Pool - Kingstone,2023-02-26T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-02-26T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-02-26T13:20:00.000+00:00,transformer,,Temperature,C,14.8
753039,Dean Pool - Kingstone,2023-02-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
753039,Dean Pool - Kingstone,2023-02-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
753039,Dean Pool - Kingstone,2023-02-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
753039,Dean Pool - Kingstone,2023-02-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
753039,Dean Pool - Kingstone,2023-02-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.13
753039,Dean Pool - Kingstone,2023-02-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.03
753039,Dean Pool - Kingstone,2023-02-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.1
753039,Dean Pool - Kingstone,2023-02-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-02-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
753039,Dean Pool - Kingstone,2023-02-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
753039,Dean Pool - Kingstone,2023-02-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
753039,Dean Pool - Kingstone,2023-02-26T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-02-26T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
753039,Dean Pool - Kingstone,2023-02-26T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-26T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.97
753039,Dean Pool - Kingstone,2023-02-26T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.67
753039,Dean Pool - Kingstone,2023-02-26T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.89
753039,Dean Pool - Kingstone,2023-02-26T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-02-26T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-02-26T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-02-26T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
753039,Dean Pool - Kingstone,2023-02-26T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-02-26T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-02-26T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-02-26T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.21
753039,Dean Pool - Kingstone,2023-02-26T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
753039,Dean Pool - Kingstone,2023-02-26T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.35
753039,Dean Pool - Kingstone,2023-02-26T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-02-26T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
753039,Dean Pool - Kingstone,2023-02-26T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-02-26T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-02-26T13:10:00.000+00:00,transformer,,Temperature,C,14.8
753039,Dean Pool - Kingstone,2023-02-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
753039,Dean Pool - Kingstone,2023-02-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
753039,Dean Pool - Kingstone,2023-02-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
753039,Dean Pool - Kingstone,2023-02-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-02-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-02-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.18
753039,Dean Pool - Kingstone,2023-02-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.26
753039,Dean Pool - Kingstone,2023-02-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.24
753039,Dean Pool - Kingstone,2023-02-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-02-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
753039,Dean Pool - Kingstone,2023-02-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
753039,Dean Pool - Kingstone,2023-02-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
753039,Dean Pool - Kingstone,2023-02-26T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-02-26T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
753039,Dean Pool - Kingstone,2023-02-26T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-26T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.49
753039,Dean Pool - Kingstone,2023-02-26T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.05
753039,Dean Pool - Kingstone,2023-02-26T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.73
753039,Dean Pool - Kingstone,2023-02-26T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-02-26T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-02-26T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-02-26T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-02-26T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-02-26T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-02-26T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
753039,Dean Pool - Kingstone,2023-02-26T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.49
753039,Dean Pool - Kingstone,2023-02-26T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.74
753039,Dean Pool - Kingstone,2023-02-26T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.06
753039,Dean Pool - Kingstone,2023-02-26T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-02-26T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
753039,Dean Pool - Kingstone,2023-02-26T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-02-26T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-02-26T13:00:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-02-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
753039,Dean Pool - Kingstone,2023-02-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
753039,Dean Pool - Kingstone,2023-02-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
753039,Dean Pool - Kingstone,2023-02-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
753039,Dean Pool - Kingstone,2023-02-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.98
753039,Dean Pool - Kingstone,2023-02-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.79
753039,Dean Pool - Kingstone,2023-02-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.79
753039,Dean Pool - Kingstone,2023-02-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-02-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
753039,Dean Pool - Kingstone,2023-02-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
753039,Dean Pool - Kingstone,2023-02-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
753039,Dean Pool - Kingstone,2023-02-26T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-02-26T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
753039,Dean Pool - Kingstone,2023-02-26T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-02-26T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
753039,Dean Pool - Kingstone,2023-02-26T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.08
753039,Dean Pool - Kingstone,2023-02-26T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.7
753039,Dean Pool - Kingstone,2023-02-26T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-02-26T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-02-26T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-02-26T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-02-26T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-02-26T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-26T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-02-26T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.31
753039,Dean Pool - Kingstone,2023-02-26T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.85
753039,Dean Pool - Kingstone,2023-02-26T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.99
753039,Dean Pool - Kingstone,2023-02-26T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-02-26T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.1
753039,Dean Pool - Kingstone,2023-02-26T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-02-26T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-02-26T12:50:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-02-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
753039,Dean Pool - Kingstone,2023-02-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
753039,Dean Pool - Kingstone,2023-02-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
753039,Dean Pool - Kingstone,2023-02-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-02-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.22
753039,Dean Pool - Kingstone,2023-02-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.93
753039,Dean Pool - Kingstone,2023-02-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.7
753039,Dean Pool - Kingstone,2023-02-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-02-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
753039,Dean Pool - Kingstone,2023-02-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
753039,Dean Pool - Kingstone,2023-02-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
753039,Dean Pool - Kingstone,2023-02-26T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-02-26T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-02-26T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-26T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
753039,Dean Pool - Kingstone,2023-02-26T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.76
753039,Dean Pool - Kingstone,2023-02-26T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
753039,Dean Pool - Kingstone,2023-02-26T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-02-26T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-02-26T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-02-26T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-02-26T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-02-26T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-26T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-26T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.16
753039,Dean Pool - Kingstone,2023-02-26T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
753039,Dean Pool - Kingstone,2023-02-26T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
753039,Dean Pool - Kingstone,2023-02-26T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-02-26T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.9
753039,Dean Pool - Kingstone,2023-02-26T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-02-26T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-02-26T12:40:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-02-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
753039,Dean Pool - Kingstone,2023-02-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
753039,Dean Pool - Kingstone,2023-02-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
753039,Dean Pool - Kingstone,2023-02-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-02-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
753039,Dean Pool - Kingstone,2023-02-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.92
753039,Dean Pool - Kingstone,2023-02-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.84
753039,Dean Pool - Kingstone,2023-02-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.05
753039,Dean Pool - Kingstone,2023-02-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-02-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
753039,Dean Pool - Kingstone,2023-02-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
753039,Dean Pool - Kingstone,2023-02-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
753039,Dean Pool - Kingstone,2023-02-26T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-02-26T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-02-26T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-02-26T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
