Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-26T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.33
753039,Dean Pool - Kingstone,2023-02-26T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
753039,Dean Pool - Kingstone,2023-02-26T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-02-26T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-02-26T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-02-26T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-02-26T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-02-26T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-02-26T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-02-26T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.7
753039,Dean Pool - Kingstone,2023-02-26T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
753039,Dean Pool - Kingstone,2023-02-26T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.39
753039,Dean Pool - Kingstone,2023-02-26T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-02-26T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
753039,Dean Pool - Kingstone,2023-02-26T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-02-26T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
753039,Dean Pool - Kingstone,2023-02-26T12:30:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-02-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
753039,Dean Pool - Kingstone,2023-02-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
753039,Dean Pool - Kingstone,2023-02-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
753039,Dean Pool - Kingstone,2023-02-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-02-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-02-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.1
753039,Dean Pool - Kingstone,2023-02-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.16
753039,Dean Pool - Kingstone,2023-02-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.61
753039,Dean Pool - Kingstone,2023-02-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-02-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
753039,Dean Pool - Kingstone,2023-02-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
753039,Dean Pool - Kingstone,2023-02-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
753039,Dean Pool - Kingstone,2023-02-26T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-02-26T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-02-26T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-26T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
753039,Dean Pool - Kingstone,2023-02-26T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.53
753039,Dean Pool - Kingstone,2023-02-26T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.56
753039,Dean Pool - Kingstone,2023-02-26T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-02-26T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-02-26T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-02-26T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-02-26T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-02-26T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-02-26T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-26T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.82
753039,Dean Pool - Kingstone,2023-02-26T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
753039,Dean Pool - Kingstone,2023-02-26T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.29
753039,Dean Pool - Kingstone,2023-02-26T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-02-26T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.7
753039,Dean Pool - Kingstone,2023-02-26T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-02-26T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
753039,Dean Pool - Kingstone,2023-02-26T12:20:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-02-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
753039,Dean Pool - Kingstone,2023-02-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-02-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
753039,Dean Pool - Kingstone,2023-02-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
753039,Dean Pool - Kingstone,2023-02-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-02-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-02-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-02-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.38
753039,Dean Pool - Kingstone,2023-02-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.81
753039,Dean Pool - Kingstone,2023-02-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.86
753039,Dean Pool - Kingstone,2023-02-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-02-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
753039,Dean Pool - Kingstone,2023-02-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
753039,Dean Pool - Kingstone,2023-02-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
753039,Dean Pool - Kingstone,2023-02-26T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
753039,Dean Pool - Kingstone,2023-02-26T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-02-26T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-26T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.74
753039,Dean Pool - Kingstone,2023-02-26T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
753039,Dean Pool - Kingstone,2023-02-26T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.94
753039,Dean Pool - Kingstone,2023-02-26T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-02-26T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-02-26T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-02-26T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-02-26T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-02-26T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
753039,Dean Pool - Kingstone,2023-02-26T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-26T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.47
753039,Dean Pool - Kingstone,2023-02-26T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.42
753039,Dean Pool - Kingstone,2023-02-26T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.34
753039,Dean Pool - Kingstone,2023-02-26T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-02-26T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-02-26T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-02-26T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
753039,Dean Pool - Kingstone,2023-02-26T12:10:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-02-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
753039,Dean Pool - Kingstone,2023-02-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
753039,Dean Pool - Kingstone,2023-02-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
753039,Dean Pool - Kingstone,2023-02-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-02-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
753039,Dean Pool - Kingstone,2023-02-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-02-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.22
753039,Dean Pool - Kingstone,2023-02-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.08
753039,Dean Pool - Kingstone,2023-02-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.27
753039,Dean Pool - Kingstone,2023-02-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-02-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
753039,Dean Pool - Kingstone,2023-02-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
753039,Dean Pool - Kingstone,2023-02-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
753039,Dean Pool - Kingstone,2023-02-26T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
753039,Dean Pool - Kingstone,2023-02-26T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
753039,Dean Pool - Kingstone,2023-02-26T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-02-26T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
753039,Dean Pool - Kingstone,2023-02-26T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.04
753039,Dean Pool - Kingstone,2023-02-26T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.85
753039,Dean Pool - Kingstone,2023-02-26T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-02-26T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-02-26T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-02-26T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-02-26T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-26T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
753039,Dean Pool - Kingstone,2023-02-26T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-02-26T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.02
753039,Dean Pool - Kingstone,2023-02-26T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.5
753039,Dean Pool - Kingstone,2023-02-26T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.43
753039,Dean Pool - Kingstone,2023-02-26T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-02-26T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.7
753039,Dean Pool - Kingstone,2023-02-26T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-02-26T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
753039,Dean Pool - Kingstone,2023-02-26T12:00:00.000+00:00,transformer,,Temperature,C,14.5
753039,Dean Pool - Kingstone,2023-02-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
753039,Dean Pool - Kingstone,2023-02-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
753039,Dean Pool - Kingstone,2023-02-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
753039,Dean Pool - Kingstone,2023-02-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-02-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
753039,Dean Pool - Kingstone,2023-02-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-02-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.86
753039,Dean Pool - Kingstone,2023-02-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.45
753039,Dean Pool - Kingstone,2023-02-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.28
753039,Dean Pool - Kingstone,2023-02-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
753039,Dean Pool - Kingstone,2023-02-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
753039,Dean Pool - Kingstone,2023-02-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-02-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
753039,Dean Pool - Kingstone,2023-02-26T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-02-26T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-02-26T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-26T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.46
753039,Dean Pool - Kingstone,2023-02-26T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
753039,Dean Pool - Kingstone,2023-02-26T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.3
753039,Dean Pool - Kingstone,2023-02-26T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-02-26T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-02-26T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-02-26T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-02-26T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-26T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-02-26T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-26T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.78
753039,Dean Pool - Kingstone,2023-02-26T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.98
753039,Dean Pool - Kingstone,2023-02-26T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.58
753039,Dean Pool - Kingstone,2023-02-26T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-02-26T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-02-26T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
753039,Dean Pool - Kingstone,2023-02-26T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-02-26T11:50:00.000+00:00,transformer,,Temperature,C,14.5
753039,Dean Pool - Kingstone,2023-02-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
753039,Dean Pool - Kingstone,2023-02-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
753039,Dean Pool - Kingstone,2023-02-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
753039,Dean Pool - Kingstone,2023-02-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
753039,Dean Pool - Kingstone,2023-02-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-02-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
753039,Dean Pool - Kingstone,2023-02-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.24
753039,Dean Pool - Kingstone,2023-02-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.2
753039,Dean Pool - Kingstone,2023-02-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.88
753039,Dean Pool - Kingstone,2023-02-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-02-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
753039,Dean Pool - Kingstone,2023-02-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
753039,Dean Pool - Kingstone,2023-02-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
753039,Dean Pool - Kingstone,2023-02-26T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-26T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
753039,Dean Pool - Kingstone,2023-02-26T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-26T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.88
753039,Dean Pool - Kingstone,2023-02-26T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.03
753039,Dean Pool - Kingstone,2023-02-26T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.52
753039,Dean Pool - Kingstone,2023-02-26T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-02-26T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-02-26T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-02-26T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-02-26T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-26T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-02-26T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-26T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.55
753039,Dean Pool - Kingstone,2023-02-26T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.65
753039,Dean Pool - Kingstone,2023-02-26T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.2
753039,Dean Pool - Kingstone,2023-02-26T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-02-26T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-02-26T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-02-26T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-02-26T11:40:00.000+00:00,transformer,,Temperature,C,14.5
753039,Dean Pool - Kingstone,2023-02-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
753039,Dean Pool - Kingstone,2023-02-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
753039,Dean Pool - Kingstone,2023-02-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
753039,Dean Pool - Kingstone,2023-02-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
753039,Dean Pool - Kingstone,2023-02-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-02-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
753039,Dean Pool - Kingstone,2023-02-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.43
753039,Dean Pool - Kingstone,2023-02-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.69
753039,Dean Pool - Kingstone,2023-02-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.72
753039,Dean Pool - Kingstone,2023-02-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-02-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-02-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
753039,Dean Pool - Kingstone,2023-02-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
753039,Dean Pool - Kingstone,2023-02-26T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-02-26T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-02-26T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-26T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
753039,Dean Pool - Kingstone,2023-02-26T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.64
753039,Dean Pool - Kingstone,2023-02-26T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.24
753039,Dean Pool - Kingstone,2023-02-26T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-02-26T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-02-26T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-02-26T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-02-26T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-26T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-02-26T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-02-26T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.93
753039,Dean Pool - Kingstone,2023-02-26T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.05
753039,Dean Pool - Kingstone,2023-02-26T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
753039,Dean Pool - Kingstone,2023-02-26T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-02-26T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-02-26T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-02-26T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-02-26T11:30:00.000+00:00,transformer,,Temperature,C,14.4
753039,Dean Pool - Kingstone,2023-02-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
753039,Dean Pool - Kingstone,2023-02-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
753039,Dean Pool - Kingstone,2023-02-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
753039,Dean Pool - Kingstone,2023-02-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
753039,Dean Pool - Kingstone,2023-02-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-02-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
753039,Dean Pool - Kingstone,2023-02-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.63
753039,Dean Pool - Kingstone,2023-02-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.69
753039,Dean Pool - Kingstone,2023-02-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.08
753039,Dean Pool - Kingstone,2023-02-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-02-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
753039,Dean Pool - Kingstone,2023-02-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
753039,Dean Pool - Kingstone,2023-02-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
753039,Dean Pool - Kingstone,2023-02-26T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-26T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-02-26T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-26T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.26
753039,Dean Pool - Kingstone,2023-02-26T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.57
753039,Dean Pool - Kingstone,2023-02-26T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.07
753039,Dean Pool - Kingstone,2023-02-26T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-02-26T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-02-26T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-02-26T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-02-26T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-26T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-02-26T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-02-26T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.57
753039,Dean Pool - Kingstone,2023-02-26T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.8
753039,Dean Pool - Kingstone,2023-02-26T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.55
753039,Dean Pool - Kingstone,2023-02-26T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-02-26T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-02-26T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-02-26T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-02-26T11:20:00.000+00:00,transformer,,Temperature,C,14.4
753039,Dean Pool - Kingstone,2023-02-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
753039,Dean Pool - Kingstone,2023-02-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
753039,Dean Pool - Kingstone,2023-02-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
753039,Dean Pool - Kingstone,2023-02-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
753039,Dean Pool - Kingstone,2023-02-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-02-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
753039,Dean Pool - Kingstone,2023-02-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.83
753039,Dean Pool - Kingstone,2023-02-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.37
753039,Dean Pool - Kingstone,2023-02-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.62
753039,Dean Pool - Kingstone,2023-02-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-02-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
753039,Dean Pool - Kingstone,2023-02-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-02-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
753039,Dean Pool - Kingstone,2023-02-26T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-02-26T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
753039,Dean Pool - Kingstone,2023-02-26T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-26T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.35
753039,Dean Pool - Kingstone,2023-02-26T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.48
753039,Dean Pool - Kingstone,2023-02-26T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.04
753039,Dean Pool - Kingstone,2023-02-26T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-02-26T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-02-26T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
753039,Dean Pool - Kingstone,2023-02-26T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-02-26T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-26T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
753039,Dean Pool - Kingstone,2023-02-26T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-26T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.6
753039,Dean Pool - Kingstone,2023-02-26T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.79
753039,Dean Pool - Kingstone,2023-02-26T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.28
753039,Dean Pool - Kingstone,2023-02-26T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-02-26T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-02-26T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-02-26T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-02-26T11:10:00.000+00:00,transformer,,Temperature,C,14.3
753039,Dean Pool - Kingstone,2023-02-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
753039,Dean Pool - Kingstone,2023-02-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-02-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
753039,Dean Pool - Kingstone,2023-02-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
753039,Dean Pool - Kingstone,2023-02-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-02-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
753039,Dean Pool - Kingstone,2023-02-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
753039,Dean Pool - Kingstone,2023-02-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.95
753039,Dean Pool - Kingstone,2023-02-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.27
753039,Dean Pool - Kingstone,2023-02-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.33
753039,Dean Pool - Kingstone,2023-02-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-02-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
753039,Dean Pool - Kingstone,2023-02-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-02-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
753039,Dean Pool - Kingstone,2023-02-26T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-02-26T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
753039,Dean Pool - Kingstone,2023-02-26T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-02-26T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.22
753039,Dean Pool - Kingstone,2023-02-26T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.7
753039,Dean Pool - Kingstone,2023-02-26T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.3
753039,Dean Pool - Kingstone,2023-02-26T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-02-26T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-02-26T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-02-26T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-02-26T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-26T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
753039,Dean Pool - Kingstone,2023-02-26T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-02-26T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.75
753039,Dean Pool - Kingstone,2023-02-26T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.75
753039,Dean Pool - Kingstone,2023-02-26T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.53
753039,Dean Pool - Kingstone,2023-02-26T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-02-26T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.3
753039,Dean Pool - Kingstone,2023-02-26T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-02-26T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
753039,Dean Pool - Kingstone,2023-02-26T11:00:00.000+00:00,transformer,,Temperature,C,14.2
753039,Dean Pool - Kingstone,2023-02-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
753039,Dean Pool - Kingstone,2023-02-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
753039,Dean Pool - Kingstone,2023-02-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
753039,Dean Pool - Kingstone,2023-02-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
753039,Dean Pool - Kingstone,2023-02-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-02-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.97
753039,Dean Pool - Kingstone,2023-02-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.05
753039,Dean Pool - Kingstone,2023-02-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.83
753039,Dean Pool - Kingstone,2023-02-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-02-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
753039,Dean Pool - Kingstone,2023-02-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-02-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
753039,Dean Pool - Kingstone,2023-02-26T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-02-26T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
753039,Dean Pool - Kingstone,2023-02-26T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-26T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
753039,Dean Pool - Kingstone,2023-02-26T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
753039,Dean Pool - Kingstone,2023-02-26T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
753039,Dean Pool - Kingstone,2023-02-26T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-02-26T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-02-26T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-02-26T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-02-26T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-26T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-26T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-26T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.85
753039,Dean Pool - Kingstone,2023-02-26T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.34
753039,Dean Pool - Kingstone,2023-02-26T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.24
753039,Dean Pool - Kingstone,2023-02-26T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-02-26T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
753039,Dean Pool - Kingstone,2023-02-26T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-02-26T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-02-26T10:50:00.000+00:00,transformer,,Temperature,C,14.1
753039,Dean Pool - Kingstone,2023-02-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
753039,Dean Pool - Kingstone,2023-02-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
753039,Dean Pool - Kingstone,2023-02-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
753039,Dean Pool - Kingstone,2023-02-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
753039,Dean Pool - Kingstone,2023-02-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-02-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.82
753039,Dean Pool - Kingstone,2023-02-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.8
753039,Dean Pool - Kingstone,2023-02-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.23
753039,Dean Pool - Kingstone,2023-02-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-02-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
753039,Dean Pool - Kingstone,2023-02-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
753039,Dean Pool - Kingstone,2023-02-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
753039,Dean Pool - Kingstone,2023-02-26T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
753039,Dean Pool - Kingstone,2023-02-26T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.1
753039,Dean Pool - Kingstone,2023-02-26T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-02-26T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
753039,Dean Pool - Kingstone,2023-02-26T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
753039,Dean Pool - Kingstone,2023-02-26T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
753039,Dean Pool - Kingstone,2023-02-26T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-02-26T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-02-26T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-02-26T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-02-26T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-02-26T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-26T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-02-26T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.34
753039,Dean Pool - Kingstone,2023-02-26T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.2
753039,Dean Pool - Kingstone,2023-02-26T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.68
753039,Dean Pool - Kingstone,2023-02-26T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-02-26T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-02-26T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-02-26T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-02-26T10:40:00.000+00:00,transformer,,Temperature,C,14.0
753039,Dean Pool - Kingstone,2023-02-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
753039,Dean Pool - Kingstone,2023-02-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
753039,Dean Pool - Kingstone,2023-02-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
753039,Dean Pool - Kingstone,2023-02-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-02-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
753039,Dean Pool - Kingstone,2023-02-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
753039,Dean Pool - Kingstone,2023-02-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.17
753039,Dean Pool - Kingstone,2023-02-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.04
753039,Dean Pool - Kingstone,2023-02-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.9
753039,Dean Pool - Kingstone,2023-02-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-02-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
753039,Dean Pool - Kingstone,2023-02-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
753039,Dean Pool - Kingstone,2023-02-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
753039,Dean Pool - Kingstone,2023-02-26T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
753039,Dean Pool - Kingstone,2023-02-26T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.59
753039,Dean Pool - Kingstone,2023-02-26T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-02-26T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
753039,Dean Pool - Kingstone,2023-02-26T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
753039,Dean Pool - Kingstone,2023-02-26T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.45
753039,Dean Pool - Kingstone,2023-02-26T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-02-26T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-02-26T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-02-26T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-02-26T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-26T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-26T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-26T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.1
753039,Dean Pool - Kingstone,2023-02-26T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.3
753039,Dean Pool - Kingstone,2023-02-26T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.01
753039,Dean Pool - Kingstone,2023-02-26T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-02-26T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
753039,Dean Pool - Kingstone,2023-02-26T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-02-26T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-02-26T10:30:00.000+00:00,transformer,,Temperature,C,13.9
753039,Dean Pool - Kingstone,2023-02-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
753039,Dean Pool - Kingstone,2023-02-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
753039,Dean Pool - Kingstone,2023-02-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
753039,Dean Pool - Kingstone,2023-02-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
753039,Dean Pool - Kingstone,2023-02-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-02-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.64
753039,Dean Pool - Kingstone,2023-02-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.31
753039,Dean Pool - Kingstone,2023-02-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.46
753039,Dean Pool - Kingstone,2023-02-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-02-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
753039,Dean Pool - Kingstone,2023-02-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-02-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
753039,Dean Pool - Kingstone,2023-02-26T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-26T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
753039,Dean Pool - Kingstone,2023-02-26T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-26T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
753039,Dean Pool - Kingstone,2023-02-26T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
753039,Dean Pool - Kingstone,2023-02-26T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.41
753039,Dean Pool - Kingstone,2023-02-26T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-02-26T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-02-26T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-02-26T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-02-26T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-26T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-26T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-02-26T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.89
753039,Dean Pool - Kingstone,2023-02-26T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.17
753039,Dean Pool - Kingstone,2023-02-26T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.56
753039,Dean Pool - Kingstone,2023-02-26T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-02-26T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
753039,Dean Pool - Kingstone,2023-02-26T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-02-26T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-02-26T10:20:00.000+00:00,transformer,,Temperature,C,13.8
753039,Dean Pool - Kingstone,2023-02-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
753039,Dean Pool - Kingstone,2023-02-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
753039,Dean Pool - Kingstone,2023-02-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
753039,Dean Pool - Kingstone,2023-02-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-02-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
