Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
753039,Dean Pool - Kingstone,2023-02-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.41
753039,Dean Pool - Kingstone,2023-02-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.58
753039,Dean Pool - Kingstone,2023-02-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.97
753039,Dean Pool - Kingstone,2023-02-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-02-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
753039,Dean Pool - Kingstone,2023-02-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-02-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
753039,Dean Pool - Kingstone,2023-02-26T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-02-26T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.05
753039,Dean Pool - Kingstone,2023-02-26T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-26T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
753039,Dean Pool - Kingstone,2023-02-26T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
753039,Dean Pool - Kingstone,2023-02-26T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.15
753039,Dean Pool - Kingstone,2023-02-26T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-02-26T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-02-26T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-02-26T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-02-26T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-02-26T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-02-26T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-26T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.19
753039,Dean Pool - Kingstone,2023-02-26T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.89
753039,Dean Pool - Kingstone,2023-02-26T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.18
753039,Dean Pool - Kingstone,2023-02-26T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-02-26T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
753039,Dean Pool - Kingstone,2023-02-26T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-02-26T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-02-26T10:10:00.000+00:00,transformer,,Temperature,C,13.7
753039,Dean Pool - Kingstone,2023-02-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
753039,Dean Pool - Kingstone,2023-02-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
753039,Dean Pool - Kingstone,2023-02-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
753039,Dean Pool - Kingstone,2023-02-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
753039,Dean Pool - Kingstone,2023-02-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
753039,Dean Pool - Kingstone,2023-02-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.58
753039,Dean Pool - Kingstone,2023-02-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.02
753039,Dean Pool - Kingstone,2023-02-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.33
753039,Dean Pool - Kingstone,2023-02-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
753039,Dean Pool - Kingstone,2023-02-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
753039,Dean Pool - Kingstone,2023-02-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-02-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
753039,Dean Pool - Kingstone,2023-02-26T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-02-26T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
753039,Dean Pool - Kingstone,2023-02-26T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-02-26T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
753039,Dean Pool - Kingstone,2023-02-26T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.61
753039,Dean Pool - Kingstone,2023-02-26T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.6
753039,Dean Pool - Kingstone,2023-02-26T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-02-26T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-02-26T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-02-26T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-02-26T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-02-26T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-02-26T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-26T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.99
753039,Dean Pool - Kingstone,2023-02-26T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.36
753039,Dean Pool - Kingstone,2023-02-26T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.12
753039,Dean Pool - Kingstone,2023-02-26T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-02-26T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-02-26T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-02-26T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-02-26T10:00:00.000+00:00,transformer,,Temperature,C,13.5
753039,Dean Pool - Kingstone,2023-02-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
753039,Dean Pool - Kingstone,2023-02-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
753039,Dean Pool - Kingstone,2023-02-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
753039,Dean Pool - Kingstone,2023-02-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
753039,Dean Pool - Kingstone,2023-02-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
753039,Dean Pool - Kingstone,2023-02-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.28
753039,Dean Pool - Kingstone,2023-02-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.97
753039,Dean Pool - Kingstone,2023-02-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.72
753039,Dean Pool - Kingstone,2023-02-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-02-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
753039,Dean Pool - Kingstone,2023-02-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-02-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
753039,Dean Pool - Kingstone,2023-02-26T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-02-26T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
753039,Dean Pool - Kingstone,2023-02-26T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-26T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.77
753039,Dean Pool - Kingstone,2023-02-26T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.84
753039,Dean Pool - Kingstone,2023-02-26T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.17
753039,Dean Pool - Kingstone,2023-02-26T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-02-26T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-02-26T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-02-26T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-02-26T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-02-26T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-02-26T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-26T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.74
753039,Dean Pool - Kingstone,2023-02-26T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.13
753039,Dean Pool - Kingstone,2023-02-26T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.64
753039,Dean Pool - Kingstone,2023-02-26T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-02-26T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
753039,Dean Pool - Kingstone,2023-02-26T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-02-26T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-02-26T09:50:00.000+00:00,transformer,,Temperature,C,13.4
753039,Dean Pool - Kingstone,2023-02-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
753039,Dean Pool - Kingstone,2023-02-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
753039,Dean Pool - Kingstone,2023-02-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
753039,Dean Pool - Kingstone,2023-02-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
753039,Dean Pool - Kingstone,2023-02-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
753039,Dean Pool - Kingstone,2023-02-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.51
753039,Dean Pool - Kingstone,2023-02-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.98
753039,Dean Pool - Kingstone,2023-02-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.81
753039,Dean Pool - Kingstone,2023-02-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
753039,Dean Pool - Kingstone,2023-02-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
753039,Dean Pool - Kingstone,2023-02-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-02-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
753039,Dean Pool - Kingstone,2023-02-26T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-26T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
753039,Dean Pool - Kingstone,2023-02-26T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-02-26T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
753039,Dean Pool - Kingstone,2023-02-26T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
753039,Dean Pool - Kingstone,2023-02-26T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.66
753039,Dean Pool - Kingstone,2023-02-26T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-02-26T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-02-26T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-02-26T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-02-26T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-02-26T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-02-26T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-02-26T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.43
753039,Dean Pool - Kingstone,2023-02-26T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.94
753039,Dean Pool - Kingstone,2023-02-26T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.96
753039,Dean Pool - Kingstone,2023-02-26T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
753039,Dean Pool - Kingstone,2023-02-26T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.6
753039,Dean Pool - Kingstone,2023-02-26T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-02-26T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
753039,Dean Pool - Kingstone,2023-02-26T09:40:00.000+00:00,transformer,,Temperature,C,13.3
753039,Dean Pool - Kingstone,2023-02-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
753039,Dean Pool - Kingstone,2023-02-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
753039,Dean Pool - Kingstone,2023-02-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
753039,Dean Pool - Kingstone,2023-02-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-02-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
753039,Dean Pool - Kingstone,2023-02-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-02-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.65
753039,Dean Pool - Kingstone,2023-02-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.08
753039,Dean Pool - Kingstone,2023-02-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.62
753039,Dean Pool - Kingstone,2023-02-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
753039,Dean Pool - Kingstone,2023-02-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
753039,Dean Pool - Kingstone,2023-02-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
753039,Dean Pool - Kingstone,2023-02-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
753039,Dean Pool - Kingstone,2023-02-26T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
753039,Dean Pool - Kingstone,2023-02-26T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
753039,Dean Pool - Kingstone,2023-02-26T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-02-26T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.33
753039,Dean Pool - Kingstone,2023-02-26T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
753039,Dean Pool - Kingstone,2023-02-26T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.08
753039,Dean Pool - Kingstone,2023-02-26T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-02-26T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-02-26T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-02-26T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-02-26T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-02-26T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-02-26T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-02-26T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.62
753039,Dean Pool - Kingstone,2023-02-26T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
753039,Dean Pool - Kingstone,2023-02-26T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.72
753039,Dean Pool - Kingstone,2023-02-26T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.4
753039,Dean Pool - Kingstone,2023-02-26T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.7
753039,Dean Pool - Kingstone,2023-02-26T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-02-26T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-02-26T09:30:00.000+00:00,transformer,,Temperature,C,13.2
753039,Dean Pool - Kingstone,2023-02-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
753039,Dean Pool - Kingstone,2023-02-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
753039,Dean Pool - Kingstone,2023-02-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
753039,Dean Pool - Kingstone,2023-02-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-02-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-02-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.95
753039,Dean Pool - Kingstone,2023-02-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.53
753039,Dean Pool - Kingstone,2023-02-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.8
753039,Dean Pool - Kingstone,2023-02-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
753039,Dean Pool - Kingstone,2023-02-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
753039,Dean Pool - Kingstone,2023-02-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-02-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
753039,Dean Pool - Kingstone,2023-02-26T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
753039,Dean Pool - Kingstone,2023-02-26T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-02-26T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-02-26T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
753039,Dean Pool - Kingstone,2023-02-26T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.7
753039,Dean Pool - Kingstone,2023-02-26T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.67
753039,Dean Pool - Kingstone,2023-02-26T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-02-26T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-02-26T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-02-26T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-02-26T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-02-26T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-02-26T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-26T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.36
753039,Dean Pool - Kingstone,2023-02-26T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
753039,Dean Pool - Kingstone,2023-02-26T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
753039,Dean Pool - Kingstone,2023-02-26T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-02-26T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.7
753039,Dean Pool - Kingstone,2023-02-26T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-02-26T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-02-26T09:20:00.000+00:00,transformer,,Temperature,C,13.1
753039,Dean Pool - Kingstone,2023-02-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
753039,Dean Pool - Kingstone,2023-02-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
753039,Dean Pool - Kingstone,2023-02-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
753039,Dean Pool - Kingstone,2023-02-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-02-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-02-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.14
753039,Dean Pool - Kingstone,2023-02-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.7
753039,Dean Pool - Kingstone,2023-02-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.37
753039,Dean Pool - Kingstone,2023-02-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
753039,Dean Pool - Kingstone,2023-02-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
753039,Dean Pool - Kingstone,2023-02-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-02-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
753039,Dean Pool - Kingstone,2023-02-26T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
753039,Dean Pool - Kingstone,2023-02-26T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
753039,Dean Pool - Kingstone,2023-02-26T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-02-26T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
753039,Dean Pool - Kingstone,2023-02-26T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.42
753039,Dean Pool - Kingstone,2023-02-26T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.17
753039,Dean Pool - Kingstone,2023-02-26T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-02-26T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-02-26T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-02-26T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-02-26T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-02-26T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-26T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-26T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.8
753039,Dean Pool - Kingstone,2023-02-26T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.21
753039,Dean Pool - Kingstone,2023-02-26T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.9
753039,Dean Pool - Kingstone,2023-02-26T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-02-26T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.8
753039,Dean Pool - Kingstone,2023-02-26T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-02-26T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-02-26T09:10:00.000+00:00,transformer,,Temperature,C,13.0
753039,Dean Pool - Kingstone,2023-02-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
753039,Dean Pool - Kingstone,2023-02-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
753039,Dean Pool - Kingstone,2023-02-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
753039,Dean Pool - Kingstone,2023-02-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
753039,Dean Pool - Kingstone,2023-02-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.36
753039,Dean Pool - Kingstone,2023-02-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.78
753039,Dean Pool - Kingstone,2023-02-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.07
753039,Dean Pool - Kingstone,2023-02-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
753039,Dean Pool - Kingstone,2023-02-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
753039,Dean Pool - Kingstone,2023-02-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-02-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
753039,Dean Pool - Kingstone,2023-02-26T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-02-26T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-02-26T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-02-26T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.06
753039,Dean Pool - Kingstone,2023-02-26T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
753039,Dean Pool - Kingstone,2023-02-26T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.75
753039,Dean Pool - Kingstone,2023-02-26T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-02-26T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
753039,Dean Pool - Kingstone,2023-02-26T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-02-26T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-02-26T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-26T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-26T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-02-26T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.31
753039,Dean Pool - Kingstone,2023-02-26T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.36
753039,Dean Pool - Kingstone,2023-02-26T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
753039,Dean Pool - Kingstone,2023-02-26T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-02-26T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-02-26T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-02-26T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-02-26T09:00:00.000+00:00,transformer,,Temperature,C,12.9
753039,Dean Pool - Kingstone,2023-02-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
753039,Dean Pool - Kingstone,2023-02-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
753039,Dean Pool - Kingstone,2023-02-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
753039,Dean Pool - Kingstone,2023-02-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-02-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
753039,Dean Pool - Kingstone,2023-02-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.38
753039,Dean Pool - Kingstone,2023-02-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.38
753039,Dean Pool - Kingstone,2023-02-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.84
753039,Dean Pool - Kingstone,2023-02-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-02-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-02-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-02-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-02-26T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-02-26T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-02-26T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-02-26T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.12
753039,Dean Pool - Kingstone,2023-02-26T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.92
753039,Dean Pool - Kingstone,2023-02-26T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.22
753039,Dean Pool - Kingstone,2023-02-26T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-02-26T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
753039,Dean Pool - Kingstone,2023-02-26T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-02-26T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-02-26T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-26T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-02-26T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-02-26T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.56
753039,Dean Pool - Kingstone,2023-02-26T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.22
753039,Dean Pool - Kingstone,2023-02-26T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.48
753039,Dean Pool - Kingstone,2023-02-26T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-02-26T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-02-26T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-02-26T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-02-26T08:50:00.000+00:00,transformer,,Temperature,C,12.8
753039,Dean Pool - Kingstone,2023-02-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
753039,Dean Pool - Kingstone,2023-02-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
753039,Dean Pool - Kingstone,2023-02-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
753039,Dean Pool - Kingstone,2023-02-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-02-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-02-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
753039,Dean Pool - Kingstone,2023-02-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.68
753039,Dean Pool - Kingstone,2023-02-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.14
753039,Dean Pool - Kingstone,2023-02-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.7
753039,Dean Pool - Kingstone,2023-02-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-02-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
753039,Dean Pool - Kingstone,2023-02-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-02-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
753039,Dean Pool - Kingstone,2023-02-26T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-26T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-02-26T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-02-26T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
753039,Dean Pool - Kingstone,2023-02-26T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.24
753039,Dean Pool - Kingstone,2023-02-26T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.34
753039,Dean Pool - Kingstone,2023-02-26T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-02-26T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-02-26T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-02-26T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-02-26T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-02-26T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-26T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-26T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.96
753039,Dean Pool - Kingstone,2023-02-26T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.48
753039,Dean Pool - Kingstone,2023-02-26T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
753039,Dean Pool - Kingstone,2023-02-26T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-02-26T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
753039,Dean Pool - Kingstone,2023-02-26T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-02-26T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-02-26T08:40:00.000+00:00,transformer,,Temperature,C,12.7
753039,Dean Pool - Kingstone,2023-02-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
753039,Dean Pool - Kingstone,2023-02-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
753039,Dean Pool - Kingstone,2023-02-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
753039,Dean Pool - Kingstone,2023-02-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-02-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.36
753039,Dean Pool - Kingstone,2023-02-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.23
753039,Dean Pool - Kingstone,2023-02-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.92
753039,Dean Pool - Kingstone,2023-02-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-02-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
753039,Dean Pool - Kingstone,2023-02-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-02-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
753039,Dean Pool - Kingstone,2023-02-26T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-02-26T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
753039,Dean Pool - Kingstone,2023-02-26T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-02-26T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
753039,Dean Pool - Kingstone,2023-02-26T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.47
753039,Dean Pool - Kingstone,2023-02-26T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.5
753039,Dean Pool - Kingstone,2023-02-26T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-02-26T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-02-26T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-02-26T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-02-26T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-02-26T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-26T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-26T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.58
753039,Dean Pool - Kingstone,2023-02-26T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
753039,Dean Pool - Kingstone,2023-02-26T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.96
753039,Dean Pool - Kingstone,2023-02-26T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-02-26T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.7
753039,Dean Pool - Kingstone,2023-02-26T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-02-26T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-02-26T08:30:00.000+00:00,transformer,,Temperature,C,12.6
753039,Dean Pool - Kingstone,2023-02-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
753039,Dean Pool - Kingstone,2023-02-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
753039,Dean Pool - Kingstone,2023-02-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
753039,Dean Pool - Kingstone,2023-02-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-02-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-02-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.15
753039,Dean Pool - Kingstone,2023-02-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.88
753039,Dean Pool - Kingstone,2023-02-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.46
753039,Dean Pool - Kingstone,2023-02-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
753039,Dean Pool - Kingstone,2023-02-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
753039,Dean Pool - Kingstone,2023-02-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-02-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
753039,Dean Pool - Kingstone,2023-02-26T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-02-26T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
753039,Dean Pool - Kingstone,2023-02-26T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-02-26T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
753039,Dean Pool - Kingstone,2023-02-26T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
753039,Dean Pool - Kingstone,2023-02-26T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.08
753039,Dean Pool - Kingstone,2023-02-26T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-02-26T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-02-26T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-02-26T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-02-26T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-02-26T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-02-26T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-26T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.73
753039,Dean Pool - Kingstone,2023-02-26T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.19
753039,Dean Pool - Kingstone,2023-02-26T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.64
753039,Dean Pool - Kingstone,2023-02-26T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-02-26T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
753039,Dean Pool - Kingstone,2023-02-26T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
753039,Dean Pool - Kingstone,2023-02-26T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-02-26T08:20:00.000+00:00,transformer,,Temperature,C,12.6
753039,Dean Pool - Kingstone,2023-02-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
753039,Dean Pool - Kingstone,2023-02-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
753039,Dean Pool - Kingstone,2023-02-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
753039,Dean Pool - Kingstone,2023-02-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
753039,Dean Pool - Kingstone,2023-02-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.8
753039,Dean Pool - Kingstone,2023-02-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.88
753039,Dean Pool - Kingstone,2023-02-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.72
753039,Dean Pool - Kingstone,2023-02-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-02-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
753039,Dean Pool - Kingstone,2023-02-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
753039,Dean Pool - Kingstone,2023-02-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-02-26T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-02-26T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
753039,Dean Pool - Kingstone,2023-02-26T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-02-26T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
753039,Dean Pool - Kingstone,2023-02-26T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
753039,Dean Pool - Kingstone,2023-02-26T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.44
753039,Dean Pool - Kingstone,2023-02-26T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-02-26T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-02-26T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-02-26T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-02-26T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-26T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-02-26T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-26T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.39
753039,Dean Pool - Kingstone,2023-02-26T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.17
753039,Dean Pool - Kingstone,2023-02-26T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.95
753039,Dean Pool - Kingstone,2023-02-26T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-02-26T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-02-26T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-02-26T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-02-26T08:10:00.000+00:00,transformer,,Temperature,C,12.6
753039,Dean Pool - Kingstone,2023-02-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
753039,Dean Pool - Kingstone,2023-02-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
753039,Dean Pool - Kingstone,2023-02-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-02-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
753039,Dean Pool - Kingstone,2023-02-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-02-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
753039,Dean Pool - Kingstone,2023-02-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
753039,Dean Pool - Kingstone,2023-02-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.3
753039,Dean Pool - Kingstone,2023-02-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.97
753039,Dean Pool - Kingstone,2023-02-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.39
753039,Dean Pool - Kingstone,2023-02-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-02-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
753039,Dean Pool - Kingstone,2023-02-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
753039,Dean Pool - Kingstone,2023-02-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-02-26T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-02-26T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
753039,Dean Pool - Kingstone,2023-02-26T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-02-26T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
753039,Dean Pool - Kingstone,2023-02-26T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.99
753039,Dean Pool - Kingstone,2023-02-26T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.16
753039,Dean Pool - Kingstone,2023-02-26T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-02-26T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-02-26T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
753039,Dean Pool - Kingstone,2023-02-26T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-02-26T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-26T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-02-26T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-26T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.72
753039,Dean Pool - Kingstone,2023-02-26T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
753039,Dean Pool - Kingstone,2023-02-26T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.3
753039,Dean Pool - Kingstone,2023-02-26T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
