Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,32.34
753039,Dean Pool - Kingstone,2023-02-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.65
753039,Dean Pool - Kingstone,2023-02-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
753039,Dean Pool - Kingstone,2023-02-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-02-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
753039,Dean Pool - Kingstone,2023-02-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-02-26T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-02-26T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-02-26T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-02-26T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.62
753039,Dean Pool - Kingstone,2023-02-26T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
753039,Dean Pool - Kingstone,2023-02-26T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
753039,Dean Pool - Kingstone,2023-02-26T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-02-26T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-02-26T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-02-26T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-02-26T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-26T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-02-26T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-26T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
753039,Dean Pool - Kingstone,2023-02-26T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.81
753039,Dean Pool - Kingstone,2023-02-26T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.59
753039,Dean Pool - Kingstone,2023-02-26T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,100.5
753039,Dean Pool - Kingstone,2023-02-26T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-02-26T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.7
753039,Dean Pool - Kingstone,2023-02-26T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-02-26T03:20:00.000+00:00,transformer,,Temperature,C,13.3
753039,Dean Pool - Kingstone,2023-02-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
753039,Dean Pool - Kingstone,2023-02-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
753039,Dean Pool - Kingstone,2023-02-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
753039,Dean Pool - Kingstone,2023-02-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
753039,Dean Pool - Kingstone,2023-02-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
753039,Dean Pool - Kingstone,2023-02-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
753039,Dean Pool - Kingstone,2023-02-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,34.55
753039,Dean Pool - Kingstone,2023-02-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.54
753039,Dean Pool - Kingstone,2023-02-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,111.9
753039,Dean Pool - Kingstone,2023-02-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-02-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
753039,Dean Pool - Kingstone,2023-02-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-02-26T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-02-26T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-02-26T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-02-26T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
753039,Dean Pool - Kingstone,2023-02-26T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.45
753039,Dean Pool - Kingstone,2023-02-26T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.24
753039,Dean Pool - Kingstone,2023-02-26T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-02-26T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-02-26T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-02-26T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-02-26T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-02-26T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-26T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-02-26T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
753039,Dean Pool - Kingstone,2023-02-26T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.32
753039,Dean Pool - Kingstone,2023-02-26T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.39
753039,Dean Pool - Kingstone,2023-02-26T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,99.1
753039,Dean Pool - Kingstone,2023-02-26T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-02-26T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.0
753039,Dean Pool - Kingstone,2023-02-26T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-02-26T03:10:00.000+00:00,transformer,,Temperature,C,13.3
753039,Dean Pool - Kingstone,2023-02-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
753039,Dean Pool - Kingstone,2023-02-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
753039,Dean Pool - Kingstone,2023-02-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
753039,Dean Pool - Kingstone,2023-02-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
753039,Dean Pool - Kingstone,2023-02-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
753039,Dean Pool - Kingstone,2023-02-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.09
753039,Dean Pool - Kingstone,2023-02-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,34.77
753039,Dean Pool - Kingstone,2023-02-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.63
753039,Dean Pool - Kingstone,2023-02-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,112.7
753039,Dean Pool - Kingstone,2023-02-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-02-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
753039,Dean Pool - Kingstone,2023-02-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-02-26T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-02-26T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
753039,Dean Pool - Kingstone,2023-02-26T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-26T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
753039,Dean Pool - Kingstone,2023-02-26T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
753039,Dean Pool - Kingstone,2023-02-26T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.37
753039,Dean Pool - Kingstone,2023-02-26T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-02-26T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-02-26T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-02-26T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-02-26T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-26T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-26T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-02-26T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
753039,Dean Pool - Kingstone,2023-02-26T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.52
753039,Dean Pool - Kingstone,2023-02-26T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
753039,Dean Pool - Kingstone,2023-02-26T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,105.1
753039,Dean Pool - Kingstone,2023-02-26T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-02-26T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,124.9
753039,Dean Pool - Kingstone,2023-02-26T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-02-26T03:00:00.000+00:00,transformer,,Temperature,C,13.3
753039,Dean Pool - Kingstone,2023-02-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
753039,Dean Pool - Kingstone,2023-02-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
753039,Dean Pool - Kingstone,2023-02-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-02-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
753039,Dean Pool - Kingstone,2023-02-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-02-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-02-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
753039,Dean Pool - Kingstone,2023-02-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.9
753039,Dean Pool - Kingstone,2023-02-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,34.11
753039,Dean Pool - Kingstone,2023-02-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.37
753039,Dean Pool - Kingstone,2023-02-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
753039,Dean Pool - Kingstone,2023-02-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-02-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
753039,Dean Pool - Kingstone,2023-02-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-02-26T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-02-26T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-02-26T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-26T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
753039,Dean Pool - Kingstone,2023-02-26T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
753039,Dean Pool - Kingstone,2023-02-26T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.14
753039,Dean Pool - Kingstone,2023-02-26T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-02-26T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-02-26T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-02-26T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-02-26T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-26T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-02-26T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-02-26T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
753039,Dean Pool - Kingstone,2023-02-26T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.88
753039,Dean Pool - Kingstone,2023-02-26T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.23
753039,Dean Pool - Kingstone,2023-02-26T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,98.6
753039,Dean Pool - Kingstone,2023-02-26T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-02-26T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.0
753039,Dean Pool - Kingstone,2023-02-26T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-02-26T02:50:00.000+00:00,transformer,,Temperature,C,13.3
753039,Dean Pool - Kingstone,2023-02-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
753039,Dean Pool - Kingstone,2023-02-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
753039,Dean Pool - Kingstone,2023-02-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
753039,Dean Pool - Kingstone,2023-02-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-02-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
753039,Dean Pool - Kingstone,2023-02-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.8
753039,Dean Pool - Kingstone,2023-02-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.99
753039,Dean Pool - Kingstone,2023-02-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.37
753039,Dean Pool - Kingstone,2023-02-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
753039,Dean Pool - Kingstone,2023-02-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-02-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
753039,Dean Pool - Kingstone,2023-02-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-02-26T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-26T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-02-26T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-26T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.45
753039,Dean Pool - Kingstone,2023-02-26T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
753039,Dean Pool - Kingstone,2023-02-26T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.08
753039,Dean Pool - Kingstone,2023-02-26T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
753039,Dean Pool - Kingstone,2023-02-26T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-02-26T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-02-26T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-02-26T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-26T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-26T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-26T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
753039,Dean Pool - Kingstone,2023-02-26T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.01
753039,Dean Pool - Kingstone,2023-02-26T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.43
753039,Dean Pool - Kingstone,2023-02-26T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,106.0
753039,Dean Pool - Kingstone,2023-02-26T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-02-26T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,126.9
753039,Dean Pool - Kingstone,2023-02-26T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-02-26T02:40:00.000+00:00,transformer,,Temperature,C,13.3
753039,Dean Pool - Kingstone,2023-02-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
753039,Dean Pool - Kingstone,2023-02-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
753039,Dean Pool - Kingstone,2023-02-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
753039,Dean Pool - Kingstone,2023-02-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
753039,Dean Pool - Kingstone,2023-02-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
753039,Dean Pool - Kingstone,2023-02-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.77
753039,Dean Pool - Kingstone,2023-02-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,33.13
753039,Dean Pool - Kingstone,2023-02-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.51
753039,Dean Pool - Kingstone,2023-02-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,108.3
753039,Dean Pool - Kingstone,2023-02-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-02-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
753039,Dean Pool - Kingstone,2023-02-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-02-26T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-02-26T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
753039,Dean Pool - Kingstone,2023-02-26T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-02-26T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.68
753039,Dean Pool - Kingstone,2023-02-26T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.25
753039,Dean Pool - Kingstone,2023-02-26T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
753039,Dean Pool - Kingstone,2023-02-26T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-02-26T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-02-26T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-02-26T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-02-26T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-02-26T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-02-26T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-02-26T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
753039,Dean Pool - Kingstone,2023-02-26T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.41
753039,Dean Pool - Kingstone,2023-02-26T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.22
753039,Dean Pool - Kingstone,2023-02-26T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,105.0
753039,Dean Pool - Kingstone,2023-02-26T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-02-26T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,124.2
753039,Dean Pool - Kingstone,2023-02-26T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-02-26T02:30:00.000+00:00,transformer,,Temperature,C,13.3
753039,Dean Pool - Kingstone,2023-02-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
753039,Dean Pool - Kingstone,2023-02-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
753039,Dean Pool - Kingstone,2023-02-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-02-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
753039,Dean Pool - Kingstone,2023-02-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
753039,Dean Pool - Kingstone,2023-02-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
753039,Dean Pool - Kingstone,2023-02-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.83
753039,Dean Pool - Kingstone,2023-02-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.66
753039,Dean Pool - Kingstone,2023-02-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.28
753039,Dean Pool - Kingstone,2023-02-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,106.6
753039,Dean Pool - Kingstone,2023-02-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-02-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
753039,Dean Pool - Kingstone,2023-02-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-02-26T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-02-26T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-02-26T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-26T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.64
753039,Dean Pool - Kingstone,2023-02-26T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.52
753039,Dean Pool - Kingstone,2023-02-26T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.22
753039,Dean Pool - Kingstone,2023-02-26T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-02-26T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-02-26T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-02-26T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-02-26T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-02-26T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-26T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-02-26T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.54
753039,Dean Pool - Kingstone,2023-02-26T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.43
753039,Dean Pool - Kingstone,2023-02-26T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.42
753039,Dean Pool - Kingstone,2023-02-26T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,105.0
753039,Dean Pool - Kingstone,2023-02-26T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-02-26T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,124.3
753039,Dean Pool - Kingstone,2023-02-26T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-02-26T02:20:00.000+00:00,transformer,,Temperature,C,13.3
753039,Dean Pool - Kingstone,2023-02-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
753039,Dean Pool - Kingstone,2023-02-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
753039,Dean Pool - Kingstone,2023-02-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-02-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
753039,Dean Pool - Kingstone,2023-02-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
753039,Dean Pool - Kingstone,2023-02-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
753039,Dean Pool - Kingstone,2023-02-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.18
753039,Dean Pool - Kingstone,2023-02-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.95
753039,Dean Pool - Kingstone,2023-02-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.64
753039,Dean Pool - Kingstone,2023-02-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,103.5
753039,Dean Pool - Kingstone,2023-02-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-02-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
753039,Dean Pool - Kingstone,2023-02-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-02-26T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-26T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-02-26T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-02-26T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.51
753039,Dean Pool - Kingstone,2023-02-26T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
753039,Dean Pool - Kingstone,2023-02-26T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.24
753039,Dean Pool - Kingstone,2023-02-26T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-02-26T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
753039,Dean Pool - Kingstone,2023-02-26T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-02-26T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-02-26T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-26T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-26T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-26T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
753039,Dean Pool - Kingstone,2023-02-26T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.05
753039,Dean Pool - Kingstone,2023-02-26T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.6
753039,Dean Pool - Kingstone,2023-02-26T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,110.7
753039,Dean Pool - Kingstone,2023-02-26T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-02-26T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,130.9
753039,Dean Pool - Kingstone,2023-02-26T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-02-26T02:10:00.000+00:00,transformer,,Temperature,C,13.3
753039,Dean Pool - Kingstone,2023-02-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
753039,Dean Pool - Kingstone,2023-02-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
753039,Dean Pool - Kingstone,2023-02-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-02-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
753039,Dean Pool - Kingstone,2023-02-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
753039,Dean Pool - Kingstone,2023-02-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
753039,Dean Pool - Kingstone,2023-02-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.32
753039,Dean Pool - Kingstone,2023-02-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,34.48
753039,Dean Pool - Kingstone,2023-02-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.84
753039,Dean Pool - Kingstone,2023-02-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,109.4
753039,Dean Pool - Kingstone,2023-02-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-02-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
753039,Dean Pool - Kingstone,2023-02-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-02-26T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-26T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-02-26T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-26T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.34
753039,Dean Pool - Kingstone,2023-02-26T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.27
753039,Dean Pool - Kingstone,2023-02-26T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
753039,Dean Pool - Kingstone,2023-02-26T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-02-26T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
753039,Dean Pool - Kingstone,2023-02-26T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-02-26T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-02-26T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-26T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-26T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-02-26T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
753039,Dean Pool - Kingstone,2023-02-26T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.97
753039,Dean Pool - Kingstone,2023-02-26T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.4
753039,Dean Pool - Kingstone,2023-02-26T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,109.5
753039,Dean Pool - Kingstone,2023-02-26T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-02-26T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,130.7
753039,Dean Pool - Kingstone,2023-02-26T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-02-26T02:00:00.000+00:00,transformer,,Temperature,C,13.4
753039,Dean Pool - Kingstone,2023-02-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
753039,Dean Pool - Kingstone,2023-02-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
753039,Dean Pool - Kingstone,2023-02-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-02-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
753039,Dean Pool - Kingstone,2023-02-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
753039,Dean Pool - Kingstone,2023-02-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
753039,Dean Pool - Kingstone,2023-02-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.54
753039,Dean Pool - Kingstone,2023-02-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,34.24
753039,Dean Pool - Kingstone,2023-02-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.65
753039,Dean Pool - Kingstone,2023-02-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,108.2
753039,Dean Pool - Kingstone,2023-02-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-02-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
753039,Dean Pool - Kingstone,2023-02-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-02-26T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-26T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
753039,Dean Pool - Kingstone,2023-02-26T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-02-26T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.29
753039,Dean Pool - Kingstone,2023-02-26T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.4
753039,Dean Pool - Kingstone,2023-02-26T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.74
753039,Dean Pool - Kingstone,2023-02-26T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-02-26T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
753039,Dean Pool - Kingstone,2023-02-26T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-02-26T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-02-26T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-26T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-02-26T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-02-26T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
753039,Dean Pool - Kingstone,2023-02-26T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.54
753039,Dean Pool - Kingstone,2023-02-26T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.12
753039,Dean Pool - Kingstone,2023-02-26T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,100.0
753039,Dean Pool - Kingstone,2023-02-26T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-02-26T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.9
753039,Dean Pool - Kingstone,2023-02-26T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-02-26T01:50:00.000+00:00,transformer,,Temperature,C,13.4
753039,Dean Pool - Kingstone,2023-02-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
753039,Dean Pool - Kingstone,2023-02-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
753039,Dean Pool - Kingstone,2023-02-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-02-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
753039,Dean Pool - Kingstone,2023-02-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
753039,Dean Pool - Kingstone,2023-02-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
753039,Dean Pool - Kingstone,2023-02-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.56
753039,Dean Pool - Kingstone,2023-02-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.93
753039,Dean Pool - Kingstone,2023-02-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.86
753039,Dean Pool - Kingstone,2023-02-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
753039,Dean Pool - Kingstone,2023-02-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-02-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
753039,Dean Pool - Kingstone,2023-02-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-02-26T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-26T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-02-26T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-26T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.38
753039,Dean Pool - Kingstone,2023-02-26T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
753039,Dean Pool - Kingstone,2023-02-26T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
753039,Dean Pool - Kingstone,2023-02-26T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-02-26T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-02-26T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-02-26T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-02-26T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-26T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-02-26T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-02-26T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.7
753039,Dean Pool - Kingstone,2023-02-26T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.13
753039,Dean Pool - Kingstone,2023-02-26T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.51
753039,Dean Pool - Kingstone,2023-02-26T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,97.5
753039,Dean Pool - Kingstone,2023-02-26T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-02-26T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.4
753039,Dean Pool - Kingstone,2023-02-26T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-02-26T01:40:00.000+00:00,transformer,,Temperature,C,13.4
753039,Dean Pool - Kingstone,2023-02-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
753039,Dean Pool - Kingstone,2023-02-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
753039,Dean Pool - Kingstone,2023-02-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-02-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
753039,Dean Pool - Kingstone,2023-02-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-02-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-02-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
753039,Dean Pool - Kingstone,2023-02-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.08
753039,Dean Pool - Kingstone,2023-02-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.28
753039,Dean Pool - Kingstone,2023-02-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.56
753039,Dean Pool - Kingstone,2023-02-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
753039,Dean Pool - Kingstone,2023-02-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-02-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
753039,Dean Pool - Kingstone,2023-02-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-02-26T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-02-26T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-02-26T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-02-26T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.46
753039,Dean Pool - Kingstone,2023-02-26T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.36
753039,Dean Pool - Kingstone,2023-02-26T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.2
753039,Dean Pool - Kingstone,2023-02-26T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-02-26T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-02-26T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-02-26T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-02-26T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-26T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-02-26T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-02-26T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
753039,Dean Pool - Kingstone,2023-02-26T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.01
753039,Dean Pool - Kingstone,2023-02-26T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.48
753039,Dean Pool - Kingstone,2023-02-26T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,98.4
753039,Dean Pool - Kingstone,2023-02-26T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-02-26T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.4
753039,Dean Pool - Kingstone,2023-02-26T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-02-26T01:30:00.000+00:00,transformer,,Temperature,C,13.4
753039,Dean Pool - Kingstone,2023-02-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
753039,Dean Pool - Kingstone,2023-02-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
753039,Dean Pool - Kingstone,2023-02-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
753039,Dean Pool - Kingstone,2023-02-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-02-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
753039,Dean Pool - Kingstone,2023-02-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.4
753039,Dean Pool - Kingstone,2023-02-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.38
753039,Dean Pool - Kingstone,2023-02-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.68
753039,Dean Pool - Kingstone,2023-02-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
753039,Dean Pool - Kingstone,2023-02-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-02-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
753039,Dean Pool - Kingstone,2023-02-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-02-26T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-02-26T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-02-26T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-26T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
753039,Dean Pool - Kingstone,2023-02-26T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.52
753039,Dean Pool - Kingstone,2023-02-26T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
753039,Dean Pool - Kingstone,2023-02-26T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-02-26T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-02-26T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
753039,Dean Pool - Kingstone,2023-02-26T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
753039,Dean Pool - Kingstone,2023-02-26T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-26T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-02-26T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-02-26T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
753039,Dean Pool - Kingstone,2023-02-26T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.53
753039,Dean Pool - Kingstone,2023-02-26T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.23
753039,Dean Pool - Kingstone,2023-02-26T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,95.2
753039,Dean Pool - Kingstone,2023-02-26T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-02-26T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.8
753039,Dean Pool - Kingstone,2023-02-26T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-02-26T01:20:00.000+00:00,transformer,,Temperature,C,13.5
753039,Dean Pool - Kingstone,2023-02-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
753039,Dean Pool - Kingstone,2023-02-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
753039,Dean Pool - Kingstone,2023-02-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
753039,Dean Pool - Kingstone,2023-02-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-02-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
753039,Dean Pool - Kingstone,2023-02-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.1
753039,Dean Pool - Kingstone,2023-02-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.05
753039,Dean Pool - Kingstone,2023-02-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.13
753039,Dean Pool - Kingstone,2023-02-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
753039,Dean Pool - Kingstone,2023-02-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-02-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
753039,Dean Pool - Kingstone,2023-02-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-02-26T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-02-26T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-02-26T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-26T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
753039,Dean Pool - Kingstone,2023-02-26T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.36
753039,Dean Pool - Kingstone,2023-02-26T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.89
753039,Dean Pool - Kingstone,2023-02-26T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-02-26T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
753039,Dean Pool - Kingstone,2023-02-26T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-02-26T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-02-26T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-26T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-26T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-02-26T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
753039,Dean Pool - Kingstone,2023-02-26T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.92
753039,Dean Pool - Kingstone,2023-02-26T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.19
753039,Dean Pool - Kingstone,2023-02-26T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,96.2
753039,Dean Pool - Kingstone,2023-02-26T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-02-26T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.2
