Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.84
753039,Dean Pool - Kingstone,2023-02-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-02-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
753039,Dean Pool - Kingstone,2023-02-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
753039,Dean Pool - Kingstone,2023-02-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
753039,Dean Pool - Kingstone,2023-02-27T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-27T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-27T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-27T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
753039,Dean Pool - Kingstone,2023-02-27T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.3
753039,Dean Pool - Kingstone,2023-02-27T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.68
753039,Dean Pool - Kingstone,2023-02-27T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-02-27T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-02-27T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-02-27T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-02-27T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-02-27T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-27T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-02-27T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.38
753039,Dean Pool - Kingstone,2023-02-27T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.78
753039,Dean Pool - Kingstone,2023-02-27T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.51
753039,Dean Pool - Kingstone,2023-02-27T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-02-27T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-02-27T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-02-27T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-02-27T20:30:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-02-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-02-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
753039,Dean Pool - Kingstone,2023-02-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
753039,Dean Pool - Kingstone,2023-02-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-02-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
753039,Dean Pool - Kingstone,2023-02-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
753039,Dean Pool - Kingstone,2023-02-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
753039,Dean Pool - Kingstone,2023-02-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.33
753039,Dean Pool - Kingstone,2023-02-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.08
753039,Dean Pool - Kingstone,2023-02-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.19
753039,Dean Pool - Kingstone,2023-02-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-02-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
753039,Dean Pool - Kingstone,2023-02-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
753039,Dean Pool - Kingstone,2023-02-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
753039,Dean Pool - Kingstone,2023-02-27T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-27T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
753039,Dean Pool - Kingstone,2023-02-27T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-02-27T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
753039,Dean Pool - Kingstone,2023-02-27T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.34
753039,Dean Pool - Kingstone,2023-02-27T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.56
753039,Dean Pool - Kingstone,2023-02-27T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-02-27T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-02-27T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-02-27T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-02-27T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-27T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-02-27T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-02-27T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.29
753039,Dean Pool - Kingstone,2023-02-27T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.79
753039,Dean Pool - Kingstone,2023-02-27T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.45
753039,Dean Pool - Kingstone,2023-02-27T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-02-27T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
753039,Dean Pool - Kingstone,2023-02-27T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-02-27T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-02-27T20:20:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-02-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-02-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
753039,Dean Pool - Kingstone,2023-02-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
753039,Dean Pool - Kingstone,2023-02-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-02-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
753039,Dean Pool - Kingstone,2023-02-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
753039,Dean Pool - Kingstone,2023-02-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-02-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
753039,Dean Pool - Kingstone,2023-02-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.98
753039,Dean Pool - Kingstone,2023-02-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.12
753039,Dean Pool - Kingstone,2023-02-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.01
753039,Dean Pool - Kingstone,2023-02-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-02-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
753039,Dean Pool - Kingstone,2023-02-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
753039,Dean Pool - Kingstone,2023-02-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
753039,Dean Pool - Kingstone,2023-02-27T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-27T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-02-27T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-27T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.68
753039,Dean Pool - Kingstone,2023-02-27T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.42
753039,Dean Pool - Kingstone,2023-02-27T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.82
753039,Dean Pool - Kingstone,2023-02-27T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-02-27T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-02-27T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-02-27T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-02-27T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-02-27T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-27T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
753039,Dean Pool - Kingstone,2023-02-27T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.88
753039,Dean Pool - Kingstone,2023-02-27T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.93
753039,Dean Pool - Kingstone,2023-02-27T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
753039,Dean Pool - Kingstone,2023-02-27T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-02-27T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
753039,Dean Pool - Kingstone,2023-02-27T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-02-27T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-02-27T20:10:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-02-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
753039,Dean Pool - Kingstone,2023-02-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
753039,Dean Pool - Kingstone,2023-02-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-02-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
753039,Dean Pool - Kingstone,2023-02-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-02-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
753039,Dean Pool - Kingstone,2023-02-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.56
753039,Dean Pool - Kingstone,2023-02-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.35
753039,Dean Pool - Kingstone,2023-02-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.82
753039,Dean Pool - Kingstone,2023-02-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-02-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
753039,Dean Pool - Kingstone,2023-02-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
753039,Dean Pool - Kingstone,2023-02-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
753039,Dean Pool - Kingstone,2023-02-27T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-27T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-02-27T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-27T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
753039,Dean Pool - Kingstone,2023-02-27T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.75
753039,Dean Pool - Kingstone,2023-02-27T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.16
753039,Dean Pool - Kingstone,2023-02-27T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-02-27T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-02-27T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-02-27T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-02-27T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-02-27T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-27T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-02-27T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.45
753039,Dean Pool - Kingstone,2023-02-27T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
753039,Dean Pool - Kingstone,2023-02-27T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.82
753039,Dean Pool - Kingstone,2023-02-27T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.9
753039,Dean Pool - Kingstone,2023-02-27T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.0
753039,Dean Pool - Kingstone,2023-02-27T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-02-27T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-02-27T20:00:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-02-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
753039,Dean Pool - Kingstone,2023-02-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
753039,Dean Pool - Kingstone,2023-02-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-02-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
753039,Dean Pool - Kingstone,2023-02-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-02-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
753039,Dean Pool - Kingstone,2023-02-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.61
753039,Dean Pool - Kingstone,2023-02-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.62
753039,Dean Pool - Kingstone,2023-02-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.99
753039,Dean Pool - Kingstone,2023-02-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-02-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
753039,Dean Pool - Kingstone,2023-02-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
753039,Dean Pool - Kingstone,2023-02-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
753039,Dean Pool - Kingstone,2023-02-27T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-27T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-02-27T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-02-27T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
753039,Dean Pool - Kingstone,2023-02-27T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.07
753039,Dean Pool - Kingstone,2023-02-27T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.12
753039,Dean Pool - Kingstone,2023-02-27T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-02-27T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-02-27T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-02-27T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-02-27T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-02-27T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-02-27T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-27T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.57
753039,Dean Pool - Kingstone,2023-02-27T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.36
753039,Dean Pool - Kingstone,2023-02-27T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.76
753039,Dean Pool - Kingstone,2023-02-27T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.9
753039,Dean Pool - Kingstone,2023-02-27T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.8
753039,Dean Pool - Kingstone,2023-02-27T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-02-27T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-02-27T19:50:00.000+00:00,transformer,,Temperature,C,14.7
753039,Dean Pool - Kingstone,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
753039,Dean Pool - Kingstone,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
753039,Dean Pool - Kingstone,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
753039,Dean Pool - Kingstone,2023-02-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
753039,Dean Pool - Kingstone,2023-02-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.01
753039,Dean Pool - Kingstone,2023-02-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.44
753039,Dean Pool - Kingstone,2023-02-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.88
753039,Dean Pool - Kingstone,2023-02-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
753039,Dean Pool - Kingstone,2023-02-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
753039,Dean Pool - Kingstone,2023-02-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
753039,Dean Pool - Kingstone,2023-02-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
753039,Dean Pool - Kingstone,2023-02-27T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-02-27T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-02-27T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-27T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
753039,Dean Pool - Kingstone,2023-02-27T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.28
753039,Dean Pool - Kingstone,2023-02-27T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.85
753039,Dean Pool - Kingstone,2023-02-27T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-02-27T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-02-27T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.1
753039,Dean Pool - Kingstone,2023-02-27T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-02-27T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-27T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-02-27T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
753039,Dean Pool - Kingstone,2023-02-27T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.16
753039,Dean Pool - Kingstone,2023-02-27T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.87
753039,Dean Pool - Kingstone,2023-02-27T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.11
753039,Dean Pool - Kingstone,2023-02-27T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,66.7
753039,Dean Pool - Kingstone,2023-02-27T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.7
753039,Dean Pool - Kingstone,2023-02-27T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-02-27T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-02-27T19:40:00.000+00:00,transformer,,Temperature,C,14.7
753039,Dean Pool - Kingstone,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
753039,Dean Pool - Kingstone,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
753039,Dean Pool - Kingstone,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
753039,Dean Pool - Kingstone,2023-02-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
753039,Dean Pool - Kingstone,2023-02-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
753039,Dean Pool - Kingstone,2023-02-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.38
753039,Dean Pool - Kingstone,2023-02-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.15
753039,Dean Pool - Kingstone,2023-02-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.96
753039,Dean Pool - Kingstone,2023-02-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
753039,Dean Pool - Kingstone,2023-02-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
753039,Dean Pool - Kingstone,2023-02-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
753039,Dean Pool - Kingstone,2023-02-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
753039,Dean Pool - Kingstone,2023-02-27T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-27T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-02-27T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-27T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
753039,Dean Pool - Kingstone,2023-02-27T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.19
753039,Dean Pool - Kingstone,2023-02-27T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.86
753039,Dean Pool - Kingstone,2023-02-27T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-02-27T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-02-27T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-02-27T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-02-27T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-27T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-02-27T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
753039,Dean Pool - Kingstone,2023-02-27T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.86
753039,Dean Pool - Kingstone,2023-02-27T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
753039,Dean Pool - Kingstone,2023-02-27T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.86
753039,Dean Pool - Kingstone,2023-02-27T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-02-27T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.7
753039,Dean Pool - Kingstone,2023-02-27T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-02-27T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-02-27T19:30:00.000+00:00,transformer,,Temperature,C,14.8
753039,Dean Pool - Kingstone,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
753039,Dean Pool - Kingstone,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
753039,Dean Pool - Kingstone,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
753039,Dean Pool - Kingstone,2023-02-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
753039,Dean Pool - Kingstone,2023-02-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
753039,Dean Pool - Kingstone,2023-02-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.89
753039,Dean Pool - Kingstone,2023-02-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.69
753039,Dean Pool - Kingstone,2023-02-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.72
753039,Dean Pool - Kingstone,2023-02-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-02-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
753039,Dean Pool - Kingstone,2023-02-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
753039,Dean Pool - Kingstone,2023-02-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
753039,Dean Pool - Kingstone,2023-02-27T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-27T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-02-27T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-27T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
753039,Dean Pool - Kingstone,2023-02-27T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.81
753039,Dean Pool - Kingstone,2023-02-27T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.03
753039,Dean Pool - Kingstone,2023-02-27T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-02-27T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-02-27T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-02-27T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-02-27T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-27T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-02-27T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-02-27T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.74
753039,Dean Pool - Kingstone,2023-02-27T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.89
753039,Dean Pool - Kingstone,2023-02-27T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.71
753039,Dean Pool - Kingstone,2023-02-27T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-02-27T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
753039,Dean Pool - Kingstone,2023-02-27T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-02-27T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-02-27T19:20:00.000+00:00,transformer,,Temperature,C,14.8
753039,Dean Pool - Kingstone,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
753039,Dean Pool - Kingstone,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
753039,Dean Pool - Kingstone,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
753039,Dean Pool - Kingstone,2023-02-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
753039,Dean Pool - Kingstone,2023-02-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
753039,Dean Pool - Kingstone,2023-02-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.68
753039,Dean Pool - Kingstone,2023-02-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.71
753039,Dean Pool - Kingstone,2023-02-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.73
753039,Dean Pool - Kingstone,2023-02-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-02-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
753039,Dean Pool - Kingstone,2023-02-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
753039,Dean Pool - Kingstone,2023-02-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
753039,Dean Pool - Kingstone,2023-02-27T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-27T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-27T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-02-27T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
753039,Dean Pool - Kingstone,2023-02-27T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.75
753039,Dean Pool - Kingstone,2023-02-27T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.25
753039,Dean Pool - Kingstone,2023-02-27T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-02-27T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-02-27T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-02-27T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-02-27T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-27T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-27T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
753039,Dean Pool - Kingstone,2023-02-27T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.01
753039,Dean Pool - Kingstone,2023-02-27T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.26
753039,Dean Pool - Kingstone,2023-02-27T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.61
753039,Dean Pool - Kingstone,2023-02-27T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-02-27T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.7
753039,Dean Pool - Kingstone,2023-02-27T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-02-27T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-02-27T19:10:00.000+00:00,transformer,,Temperature,C,14.8
753039,Dean Pool - Kingstone,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
753039,Dean Pool - Kingstone,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
753039,Dean Pool - Kingstone,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
753039,Dean Pool - Kingstone,2023-02-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
753039,Dean Pool - Kingstone,2023-02-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-02-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
753039,Dean Pool - Kingstone,2023-02-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.01
753039,Dean Pool - Kingstone,2023-02-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.01
753039,Dean Pool - Kingstone,2023-02-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.85
753039,Dean Pool - Kingstone,2023-02-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-02-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
753039,Dean Pool - Kingstone,2023-02-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
753039,Dean Pool - Kingstone,2023-02-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
753039,Dean Pool - Kingstone,2023-02-27T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-02-27T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
753039,Dean Pool - Kingstone,2023-02-27T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-02-27T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.71
753039,Dean Pool - Kingstone,2023-02-27T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.94
753039,Dean Pool - Kingstone,2023-02-27T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.83
753039,Dean Pool - Kingstone,2023-02-27T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-02-27T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-02-27T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-02-27T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-02-27T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-27T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-02-27T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
753039,Dean Pool - Kingstone,2023-02-27T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.59
753039,Dean Pool - Kingstone,2023-02-27T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.29
753039,Dean Pool - Kingstone,2023-02-27T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.71
753039,Dean Pool - Kingstone,2023-02-27T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-02-27T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.5
753039,Dean Pool - Kingstone,2023-02-27T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-02-27T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-02-27T19:00:00.000+00:00,transformer,,Temperature,C,14.8
753039,Dean Pool - Kingstone,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
753039,Dean Pool - Kingstone,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
753039,Dean Pool - Kingstone,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
753039,Dean Pool - Kingstone,2023-02-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-02-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-02-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
753039,Dean Pool - Kingstone,2023-02-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.3
753039,Dean Pool - Kingstone,2023-02-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.22
753039,Dean Pool - Kingstone,2023-02-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.54
753039,Dean Pool - Kingstone,2023-02-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
753039,Dean Pool - Kingstone,2023-02-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
753039,Dean Pool - Kingstone,2023-02-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
753039,Dean Pool - Kingstone,2023-02-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
753039,Dean Pool - Kingstone,2023-02-27T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
753039,Dean Pool - Kingstone,2023-02-27T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
753039,Dean Pool - Kingstone,2023-02-27T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-02-27T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.68
753039,Dean Pool - Kingstone,2023-02-27T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.54
753039,Dean Pool - Kingstone,2023-02-27T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.62
753039,Dean Pool - Kingstone,2023-02-27T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
753039,Dean Pool - Kingstone,2023-02-27T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-02-27T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-02-27T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-02-27T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-27T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-02-27T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
753039,Dean Pool - Kingstone,2023-02-27T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.69
753039,Dean Pool - Kingstone,2023-02-27T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.46
753039,Dean Pool - Kingstone,2023-02-27T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.65
753039,Dean Pool - Kingstone,2023-02-27T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.0
753039,Dean Pool - Kingstone,2023-02-27T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.1
753039,Dean Pool - Kingstone,2023-02-27T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-02-27T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-02-27T18:50:00.000+00:00,transformer,,Temperature,C,14.8
753039,Dean Pool - Kingstone,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
753039,Dean Pool - Kingstone,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
753039,Dean Pool - Kingstone,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
753039,Dean Pool - Kingstone,2023-02-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-02-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-02-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
753039,Dean Pool - Kingstone,2023-02-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.37
753039,Dean Pool - Kingstone,2023-02-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.01
753039,Dean Pool - Kingstone,2023-02-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.27
753039,Dean Pool - Kingstone,2023-02-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
753039,Dean Pool - Kingstone,2023-02-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
753039,Dean Pool - Kingstone,2023-02-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
753039,Dean Pool - Kingstone,2023-02-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
753039,Dean Pool - Kingstone,2023-02-27T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-02-27T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-02-27T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-27T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.51
753039,Dean Pool - Kingstone,2023-02-27T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
753039,Dean Pool - Kingstone,2023-02-27T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.12
753039,Dean Pool - Kingstone,2023-02-27T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-02-27T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-02-27T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-02-27T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-02-27T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-02-27T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-27T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
753039,Dean Pool - Kingstone,2023-02-27T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.18
753039,Dean Pool - Kingstone,2023-02-27T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.01
753039,Dean Pool - Kingstone,2023-02-27T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.4
753039,Dean Pool - Kingstone,2023-02-27T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,60.5
753039,Dean Pool - Kingstone,2023-02-27T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.8
753039,Dean Pool - Kingstone,2023-02-27T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-02-27T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-02-27T18:40:00.000+00:00,transformer,,Temperature,C,14.7
753039,Dean Pool - Kingstone,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
753039,Dean Pool - Kingstone,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
753039,Dean Pool - Kingstone,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
753039,Dean Pool - Kingstone,2023-02-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
753039,Dean Pool - Kingstone,2023-02-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.69
753039,Dean Pool - Kingstone,2023-02-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.75
753039,Dean Pool - Kingstone,2023-02-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.51
753039,Dean Pool - Kingstone,2023-02-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
753039,Dean Pool - Kingstone,2023-02-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
753039,Dean Pool - Kingstone,2023-02-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
753039,Dean Pool - Kingstone,2023-02-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
753039,Dean Pool - Kingstone,2023-02-27T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-27T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-02-27T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-27T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.61
753039,Dean Pool - Kingstone,2023-02-27T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.21
753039,Dean Pool - Kingstone,2023-02-27T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.34
753039,Dean Pool - Kingstone,2023-02-27T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-02-27T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-02-27T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-02-27T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-02-27T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-27T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-27T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
753039,Dean Pool - Kingstone,2023-02-27T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.78
753039,Dean Pool - Kingstone,2023-02-27T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.13
753039,Dean Pool - Kingstone,2023-02-27T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.01
753039,Dean Pool - Kingstone,2023-02-27T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-02-27T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.5
753039,Dean Pool - Kingstone,2023-02-27T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
753039,Dean Pool - Kingstone,2023-02-27T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-02-27T18:30:00.000+00:00,transformer,,Temperature,C,14.7
753039,Dean Pool - Kingstone,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
753039,Dean Pool - Kingstone,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
753039,Dean Pool - Kingstone,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
753039,Dean Pool - Kingstone,2023-02-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-02-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-02-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
753039,Dean Pool - Kingstone,2023-02-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.4
753039,Dean Pool - Kingstone,2023-02-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.34
753039,Dean Pool - Kingstone,2023-02-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.36
753039,Dean Pool - Kingstone,2023-02-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
753039,Dean Pool - Kingstone,2023-02-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
753039,Dean Pool - Kingstone,2023-02-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
753039,Dean Pool - Kingstone,2023-02-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
753039,Dean Pool - Kingstone,2023-02-27T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-27T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-02-27T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-27T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
753039,Dean Pool - Kingstone,2023-02-27T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.32
753039,Dean Pool - Kingstone,2023-02-27T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.92
753039,Dean Pool - Kingstone,2023-02-27T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-02-27T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-02-27T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-02-27T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-02-27T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-02-27T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
753039,Dean Pool - Kingstone,2023-02-27T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-02-27T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.86
753039,Dean Pool - Kingstone,2023-02-27T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.14
753039,Dean Pool - Kingstone,2023-02-27T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.35
753039,Dean Pool - Kingstone,2023-02-27T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-02-27T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.0
753039,Dean Pool - Kingstone,2023-02-27T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.3
753039,Dean Pool - Kingstone,2023-02-27T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
