Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-27T18:20:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
753039,Dean Pool - Kingstone,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
753039,Dean Pool - Kingstone,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
753039,Dean Pool - Kingstone,2023-02-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-02-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
753039,Dean Pool - Kingstone,2023-02-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.49
753039,Dean Pool - Kingstone,2023-02-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.47
753039,Dean Pool - Kingstone,2023-02-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.26
753039,Dean Pool - Kingstone,2023-02-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
753039,Dean Pool - Kingstone,2023-02-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
753039,Dean Pool - Kingstone,2023-02-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
753039,Dean Pool - Kingstone,2023-02-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
753039,Dean Pool - Kingstone,2023-02-27T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-02-27T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-27T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-02-27T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.91
753039,Dean Pool - Kingstone,2023-02-27T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.14
753039,Dean Pool - Kingstone,2023-02-27T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.47
753039,Dean Pool - Kingstone,2023-02-27T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-02-27T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-02-27T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-02-27T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-02-27T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-02-27T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-02-27T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-27T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.88
753039,Dean Pool - Kingstone,2023-02-27T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.47
753039,Dean Pool - Kingstone,2023-02-27T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.22
753039,Dean Pool - Kingstone,2023-02-27T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.3
753039,Dean Pool - Kingstone,2023-02-27T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.8
753039,Dean Pool - Kingstone,2023-02-27T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
753039,Dean Pool - Kingstone,2023-02-27T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-02-27T18:10:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
753039,Dean Pool - Kingstone,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
753039,Dean Pool - Kingstone,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
753039,Dean Pool - Kingstone,2023-02-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-02-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-02-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
753039,Dean Pool - Kingstone,2023-02-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.79
753039,Dean Pool - Kingstone,2023-02-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.61
753039,Dean Pool - Kingstone,2023-02-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.69
753039,Dean Pool - Kingstone,2023-02-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
753039,Dean Pool - Kingstone,2023-02-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
753039,Dean Pool - Kingstone,2023-02-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
753039,Dean Pool - Kingstone,2023-02-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
753039,Dean Pool - Kingstone,2023-02-27T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-27T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-02-27T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-27T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
753039,Dean Pool - Kingstone,2023-02-27T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.82
753039,Dean Pool - Kingstone,2023-02-27T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.16
753039,Dean Pool - Kingstone,2023-02-27T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-02-27T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-02-27T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-02-27T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-02-27T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
753039,Dean Pool - Kingstone,2023-02-27T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-02-27T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-27T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.49
753039,Dean Pool - Kingstone,2023-02-27T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.86
753039,Dean Pool - Kingstone,2023-02-27T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.63
753039,Dean Pool - Kingstone,2023-02-27T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.3
753039,Dean Pool - Kingstone,2023-02-27T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.9
753039,Dean Pool - Kingstone,2023-02-27T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-02-27T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
753039,Dean Pool - Kingstone,2023-02-27T18:00:00.000+00:00,transformer,,Temperature,C,14.5
753039,Dean Pool - Kingstone,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
753039,Dean Pool - Kingstone,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
753039,Dean Pool - Kingstone,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
753039,Dean Pool - Kingstone,2023-02-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-02-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
753039,Dean Pool - Kingstone,2023-02-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.14
753039,Dean Pool - Kingstone,2023-02-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.68
753039,Dean Pool - Kingstone,2023-02-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.79
753039,Dean Pool - Kingstone,2023-02-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
753039,Dean Pool - Kingstone,2023-02-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
753039,Dean Pool - Kingstone,2023-02-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
753039,Dean Pool - Kingstone,2023-02-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
753039,Dean Pool - Kingstone,2023-02-27T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-27T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-02-27T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-27T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
753039,Dean Pool - Kingstone,2023-02-27T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.6
753039,Dean Pool - Kingstone,2023-02-27T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.62
753039,Dean Pool - Kingstone,2023-02-27T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-02-27T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-02-27T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-02-27T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.1
753039,Dean Pool - Kingstone,2023-02-27T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-02-27T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-02-27T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-27T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.38
753039,Dean Pool - Kingstone,2023-02-27T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.5
753039,Dean Pool - Kingstone,2023-02-27T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.6
753039,Dean Pool - Kingstone,2023-02-27T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-02-27T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.5
753039,Dean Pool - Kingstone,2023-02-27T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.1
753039,Dean Pool - Kingstone,2023-02-27T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
753039,Dean Pool - Kingstone,2023-02-27T17:50:00.000+00:00,transformer,,Temperature,C,14.5
753039,Dean Pool - Kingstone,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
753039,Dean Pool - Kingstone,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
753039,Dean Pool - Kingstone,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
753039,Dean Pool - Kingstone,2023-02-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-02-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
753039,Dean Pool - Kingstone,2023-02-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.13
753039,Dean Pool - Kingstone,2023-02-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.11
753039,Dean Pool - Kingstone,2023-02-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.21
753039,Dean Pool - Kingstone,2023-02-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-02-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
753039,Dean Pool - Kingstone,2023-02-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
753039,Dean Pool - Kingstone,2023-02-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
753039,Dean Pool - Kingstone,2023-02-27T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-27T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-02-27T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-27T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.58
753039,Dean Pool - Kingstone,2023-02-27T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.43
753039,Dean Pool - Kingstone,2023-02-27T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.18
753039,Dean Pool - Kingstone,2023-02-27T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-02-27T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.3
753039,Dean Pool - Kingstone,2023-02-27T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-02-27T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
753039,Dean Pool - Kingstone,2023-02-27T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-02-27T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-02-27T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-02-27T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.4
753039,Dean Pool - Kingstone,2023-02-27T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.53
753039,Dean Pool - Kingstone,2023-02-27T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.99
753039,Dean Pool - Kingstone,2023-02-27T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-02-27T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.0
753039,Dean Pool - Kingstone,2023-02-27T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.4
753039,Dean Pool - Kingstone,2023-02-27T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
753039,Dean Pool - Kingstone,2023-02-27T17:40:00.000+00:00,transformer,,Temperature,C,14.4
753039,Dean Pool - Kingstone,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
753039,Dean Pool - Kingstone,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
753039,Dean Pool - Kingstone,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
753039,Dean Pool - Kingstone,2023-02-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-02-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
753039,Dean Pool - Kingstone,2023-02-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.98
753039,Dean Pool - Kingstone,2023-02-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.96
753039,Dean Pool - Kingstone,2023-02-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.17
753039,Dean Pool - Kingstone,2023-02-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
753039,Dean Pool - Kingstone,2023-02-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
753039,Dean Pool - Kingstone,2023-02-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
753039,Dean Pool - Kingstone,2023-02-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
753039,Dean Pool - Kingstone,2023-02-27T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-02-27T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-02-27T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-27T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.74
753039,Dean Pool - Kingstone,2023-02-27T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.85
753039,Dean Pool - Kingstone,2023-02-27T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.1
753039,Dean Pool - Kingstone,2023-02-27T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-02-27T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.3
753039,Dean Pool - Kingstone,2023-02-27T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-02-27T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-02-27T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
753039,Dean Pool - Kingstone,2023-02-27T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-02-27T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-02-27T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.25
753039,Dean Pool - Kingstone,2023-02-27T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.05
753039,Dean Pool - Kingstone,2023-02-27T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.82
753039,Dean Pool - Kingstone,2023-02-27T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.7
753039,Dean Pool - Kingstone,2023-02-27T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.0
753039,Dean Pool - Kingstone,2023-02-27T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
753039,Dean Pool - Kingstone,2023-02-27T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
753039,Dean Pool - Kingstone,2023-02-27T17:30:00.000+00:00,transformer,,Temperature,C,14.4
753039,Dean Pool - Kingstone,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
753039,Dean Pool - Kingstone,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
753039,Dean Pool - Kingstone,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
753039,Dean Pool - Kingstone,2023-02-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
753039,Dean Pool - Kingstone,2023-02-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.99
753039,Dean Pool - Kingstone,2023-02-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.9
753039,Dean Pool - Kingstone,2023-02-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.91
753039,Dean Pool - Kingstone,2023-02-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
753039,Dean Pool - Kingstone,2023-02-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
753039,Dean Pool - Kingstone,2023-02-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
753039,Dean Pool - Kingstone,2023-02-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
753039,Dean Pool - Kingstone,2023-02-27T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-02-27T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
753039,Dean Pool - Kingstone,2023-02-27T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-02-27T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.78
753039,Dean Pool - Kingstone,2023-02-27T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.03
753039,Dean Pool - Kingstone,2023-02-27T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.56
753039,Dean Pool - Kingstone,2023-02-27T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-02-27T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-02-27T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-02-27T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
753039,Dean Pool - Kingstone,2023-02-27T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-02-27T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-27T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-27T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.41
753039,Dean Pool - Kingstone,2023-02-27T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.36
753039,Dean Pool - Kingstone,2023-02-27T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.12
753039,Dean Pool - Kingstone,2023-02-27T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
753039,Dean Pool - Kingstone,2023-02-27T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.9
753039,Dean Pool - Kingstone,2023-02-27T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-02-27T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.5
753039,Dean Pool - Kingstone,2023-02-27T17:20:00.000+00:00,transformer,,Temperature,C,14.4
753039,Dean Pool - Kingstone,2023-02-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
753039,Dean Pool - Kingstone,2023-02-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
753039,Dean Pool - Kingstone,2023-02-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-02-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
753039,Dean Pool - Kingstone,2023-02-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-02-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-02-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-02-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.2
753039,Dean Pool - Kingstone,2023-02-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.39
753039,Dean Pool - Kingstone,2023-02-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.69
753039,Dean Pool - Kingstone,2023-02-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
753039,Dean Pool - Kingstone,2023-02-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
753039,Dean Pool - Kingstone,2023-02-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
753039,Dean Pool - Kingstone,2023-02-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
753039,Dean Pool - Kingstone,2023-02-27T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-02-27T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-27T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-27T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.91
753039,Dean Pool - Kingstone,2023-02-27T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
753039,Dean Pool - Kingstone,2023-02-27T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.9
753039,Dean Pool - Kingstone,2023-02-27T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-02-27T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-02-27T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-02-27T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-02-27T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-02-27T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-02-27T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-27T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.32
753039,Dean Pool - Kingstone,2023-02-27T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.04
753039,Dean Pool - Kingstone,2023-02-27T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.96
753039,Dean Pool - Kingstone,2023-02-27T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-02-27T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.5
753039,Dean Pool - Kingstone,2023-02-27T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
753039,Dean Pool - Kingstone,2023-02-27T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.5
753039,Dean Pool - Kingstone,2023-02-27T17:10:00.000+00:00,transformer,,Temperature,C,14.3
753039,Dean Pool - Kingstone,2023-02-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
753039,Dean Pool - Kingstone,2023-02-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
753039,Dean Pool - Kingstone,2023-02-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
753039,Dean Pool - Kingstone,2023-02-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-02-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
753039,Dean Pool - Kingstone,2023-02-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.22
753039,Dean Pool - Kingstone,2023-02-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.95
753039,Dean Pool - Kingstone,2023-02-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.85
753039,Dean Pool - Kingstone,2023-02-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
753039,Dean Pool - Kingstone,2023-02-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
753039,Dean Pool - Kingstone,2023-02-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
753039,Dean Pool - Kingstone,2023-02-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
753039,Dean Pool - Kingstone,2023-02-27T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-02-27T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-02-27T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-02-27T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.26
753039,Dean Pool - Kingstone,2023-02-27T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.02
753039,Dean Pool - Kingstone,2023-02-27T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.24
753039,Dean Pool - Kingstone,2023-02-27T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-02-27T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-02-27T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-02-27T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-02-27T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-02-27T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-02-27T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-02-27T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.95
753039,Dean Pool - Kingstone,2023-02-27T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.24
753039,Dean Pool - Kingstone,2023-02-27T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.72
753039,Dean Pool - Kingstone,2023-02-27T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-02-27T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.4
753039,Dean Pool - Kingstone,2023-02-27T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
753039,Dean Pool - Kingstone,2023-02-27T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
753039,Dean Pool - Kingstone,2023-02-27T17:00:00.000+00:00,transformer,,Temperature,C,14.3
753039,Dean Pool - Kingstone,2023-02-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
753039,Dean Pool - Kingstone,2023-02-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
753039,Dean Pool - Kingstone,2023-02-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-02-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
753039,Dean Pool - Kingstone,2023-02-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
753039,Dean Pool - Kingstone,2023-02-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.21
753039,Dean Pool - Kingstone,2023-02-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.26
753039,Dean Pool - Kingstone,2023-02-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.96
753039,Dean Pool - Kingstone,2023-02-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
753039,Dean Pool - Kingstone,2023-02-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
753039,Dean Pool - Kingstone,2023-02-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
753039,Dean Pool - Kingstone,2023-02-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
753039,Dean Pool - Kingstone,2023-02-27T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-02-27T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-02-27T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-27T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.48
753039,Dean Pool - Kingstone,2023-02-27T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
753039,Dean Pool - Kingstone,2023-02-27T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.12
753039,Dean Pool - Kingstone,2023-02-27T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-02-27T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-02-27T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-02-27T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-02-27T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-02-27T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-02-27T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-27T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.93
753039,Dean Pool - Kingstone,2023-02-27T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.72
753039,Dean Pool - Kingstone,2023-02-27T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.1
753039,Dean Pool - Kingstone,2023-02-27T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
753039,Dean Pool - Kingstone,2023-02-27T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.0
753039,Dean Pool - Kingstone,2023-02-27T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-02-27T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
753039,Dean Pool - Kingstone,2023-02-27T16:50:00.000+00:00,transformer,,Temperature,C,14.3
753039,Dean Pool - Kingstone,2023-02-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
753039,Dean Pool - Kingstone,2023-02-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
753039,Dean Pool - Kingstone,2023-02-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
753039,Dean Pool - Kingstone,2023-02-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-02-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
753039,Dean Pool - Kingstone,2023-02-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.41
753039,Dean Pool - Kingstone,2023-02-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.79
753039,Dean Pool - Kingstone,2023-02-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.22
753039,Dean Pool - Kingstone,2023-02-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
753039,Dean Pool - Kingstone,2023-02-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
753039,Dean Pool - Kingstone,2023-02-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
753039,Dean Pool - Kingstone,2023-02-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
753039,Dean Pool - Kingstone,2023-02-27T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-02-27T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-02-27T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-02-27T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.66
753039,Dean Pool - Kingstone,2023-02-27T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
753039,Dean Pool - Kingstone,2023-02-27T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.36
753039,Dean Pool - Kingstone,2023-02-27T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-02-27T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-02-27T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-02-27T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-02-27T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-27T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-02-27T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-27T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.87
753039,Dean Pool - Kingstone,2023-02-27T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.2
753039,Dean Pool - Kingstone,2023-02-27T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.68
753039,Dean Pool - Kingstone,2023-02-27T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-02-27T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.6
753039,Dean Pool - Kingstone,2023-02-27T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
753039,Dean Pool - Kingstone,2023-02-27T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
753039,Dean Pool - Kingstone,2023-02-27T16:40:00.000+00:00,transformer,,Temperature,C,14.3
753039,Dean Pool - Kingstone,2023-02-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
753039,Dean Pool - Kingstone,2023-02-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
753039,Dean Pool - Kingstone,2023-02-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
753039,Dean Pool - Kingstone,2023-02-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-02-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
753039,Dean Pool - Kingstone,2023-02-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.53
753039,Dean Pool - Kingstone,2023-02-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.94
753039,Dean Pool - Kingstone,2023-02-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.04
753039,Dean Pool - Kingstone,2023-02-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-02-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
753039,Dean Pool - Kingstone,2023-02-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
753039,Dean Pool - Kingstone,2023-02-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
753039,Dean Pool - Kingstone,2023-02-27T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-02-27T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-02-27T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-27T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.64
753039,Dean Pool - Kingstone,2023-02-27T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.31
753039,Dean Pool - Kingstone,2023-02-27T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.62
753039,Dean Pool - Kingstone,2023-02-27T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-02-27T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-02-27T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
753039,Dean Pool - Kingstone,2023-02-27T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-02-27T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-27T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-02-27T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-27T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.28
753039,Dean Pool - Kingstone,2023-02-27T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.68
753039,Dean Pool - Kingstone,2023-02-27T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.39
753039,Dean Pool - Kingstone,2023-02-27T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-02-27T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.7
753039,Dean Pool - Kingstone,2023-02-27T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.7
753039,Dean Pool - Kingstone,2023-02-27T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
753039,Dean Pool - Kingstone,2023-02-27T16:30:00.000+00:00,transformer,,Temperature,C,14.3
753039,Dean Pool - Kingstone,2023-02-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
753039,Dean Pool - Kingstone,2023-02-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
753039,Dean Pool - Kingstone,2023-02-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
753039,Dean Pool - Kingstone,2023-02-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-02-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
753039,Dean Pool - Kingstone,2023-02-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.92
753039,Dean Pool - Kingstone,2023-02-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.99
753039,Dean Pool - Kingstone,2023-02-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.01
753039,Dean Pool - Kingstone,2023-02-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-02-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
753039,Dean Pool - Kingstone,2023-02-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
753039,Dean Pool - Kingstone,2023-02-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
753039,Dean Pool - Kingstone,2023-02-27T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-02-27T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-02-27T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-27T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.83
753039,Dean Pool - Kingstone,2023-02-27T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.58
753039,Dean Pool - Kingstone,2023-02-27T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.4
753039,Dean Pool - Kingstone,2023-02-27T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-02-27T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-02-27T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-02-27T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-02-27T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-02-27T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-27T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-27T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.13
753039,Dean Pool - Kingstone,2023-02-27T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.71
753039,Dean Pool - Kingstone,2023-02-27T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.46
753039,Dean Pool - Kingstone,2023-02-27T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-02-27T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.9
753039,Dean Pool - Kingstone,2023-02-27T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
753039,Dean Pool - Kingstone,2023-02-27T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
753039,Dean Pool - Kingstone,2023-02-27T16:20:00.000+00:00,transformer,,Temperature,C,14.2
753039,Dean Pool - Kingstone,2023-02-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
753039,Dean Pool - Kingstone,2023-02-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
753039,Dean Pool - Kingstone,2023-02-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
753039,Dean Pool - Kingstone,2023-02-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-02-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
753039,Dean Pool - Kingstone,2023-02-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.96
753039,Dean Pool - Kingstone,2023-02-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.29
753039,Dean Pool - Kingstone,2023-02-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.85
753039,Dean Pool - Kingstone,2023-02-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-02-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
753039,Dean Pool - Kingstone,2023-02-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
753039,Dean Pool - Kingstone,2023-02-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
753039,Dean Pool - Kingstone,2023-02-27T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-02-27T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-02-27T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-02-27T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.79
753039,Dean Pool - Kingstone,2023-02-27T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
753039,Dean Pool - Kingstone,2023-02-27T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.63
753039,Dean Pool - Kingstone,2023-02-27T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-02-27T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-02-27T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-02-27T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-02-27T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-02-27T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-27T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-27T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.75
753039,Dean Pool - Kingstone,2023-02-27T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.09
753039,Dean Pool - Kingstone,2023-02-27T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.87
753039,Dean Pool - Kingstone,2023-02-27T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-02-27T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.7
753039,Dean Pool - Kingstone,2023-02-27T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-02-27T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-02-27T16:10:00.000+00:00,transformer,,Temperature,C,14.2
753039,Dean Pool - Kingstone,2023-02-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
753039,Dean Pool - Kingstone,2023-02-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
753039,Dean Pool - Kingstone,2023-02-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-02-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
753039,Dean Pool - Kingstone,2023-02-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
753039,Dean Pool - Kingstone,2023-02-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.54
753039,Dean Pool - Kingstone,2023-02-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.25
753039,Dean Pool - Kingstone,2023-02-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.49
753039,Dean Pool - Kingstone,2023-02-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
753039,Dean Pool - Kingstone,2023-02-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
753039,Dean Pool - Kingstone,2023-02-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
753039,Dean Pool - Kingstone,2023-02-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
753039,Dean Pool - Kingstone,2023-02-27T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-27T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-02-27T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-27T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.16
753039,Dean Pool - Kingstone,2023-02-27T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
753039,Dean Pool - Kingstone,2023-02-27T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.54
753039,Dean Pool - Kingstone,2023-02-27T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-02-27T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
