Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-02-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
753039,Dean Pool - Kingstone,2023-02-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
753039,Dean Pool - Kingstone,2023-02-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
753039,Dean Pool - Kingstone,2023-02-27T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-02-27T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-02-27T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-02-27T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
753039,Dean Pool - Kingstone,2023-02-27T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.17
753039,Dean Pool - Kingstone,2023-02-27T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
753039,Dean Pool - Kingstone,2023-02-27T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-02-27T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-02-27T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-02-27T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-02-27T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-27T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-02-27T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-27T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
753039,Dean Pool - Kingstone,2023-02-27T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.54
753039,Dean Pool - Kingstone,2023-02-27T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.3
753039,Dean Pool - Kingstone,2023-02-27T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-02-27T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-02-27T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-02-27T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-02-27T13:40:00.000+00:00,transformer,,Temperature,C,13.6
753039,Dean Pool - Kingstone,2023-02-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-02-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
753039,Dean Pool - Kingstone,2023-02-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
753039,Dean Pool - Kingstone,2023-02-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
753039,Dean Pool - Kingstone,2023-02-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-02-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-02-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
753039,Dean Pool - Kingstone,2023-02-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.4
753039,Dean Pool - Kingstone,2023-02-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.72
753039,Dean Pool - Kingstone,2023-02-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.46
753039,Dean Pool - Kingstone,2023-02-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-02-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-02-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
753039,Dean Pool - Kingstone,2023-02-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
753039,Dean Pool - Kingstone,2023-02-27T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-27T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-02-27T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-27T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
753039,Dean Pool - Kingstone,2023-02-27T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
753039,Dean Pool - Kingstone,2023-02-27T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.64
753039,Dean Pool - Kingstone,2023-02-27T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-02-27T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-02-27T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-02-27T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-02-27T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-27T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-02-27T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
753039,Dean Pool - Kingstone,2023-02-27T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.02
753039,Dean Pool - Kingstone,2023-02-27T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
753039,Dean Pool - Kingstone,2023-02-27T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.06
753039,Dean Pool - Kingstone,2023-02-27T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-02-27T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-02-27T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-02-27T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-02-27T13:30:00.000+00:00,transformer,,Temperature,C,13.5
753039,Dean Pool - Kingstone,2023-02-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
753039,Dean Pool - Kingstone,2023-02-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
753039,Dean Pool - Kingstone,2023-02-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
753039,Dean Pool - Kingstone,2023-02-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
753039,Dean Pool - Kingstone,2023-02-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-02-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
753039,Dean Pool - Kingstone,2023-02-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.06
753039,Dean Pool - Kingstone,2023-02-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.28
753039,Dean Pool - Kingstone,2023-02-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.7
753039,Dean Pool - Kingstone,2023-02-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-02-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-02-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
753039,Dean Pool - Kingstone,2023-02-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-02-27T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-27T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
753039,Dean Pool - Kingstone,2023-02-27T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-02-27T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
753039,Dean Pool - Kingstone,2023-02-27T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
753039,Dean Pool - Kingstone,2023-02-27T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.55
753039,Dean Pool - Kingstone,2023-02-27T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-02-27T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-02-27T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-02-27T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-02-27T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-02-27T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-02-27T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-02-27T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.99
753039,Dean Pool - Kingstone,2023-02-27T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
753039,Dean Pool - Kingstone,2023-02-27T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.6
753039,Dean Pool - Kingstone,2023-02-27T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-02-27T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
753039,Dean Pool - Kingstone,2023-02-27T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-02-27T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-02-27T13:20:00.000+00:00,transformer,,Temperature,C,13.5
753039,Dean Pool - Kingstone,2023-02-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-02-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
753039,Dean Pool - Kingstone,2023-02-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
753039,Dean Pool - Kingstone,2023-02-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
753039,Dean Pool - Kingstone,2023-02-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
753039,Dean Pool - Kingstone,2023-02-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-02-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
753039,Dean Pool - Kingstone,2023-02-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.22
753039,Dean Pool - Kingstone,2023-02-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.23
753039,Dean Pool - Kingstone,2023-02-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.15
753039,Dean Pool - Kingstone,2023-02-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-02-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
753039,Dean Pool - Kingstone,2023-02-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
753039,Dean Pool - Kingstone,2023-02-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-02-27T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-02-27T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-02-27T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-02-27T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
753039,Dean Pool - Kingstone,2023-02-27T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
753039,Dean Pool - Kingstone,2023-02-27T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.57
753039,Dean Pool - Kingstone,2023-02-27T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-02-27T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-02-27T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-02-27T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-02-27T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-27T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-02-27T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-27T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.7
753039,Dean Pool - Kingstone,2023-02-27T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.06
753039,Dean Pool - Kingstone,2023-02-27T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.37
753039,Dean Pool - Kingstone,2023-02-27T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-02-27T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-02-27T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-02-27T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-02-27T13:10:00.000+00:00,transformer,,Temperature,C,13.5
753039,Dean Pool - Kingstone,2023-02-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
753039,Dean Pool - Kingstone,2023-02-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
753039,Dean Pool - Kingstone,2023-02-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
753039,Dean Pool - Kingstone,2023-02-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-02-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-02-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
753039,Dean Pool - Kingstone,2023-02-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.35
753039,Dean Pool - Kingstone,2023-02-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.1
753039,Dean Pool - Kingstone,2023-02-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.94
753039,Dean Pool - Kingstone,2023-02-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-02-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
753039,Dean Pool - Kingstone,2023-02-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
753039,Dean Pool - Kingstone,2023-02-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
753039,Dean Pool - Kingstone,2023-02-27T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-02-27T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-02-27T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-02-27T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
753039,Dean Pool - Kingstone,2023-02-27T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
753039,Dean Pool - Kingstone,2023-02-27T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.46
753039,Dean Pool - Kingstone,2023-02-27T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-02-27T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-02-27T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-02-27T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-02-27T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-02-27T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-02-27T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-27T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.22
753039,Dean Pool - Kingstone,2023-02-27T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.54
753039,Dean Pool - Kingstone,2023-02-27T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.44
753039,Dean Pool - Kingstone,2023-02-27T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-02-27T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-02-27T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
753039,Dean Pool - Kingstone,2023-02-27T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-02-27T13:00:00.000+00:00,transformer,,Temperature,C,13.5
753039,Dean Pool - Kingstone,2023-02-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
753039,Dean Pool - Kingstone,2023-02-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
753039,Dean Pool - Kingstone,2023-02-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
753039,Dean Pool - Kingstone,2023-02-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
753039,Dean Pool - Kingstone,2023-02-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-02-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
753039,Dean Pool - Kingstone,2023-02-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.29
753039,Dean Pool - Kingstone,2023-02-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.77
753039,Dean Pool - Kingstone,2023-02-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.89
753039,Dean Pool - Kingstone,2023-02-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-02-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
753039,Dean Pool - Kingstone,2023-02-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
753039,Dean Pool - Kingstone,2023-02-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
753039,Dean Pool - Kingstone,2023-02-27T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-02-27T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
753039,Dean Pool - Kingstone,2023-02-27T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-02-27T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
753039,Dean Pool - Kingstone,2023-02-27T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
753039,Dean Pool - Kingstone,2023-02-27T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.55
753039,Dean Pool - Kingstone,2023-02-27T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-02-27T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-02-27T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-02-27T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-02-27T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-02-27T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-02-27T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-27T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.68
753039,Dean Pool - Kingstone,2023-02-27T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.98
753039,Dean Pool - Kingstone,2023-02-27T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
753039,Dean Pool - Kingstone,2023-02-27T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-02-27T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-02-27T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-02-27T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-02-27T12:50:00.000+00:00,transformer,,Temperature,C,13.4
753039,Dean Pool - Kingstone,2023-02-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
753039,Dean Pool - Kingstone,2023-02-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
753039,Dean Pool - Kingstone,2023-02-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
753039,Dean Pool - Kingstone,2023-02-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-02-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
753039,Dean Pool - Kingstone,2023-02-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
753039,Dean Pool - Kingstone,2023-02-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.74
753039,Dean Pool - Kingstone,2023-02-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.6
753039,Dean Pool - Kingstone,2023-02-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.33
753039,Dean Pool - Kingstone,2023-02-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-02-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
753039,Dean Pool - Kingstone,2023-02-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
753039,Dean Pool - Kingstone,2023-02-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-02-27T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-02-27T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
753039,Dean Pool - Kingstone,2023-02-27T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-02-27T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
753039,Dean Pool - Kingstone,2023-02-27T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.83
753039,Dean Pool - Kingstone,2023-02-27T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.68
753039,Dean Pool - Kingstone,2023-02-27T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-02-27T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-02-27T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-02-27T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-02-27T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-27T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-02-27T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-02-27T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.11
753039,Dean Pool - Kingstone,2023-02-27T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.03
753039,Dean Pool - Kingstone,2023-02-27T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.46
753039,Dean Pool - Kingstone,2023-02-27T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-02-27T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-02-27T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-02-27T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-02-27T12:40:00.000+00:00,transformer,,Temperature,C,13.4
753039,Dean Pool - Kingstone,2023-02-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
753039,Dean Pool - Kingstone,2023-02-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
753039,Dean Pool - Kingstone,2023-02-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
753039,Dean Pool - Kingstone,2023-02-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
753039,Dean Pool - Kingstone,2023-02-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
753039,Dean Pool - Kingstone,2023-02-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.5
753039,Dean Pool - Kingstone,2023-02-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.86
753039,Dean Pool - Kingstone,2023-02-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.14
753039,Dean Pool - Kingstone,2023-02-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-02-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
753039,Dean Pool - Kingstone,2023-02-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
753039,Dean Pool - Kingstone,2023-02-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-02-27T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-02-27T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-02-27T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-02-27T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
753039,Dean Pool - Kingstone,2023-02-27T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
753039,Dean Pool - Kingstone,2023-02-27T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.13
753039,Dean Pool - Kingstone,2023-02-27T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-02-27T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-02-27T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-02-27T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-02-27T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-27T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-02-27T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-02-27T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.53
753039,Dean Pool - Kingstone,2023-02-27T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.65
753039,Dean Pool - Kingstone,2023-02-27T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
753039,Dean Pool - Kingstone,2023-02-27T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-02-27T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-02-27T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-02-27T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-02-27T12:30:00.000+00:00,transformer,,Temperature,C,13.3
753039,Dean Pool - Kingstone,2023-02-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-02-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
753039,Dean Pool - Kingstone,2023-02-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
753039,Dean Pool - Kingstone,2023-02-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
753039,Dean Pool - Kingstone,2023-02-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-02-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
753039,Dean Pool - Kingstone,2023-02-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.64
753039,Dean Pool - Kingstone,2023-02-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.49
753039,Dean Pool - Kingstone,2023-02-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.72
753039,Dean Pool - Kingstone,2023-02-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-02-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
753039,Dean Pool - Kingstone,2023-02-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
753039,Dean Pool - Kingstone,2023-02-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-02-27T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-02-27T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-02-27T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-02-27T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
753039,Dean Pool - Kingstone,2023-02-27T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
753039,Dean Pool - Kingstone,2023-02-27T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.76
753039,Dean Pool - Kingstone,2023-02-27T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-02-27T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-02-27T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-02-27T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-02-27T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-02-27T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-02-27T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-02-27T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.03
753039,Dean Pool - Kingstone,2023-02-27T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.39
753039,Dean Pool - Kingstone,2023-02-27T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
753039,Dean Pool - Kingstone,2023-02-27T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-02-27T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-02-27T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-02-27T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-02-27T12:20:00.000+00:00,transformer,,Temperature,C,13.3
753039,Dean Pool - Kingstone,2023-02-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
753039,Dean Pool - Kingstone,2023-02-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
753039,Dean Pool - Kingstone,2023-02-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-02-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
753039,Dean Pool - Kingstone,2023-02-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
753039,Dean Pool - Kingstone,2023-02-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-02-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
753039,Dean Pool - Kingstone,2023-02-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.88
753039,Dean Pool - Kingstone,2023-02-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.18
753039,Dean Pool - Kingstone,2023-02-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.35
753039,Dean Pool - Kingstone,2023-02-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-02-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
753039,Dean Pool - Kingstone,2023-02-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
753039,Dean Pool - Kingstone,2023-02-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-02-27T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-27T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-02-27T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-27T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
753039,Dean Pool - Kingstone,2023-02-27T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.11
753039,Dean Pool - Kingstone,2023-02-27T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.75
753039,Dean Pool - Kingstone,2023-02-27T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-02-27T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-02-27T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-02-27T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-02-27T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-02-27T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-27T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-02-27T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
753039,Dean Pool - Kingstone,2023-02-27T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.04
753039,Dean Pool - Kingstone,2023-02-27T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.98
753039,Dean Pool - Kingstone,2023-02-27T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-02-27T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-02-27T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-02-27T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-02-27T12:10:00.000+00:00,transformer,,Temperature,C,13.2
753039,Dean Pool - Kingstone,2023-02-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-02-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
753039,Dean Pool - Kingstone,2023-02-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
753039,Dean Pool - Kingstone,2023-02-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
753039,Dean Pool - Kingstone,2023-02-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
753039,Dean Pool - Kingstone,2023-02-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
753039,Dean Pool - Kingstone,2023-02-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.75
753039,Dean Pool - Kingstone,2023-02-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.15
753039,Dean Pool - Kingstone,2023-02-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.73
753039,Dean Pool - Kingstone,2023-02-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-02-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-02-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
753039,Dean Pool - Kingstone,2023-02-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
753039,Dean Pool - Kingstone,2023-02-27T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-02-27T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-27T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-02-27T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
753039,Dean Pool - Kingstone,2023-02-27T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.45
753039,Dean Pool - Kingstone,2023-02-27T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.03
753039,Dean Pool - Kingstone,2023-02-27T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-02-27T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-02-27T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-02-27T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-02-27T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-02-27T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-27T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
753039,Dean Pool - Kingstone,2023-02-27T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.4
753039,Dean Pool - Kingstone,2023-02-27T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.51
753039,Dean Pool - Kingstone,2023-02-27T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.32
753039,Dean Pool - Kingstone,2023-02-27T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-02-27T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-02-27T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-02-27T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-02-27T12:00:00.000+00:00,transformer,,Temperature,C,13.1
753039,Dean Pool - Kingstone,2023-02-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-02-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
753039,Dean Pool - Kingstone,2023-02-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
753039,Dean Pool - Kingstone,2023-02-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
753039,Dean Pool - Kingstone,2023-02-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-02-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-02-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
753039,Dean Pool - Kingstone,2023-02-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.57
753039,Dean Pool - Kingstone,2023-02-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.96
753039,Dean Pool - Kingstone,2023-02-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.36
753039,Dean Pool - Kingstone,2023-02-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-02-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
753039,Dean Pool - Kingstone,2023-02-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
753039,Dean Pool - Kingstone,2023-02-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
753039,Dean Pool - Kingstone,2023-02-27T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-02-27T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-27T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-27T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
753039,Dean Pool - Kingstone,2023-02-27T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.17
753039,Dean Pool - Kingstone,2023-02-27T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.95
753039,Dean Pool - Kingstone,2023-02-27T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-02-27T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-02-27T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
753039,Dean Pool - Kingstone,2023-02-27T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-02-27T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-02-27T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-27T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
753039,Dean Pool - Kingstone,2023-02-27T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.68
753039,Dean Pool - Kingstone,2023-02-27T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.45
753039,Dean Pool - Kingstone,2023-02-27T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.99
753039,Dean Pool - Kingstone,2023-02-27T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-02-27T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-02-27T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-02-27T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
753039,Dean Pool - Kingstone,2023-02-27T11:50:00.000+00:00,transformer,,Temperature,C,13.0
753039,Dean Pool - Kingstone,2023-02-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
753039,Dean Pool - Kingstone,2023-02-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
753039,Dean Pool - Kingstone,2023-02-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
753039,Dean Pool - Kingstone,2023-02-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
753039,Dean Pool - Kingstone,2023-02-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-02-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
753039,Dean Pool - Kingstone,2023-02-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.18
753039,Dean Pool - Kingstone,2023-02-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.62
753039,Dean Pool - Kingstone,2023-02-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.94
753039,Dean Pool - Kingstone,2023-02-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-02-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-02-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
753039,Dean Pool - Kingstone,2023-02-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
753039,Dean Pool - Kingstone,2023-02-27T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-27T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
753039,Dean Pool - Kingstone,2023-02-27T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-02-27T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
753039,Dean Pool - Kingstone,2023-02-27T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.78
753039,Dean Pool - Kingstone,2023-02-27T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.23
753039,Dean Pool - Kingstone,2023-02-27T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-02-27T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
753039,Dean Pool - Kingstone,2023-02-27T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-02-27T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-02-27T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-02-27T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-27T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-02-27T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.76
753039,Dean Pool - Kingstone,2023-02-27T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.39
753039,Dean Pool - Kingstone,2023-02-27T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.73
753039,Dean Pool - Kingstone,2023-02-27T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-02-27T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-02-27T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-02-27T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-02-27T11:40:00.000+00:00,transformer,,Temperature,C,13.0
753039,Dean Pool - Kingstone,2023-02-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
753039,Dean Pool - Kingstone,2023-02-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
753039,Dean Pool - Kingstone,2023-02-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
753039,Dean Pool - Kingstone,2023-02-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
753039,Dean Pool - Kingstone,2023-02-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
753039,Dean Pool - Kingstone,2023-02-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.3
753039,Dean Pool - Kingstone,2023-02-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.17
753039,Dean Pool - Kingstone,2023-02-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.97
753039,Dean Pool - Kingstone,2023-02-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
753039,Dean Pool - Kingstone,2023-02-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-02-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
753039,Dean Pool - Kingstone,2023-02-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
753039,Dean Pool - Kingstone,2023-02-27T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-27T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
753039,Dean Pool - Kingstone,2023-02-27T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-27T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
753039,Dean Pool - Kingstone,2023-02-27T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.97
753039,Dean Pool - Kingstone,2023-02-27T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.96
753039,Dean Pool - Kingstone,2023-02-27T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-02-27T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
753039,Dean Pool - Kingstone,2023-02-27T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-02-27T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-02-27T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
753039,Dean Pool - Kingstone,2023-02-27T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-02-27T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
753039,Dean Pool - Kingstone,2023-02-27T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.3
753039,Dean Pool - Kingstone,2023-02-27T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.69
753039,Dean Pool - Kingstone,2023-02-27T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.74
753039,Dean Pool - Kingstone,2023-02-27T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-02-27T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-02-27T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-02-27T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-02-27T11:30:00.000+00:00,transformer,,Temperature,C,12.9
