Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-27T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-02-27T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-27T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-02-27T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-27T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.06
753039,Dean Pool - Kingstone,2023-02-27T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.35
753039,Dean Pool - Kingstone,2023-02-27T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.63
753039,Dean Pool - Kingstone,2023-02-27T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-02-27T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
753039,Dean Pool - Kingstone,2023-02-27T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-02-27T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-02-27T09:10:00.000+00:00,transformer,,Temperature,C,12.1
753039,Dean Pool - Kingstone,2023-02-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
753039,Dean Pool - Kingstone,2023-02-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
753039,Dean Pool - Kingstone,2023-02-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
753039,Dean Pool - Kingstone,2023-02-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
753039,Dean Pool - Kingstone,2023-02-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-02-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-02-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
753039,Dean Pool - Kingstone,2023-02-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.19
753039,Dean Pool - Kingstone,2023-02-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.44
753039,Dean Pool - Kingstone,2023-02-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.71
753039,Dean Pool - Kingstone,2023-02-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
753039,Dean Pool - Kingstone,2023-02-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
753039,Dean Pool - Kingstone,2023-02-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-02-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-02-27T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-02-27T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
753039,Dean Pool - Kingstone,2023-02-27T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-27T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
753039,Dean Pool - Kingstone,2023-02-27T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.16
753039,Dean Pool - Kingstone,2023-02-27T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.2
753039,Dean Pool - Kingstone,2023-02-27T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-02-27T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
753039,Dean Pool - Kingstone,2023-02-27T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.1
753039,Dean Pool - Kingstone,2023-02-27T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-02-27T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-27T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-02-27T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-02-27T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.54
753039,Dean Pool - Kingstone,2023-02-27T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.58
753039,Dean Pool - Kingstone,2023-02-27T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.25
753039,Dean Pool - Kingstone,2023-02-27T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-02-27T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
753039,Dean Pool - Kingstone,2023-02-27T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-02-27T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-02-27T09:00:00.000+00:00,transformer,,Temperature,C,12.0
753039,Dean Pool - Kingstone,2023-02-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
753039,Dean Pool - Kingstone,2023-02-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
753039,Dean Pool - Kingstone,2023-02-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
753039,Dean Pool - Kingstone,2023-02-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753039,Dean Pool - Kingstone,2023-02-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-02-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
753039,Dean Pool - Kingstone,2023-02-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.73
753039,Dean Pool - Kingstone,2023-02-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.74
753039,Dean Pool - Kingstone,2023-02-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.45
753039,Dean Pool - Kingstone,2023-02-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-02-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
753039,Dean Pool - Kingstone,2023-02-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
753039,Dean Pool - Kingstone,2023-02-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-02-27T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-27T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
753039,Dean Pool - Kingstone,2023-02-27T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-27T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
753039,Dean Pool - Kingstone,2023-02-27T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.79
753039,Dean Pool - Kingstone,2023-02-27T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.39
753039,Dean Pool - Kingstone,2023-02-27T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-02-27T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-02-27T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-02-27T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-02-27T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-27T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-27T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-27T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.83
753039,Dean Pool - Kingstone,2023-02-27T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.37
753039,Dean Pool - Kingstone,2023-02-27T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.02
753039,Dean Pool - Kingstone,2023-02-27T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-02-27T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-02-27T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-02-27T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-02-27T08:50:00.000+00:00,transformer,,Temperature,C,11.9
753039,Dean Pool - Kingstone,2023-02-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-02-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
753039,Dean Pool - Kingstone,2023-02-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
753039,Dean Pool - Kingstone,2023-02-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
753039,Dean Pool - Kingstone,2023-02-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
753039,Dean Pool - Kingstone,2023-02-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
753039,Dean Pool - Kingstone,2023-02-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.26
753039,Dean Pool - Kingstone,2023-02-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.16
753039,Dean Pool - Kingstone,2023-02-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.41
753039,Dean Pool - Kingstone,2023-02-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-02-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-02-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
753039,Dean Pool - Kingstone,2023-02-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-02-27T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-27T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
753039,Dean Pool - Kingstone,2023-02-27T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-27T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.99
753039,Dean Pool - Kingstone,2023-02-27T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
753039,Dean Pool - Kingstone,2023-02-27T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.8
753039,Dean Pool - Kingstone,2023-02-27T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-02-27T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-02-27T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-02-27T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-02-27T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-02-27T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-02-27T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-27T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.54
753039,Dean Pool - Kingstone,2023-02-27T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.6
753039,Dean Pool - Kingstone,2023-02-27T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.19
753039,Dean Pool - Kingstone,2023-02-27T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-02-27T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-02-27T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-02-27T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-02-27T08:40:00.000+00:00,transformer,,Temperature,C,11.9
753039,Dean Pool - Kingstone,2023-02-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
753039,Dean Pool - Kingstone,2023-02-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
753039,Dean Pool - Kingstone,2023-02-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
753039,Dean Pool - Kingstone,2023-02-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-02-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-02-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
753039,Dean Pool - Kingstone,2023-02-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.52
753039,Dean Pool - Kingstone,2023-02-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.48
753039,Dean Pool - Kingstone,2023-02-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.98
753039,Dean Pool - Kingstone,2023-02-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-02-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
753039,Dean Pool - Kingstone,2023-02-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
753039,Dean Pool - Kingstone,2023-02-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-02-27T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-27T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
753039,Dean Pool - Kingstone,2023-02-27T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-27T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
753039,Dean Pool - Kingstone,2023-02-27T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
753039,Dean Pool - Kingstone,2023-02-27T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.89
753039,Dean Pool - Kingstone,2023-02-27T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-02-27T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-02-27T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-02-27T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-02-27T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-27T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-02-27T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-02-27T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.03
753039,Dean Pool - Kingstone,2023-02-27T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.66
753039,Dean Pool - Kingstone,2023-02-27T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.99
753039,Dean Pool - Kingstone,2023-02-27T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-02-27T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-02-27T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-02-27T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-02-27T08:30:00.000+00:00,transformer,,Temperature,C,11.8
753039,Dean Pool - Kingstone,2023-02-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
753039,Dean Pool - Kingstone,2023-02-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
753039,Dean Pool - Kingstone,2023-02-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
753039,Dean Pool - Kingstone,2023-02-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
753039,Dean Pool - Kingstone,2023-02-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-02-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
753039,Dean Pool - Kingstone,2023-02-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.15
753039,Dean Pool - Kingstone,2023-02-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.98
753039,Dean Pool - Kingstone,2023-02-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.88
753039,Dean Pool - Kingstone,2023-02-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-02-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
753039,Dean Pool - Kingstone,2023-02-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-02-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
753039,Dean Pool - Kingstone,2023-02-27T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-02-27T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
753039,Dean Pool - Kingstone,2023-02-27T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-02-27T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.32
753039,Dean Pool - Kingstone,2023-02-27T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
753039,Dean Pool - Kingstone,2023-02-27T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.37
753039,Dean Pool - Kingstone,2023-02-27T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-02-27T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-02-27T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-02-27T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-02-27T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-27T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-02-27T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-02-27T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.9
753039,Dean Pool - Kingstone,2023-02-27T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.7
753039,Dean Pool - Kingstone,2023-02-27T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.24
753039,Dean Pool - Kingstone,2023-02-27T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-02-27T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-02-27T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-02-27T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-02-27T08:20:00.000+00:00,transformer,,Temperature,C,11.8
753039,Dean Pool - Kingstone,2023-02-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
753039,Dean Pool - Kingstone,2023-02-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
753039,Dean Pool - Kingstone,2023-02-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
753039,Dean Pool - Kingstone,2023-02-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
753039,Dean Pool - Kingstone,2023-02-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-02-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.23
753039,Dean Pool - Kingstone,2023-02-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.47
753039,Dean Pool - Kingstone,2023-02-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.62
753039,Dean Pool - Kingstone,2023-02-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-02-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
753039,Dean Pool - Kingstone,2023-02-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-02-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
753039,Dean Pool - Kingstone,2023-02-27T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-27T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
753039,Dean Pool - Kingstone,2023-02-27T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-27T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.57
753039,Dean Pool - Kingstone,2023-02-27T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
753039,Dean Pool - Kingstone,2023-02-27T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.62
753039,Dean Pool - Kingstone,2023-02-27T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-02-27T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-02-27T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-02-27T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-02-27T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-02-27T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-27T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-27T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.78
753039,Dean Pool - Kingstone,2023-02-27T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.27
753039,Dean Pool - Kingstone,2023-02-27T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.45
753039,Dean Pool - Kingstone,2023-02-27T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-02-27T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
753039,Dean Pool - Kingstone,2023-02-27T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-02-27T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-02-27T08:10:00.000+00:00,transformer,,Temperature,C,11.8
753039,Dean Pool - Kingstone,2023-02-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
753039,Dean Pool - Kingstone,2023-02-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
753039,Dean Pool - Kingstone,2023-02-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
753039,Dean Pool - Kingstone,2023-02-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-02-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-02-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
753039,Dean Pool - Kingstone,2023-02-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.35
753039,Dean Pool - Kingstone,2023-02-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.09
753039,Dean Pool - Kingstone,2023-02-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.07
753039,Dean Pool - Kingstone,2023-02-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
753039,Dean Pool - Kingstone,2023-02-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
753039,Dean Pool - Kingstone,2023-02-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-02-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
753039,Dean Pool - Kingstone,2023-02-27T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-02-27T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
753039,Dean Pool - Kingstone,2023-02-27T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-27T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
753039,Dean Pool - Kingstone,2023-02-27T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
753039,Dean Pool - Kingstone,2023-02-27T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.5
753039,Dean Pool - Kingstone,2023-02-27T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-02-27T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-02-27T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-02-27T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-02-27T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-27T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-27T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-27T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.77
753039,Dean Pool - Kingstone,2023-02-27T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
753039,Dean Pool - Kingstone,2023-02-27T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.37
753039,Dean Pool - Kingstone,2023-02-27T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-02-27T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
753039,Dean Pool - Kingstone,2023-02-27T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-02-27T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-02-27T08:00:00.000+00:00,transformer,,Temperature,C,11.7
753039,Dean Pool - Kingstone,2023-02-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
753039,Dean Pool - Kingstone,2023-02-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
753039,Dean Pool - Kingstone,2023-02-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
753039,Dean Pool - Kingstone,2023-02-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-02-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
753039,Dean Pool - Kingstone,2023-02-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.44
753039,Dean Pool - Kingstone,2023-02-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.21
753039,Dean Pool - Kingstone,2023-02-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.88
753039,Dean Pool - Kingstone,2023-02-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
753039,Dean Pool - Kingstone,2023-02-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
753039,Dean Pool - Kingstone,2023-02-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-02-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-02-27T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-02-27T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
753039,Dean Pool - Kingstone,2023-02-27T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-27T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
753039,Dean Pool - Kingstone,2023-02-27T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
753039,Dean Pool - Kingstone,2023-02-27T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
753039,Dean Pool - Kingstone,2023-02-27T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-02-27T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-02-27T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-02-27T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-02-27T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-27T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-02-27T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-27T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.36
753039,Dean Pool - Kingstone,2023-02-27T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.26
753039,Dean Pool - Kingstone,2023-02-27T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.61
753039,Dean Pool - Kingstone,2023-02-27T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-02-27T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-02-27T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-02-27T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-02-27T07:50:00.000+00:00,transformer,,Temperature,C,11.6
753039,Dean Pool - Kingstone,2023-02-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
753039,Dean Pool - Kingstone,2023-02-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
753039,Dean Pool - Kingstone,2023-02-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
753039,Dean Pool - Kingstone,2023-02-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
753039,Dean Pool - Kingstone,2023-02-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.63
753039,Dean Pool - Kingstone,2023-02-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.78
753039,Dean Pool - Kingstone,2023-02-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.7
753039,Dean Pool - Kingstone,2023-02-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-02-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
753039,Dean Pool - Kingstone,2023-02-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-02-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
753039,Dean Pool - Kingstone,2023-02-27T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-02-27T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
753039,Dean Pool - Kingstone,2023-02-27T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-27T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.55
753039,Dean Pool - Kingstone,2023-02-27T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.3
753039,Dean Pool - Kingstone,2023-02-27T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.75
753039,Dean Pool - Kingstone,2023-02-27T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-02-27T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-02-27T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-02-27T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-02-27T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-27T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-02-27T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-27T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.93
753039,Dean Pool - Kingstone,2023-02-27T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
753039,Dean Pool - Kingstone,2023-02-27T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.7
753039,Dean Pool - Kingstone,2023-02-27T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-02-27T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-02-27T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-02-27T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-02-27T07:40:00.000+00:00,transformer,,Temperature,C,11.6
753039,Dean Pool - Kingstone,2023-02-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-02-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
753039,Dean Pool - Kingstone,2023-02-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
753039,Dean Pool - Kingstone,2023-02-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
753039,Dean Pool - Kingstone,2023-02-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-02-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-02-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
753039,Dean Pool - Kingstone,2023-02-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.48
753039,Dean Pool - Kingstone,2023-02-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.7
753039,Dean Pool - Kingstone,2023-02-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.45
753039,Dean Pool - Kingstone,2023-02-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-02-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
753039,Dean Pool - Kingstone,2023-02-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
753039,Dean Pool - Kingstone,2023-02-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-02-27T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-02-27T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
753039,Dean Pool - Kingstone,2023-02-27T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-02-27T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.43
753039,Dean Pool - Kingstone,2023-02-27T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
753039,Dean Pool - Kingstone,2023-02-27T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.6
753039,Dean Pool - Kingstone,2023-02-27T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-02-27T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-02-27T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-02-27T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-02-27T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-27T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-02-27T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-27T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.02
753039,Dean Pool - Kingstone,2023-02-27T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.7
753039,Dean Pool - Kingstone,2023-02-27T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.59
753039,Dean Pool - Kingstone,2023-02-27T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-02-27T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-02-27T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-02-27T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-02-27T07:30:00.000+00:00,transformer,,Temperature,C,11.6
753039,Dean Pool - Kingstone,2023-02-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
753039,Dean Pool - Kingstone,2023-02-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
753039,Dean Pool - Kingstone,2023-02-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
753039,Dean Pool - Kingstone,2023-02-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-02-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
753039,Dean Pool - Kingstone,2023-02-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
753039,Dean Pool - Kingstone,2023-02-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.45
753039,Dean Pool - Kingstone,2023-02-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.52
753039,Dean Pool - Kingstone,2023-02-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.2
753039,Dean Pool - Kingstone,2023-02-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
753039,Dean Pool - Kingstone,2023-02-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
753039,Dean Pool - Kingstone,2023-02-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-02-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
753039,Dean Pool - Kingstone,2023-02-27T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-27T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-02-27T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-02-27T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
753039,Dean Pool - Kingstone,2023-02-27T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
753039,Dean Pool - Kingstone,2023-02-27T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.26
753039,Dean Pool - Kingstone,2023-02-27T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-02-27T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-02-27T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-02-27T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-02-27T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-27T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-02-27T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-27T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.38
753039,Dean Pool - Kingstone,2023-02-27T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
753039,Dean Pool - Kingstone,2023-02-27T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.25
753039,Dean Pool - Kingstone,2023-02-27T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-02-27T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-02-27T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-02-27T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-02-27T07:20:00.000+00:00,transformer,,Temperature,C,11.6
753039,Dean Pool - Kingstone,2023-02-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-02-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
753039,Dean Pool - Kingstone,2023-02-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
753039,Dean Pool - Kingstone,2023-02-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
753039,Dean Pool - Kingstone,2023-02-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-02-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-02-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
753039,Dean Pool - Kingstone,2023-02-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.49
753039,Dean Pool - Kingstone,2023-02-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.96
753039,Dean Pool - Kingstone,2023-02-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.51
753039,Dean Pool - Kingstone,2023-02-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-02-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
753039,Dean Pool - Kingstone,2023-02-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-02-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
753039,Dean Pool - Kingstone,2023-02-27T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-02-27T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
753039,Dean Pool - Kingstone,2023-02-27T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-02-27T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
753039,Dean Pool - Kingstone,2023-02-27T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
753039,Dean Pool - Kingstone,2023-02-27T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.84
753039,Dean Pool - Kingstone,2023-02-27T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-02-27T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-02-27T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-02-27T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-02-27T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-27T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-02-27T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-27T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.74
753039,Dean Pool - Kingstone,2023-02-27T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.53
753039,Dean Pool - Kingstone,2023-02-27T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.41
753039,Dean Pool - Kingstone,2023-02-27T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-02-27T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-02-27T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-02-27T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-02-27T07:10:00.000+00:00,transformer,,Temperature,C,11.5
753039,Dean Pool - Kingstone,2023-02-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-02-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
753039,Dean Pool - Kingstone,2023-02-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-02-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
753039,Dean Pool - Kingstone,2023-02-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
753039,Dean Pool - Kingstone,2023-02-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-02-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-02-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.45
753039,Dean Pool - Kingstone,2023-02-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.16
753039,Dean Pool - Kingstone,2023-02-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.25
753039,Dean Pool - Kingstone,2023-02-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-02-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
753039,Dean Pool - Kingstone,2023-02-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
753039,Dean Pool - Kingstone,2023-02-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
753039,Dean Pool - Kingstone,2023-02-27T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-27T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-02-27T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-27T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
753039,Dean Pool - Kingstone,2023-02-27T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
753039,Dean Pool - Kingstone,2023-02-27T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.33
753039,Dean Pool - Kingstone,2023-02-27T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-02-27T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-02-27T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-02-27T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-02-27T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-27T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-27T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-02-27T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
753039,Dean Pool - Kingstone,2023-02-27T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.81
753039,Dean Pool - Kingstone,2023-02-27T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.88
753039,Dean Pool - Kingstone,2023-02-27T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-02-27T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-02-27T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-02-27T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-02-27T07:00:00.000+00:00,transformer,,Temperature,C,11.5
753039,Dean Pool - Kingstone,2023-02-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-02-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
753039,Dean Pool - Kingstone,2023-02-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
753039,Dean Pool - Kingstone,2023-02-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
753039,Dean Pool - Kingstone,2023-02-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
753039,Dean Pool - Kingstone,2023-02-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-02-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
753039,Dean Pool - Kingstone,2023-02-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.4
753039,Dean Pool - Kingstone,2023-02-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.64
753039,Dean Pool - Kingstone,2023-02-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.21
753039,Dean Pool - Kingstone,2023-02-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
