Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-27T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-27T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-02-27T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-02-27T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
753039,Dean Pool - Kingstone,2023-02-27T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.12
753039,Dean Pool - Kingstone,2023-02-27T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.19
753039,Dean Pool - Kingstone,2023-02-27T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,81.3
753039,Dean Pool - Kingstone,2023-02-27T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-02-27T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.3
753039,Dean Pool - Kingstone,2023-02-27T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-02-27T02:20:00.000+00:00,transformer,,Temperature,C,11.5
753039,Dean Pool - Kingstone,2023-02-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
753039,Dean Pool - Kingstone,2023-02-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
753039,Dean Pool - Kingstone,2023-02-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-02-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
753039,Dean Pool - Kingstone,2023-02-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
753039,Dean Pool - Kingstone,2023-02-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
753039,Dean Pool - Kingstone,2023-02-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.2
753039,Dean Pool - Kingstone,2023-02-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.48
753039,Dean Pool - Kingstone,2023-02-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.97
753039,Dean Pool - Kingstone,2023-02-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
753039,Dean Pool - Kingstone,2023-02-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-02-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
753039,Dean Pool - Kingstone,2023-02-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-02-27T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-02-27T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-02-27T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-02-27T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
753039,Dean Pool - Kingstone,2023-02-27T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
753039,Dean Pool - Kingstone,2023-02-27T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.06
753039,Dean Pool - Kingstone,2023-02-27T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-02-27T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
753039,Dean Pool - Kingstone,2023-02-27T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-02-27T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-02-27T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-27T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-27T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-02-27T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
753039,Dean Pool - Kingstone,2023-02-27T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.19
753039,Dean Pool - Kingstone,2023-02-27T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.12
753039,Dean Pool - Kingstone,2023-02-27T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,80.6
753039,Dean Pool - Kingstone,2023-02-27T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-02-27T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.4
753039,Dean Pool - Kingstone,2023-02-27T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-02-27T02:10:00.000+00:00,transformer,,Temperature,C,11.5
753039,Dean Pool - Kingstone,2023-02-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
753039,Dean Pool - Kingstone,2023-02-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
753039,Dean Pool - Kingstone,2023-02-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-02-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
753039,Dean Pool - Kingstone,2023-02-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
753039,Dean Pool - Kingstone,2023-02-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
753039,Dean Pool - Kingstone,2023-02-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.6
753039,Dean Pool - Kingstone,2023-02-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.38
753039,Dean Pool - Kingstone,2023-02-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.19
753039,Dean Pool - Kingstone,2023-02-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
753039,Dean Pool - Kingstone,2023-02-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-02-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
753039,Dean Pool - Kingstone,2023-02-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-02-27T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-02-27T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-27T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-27T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.73
753039,Dean Pool - Kingstone,2023-02-27T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.27
753039,Dean Pool - Kingstone,2023-02-27T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.14
753039,Dean Pool - Kingstone,2023-02-27T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-02-27T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-02-27T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-02-27T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-02-27T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-27T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-02-27T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-02-27T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
753039,Dean Pool - Kingstone,2023-02-27T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.37
753039,Dean Pool - Kingstone,2023-02-27T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
753039,Dean Pool - Kingstone,2023-02-27T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,80.0
753039,Dean Pool - Kingstone,2023-02-27T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-02-27T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.2
753039,Dean Pool - Kingstone,2023-02-27T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-02-27T02:00:00.000+00:00,transformer,,Temperature,C,11.5
753039,Dean Pool - Kingstone,2023-02-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
753039,Dean Pool - Kingstone,2023-02-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
753039,Dean Pool - Kingstone,2023-02-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-02-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
753039,Dean Pool - Kingstone,2023-02-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
753039,Dean Pool - Kingstone,2023-02-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
753039,Dean Pool - Kingstone,2023-02-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.04
753039,Dean Pool - Kingstone,2023-02-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.64
753039,Dean Pool - Kingstone,2023-02-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.51
753039,Dean Pool - Kingstone,2023-02-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
753039,Dean Pool - Kingstone,2023-02-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-02-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
753039,Dean Pool - Kingstone,2023-02-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-02-27T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-02-27T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-02-27T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-02-27T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.68
753039,Dean Pool - Kingstone,2023-02-27T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.39
753039,Dean Pool - Kingstone,2023-02-27T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
753039,Dean Pool - Kingstone,2023-02-27T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-02-27T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-02-27T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-02-27T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-02-27T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-27T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-02-27T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-27T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
753039,Dean Pool - Kingstone,2023-02-27T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.67
753039,Dean Pool - Kingstone,2023-02-27T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.27
753039,Dean Pool - Kingstone,2023-02-27T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,72.7
753039,Dean Pool - Kingstone,2023-02-27T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-02-27T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.0
753039,Dean Pool - Kingstone,2023-02-27T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-02-27T01:50:00.000+00:00,transformer,,Temperature,C,11.5
753039,Dean Pool - Kingstone,2023-02-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
753039,Dean Pool - Kingstone,2023-02-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
753039,Dean Pool - Kingstone,2023-02-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
753039,Dean Pool - Kingstone,2023-02-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
753039,Dean Pool - Kingstone,2023-02-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
753039,Dean Pool - Kingstone,2023-02-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.88
753039,Dean Pool - Kingstone,2023-02-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.06
753039,Dean Pool - Kingstone,2023-02-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.26
753039,Dean Pool - Kingstone,2023-02-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
753039,Dean Pool - Kingstone,2023-02-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-02-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
753039,Dean Pool - Kingstone,2023-02-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-02-27T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-02-27T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-02-27T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-02-27T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.68
753039,Dean Pool - Kingstone,2023-02-27T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.24
753039,Dean Pool - Kingstone,2023-02-27T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.08
753039,Dean Pool - Kingstone,2023-02-27T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-02-27T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-02-27T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-02-27T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-02-27T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-27T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-27T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-27T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
753039,Dean Pool - Kingstone,2023-02-27T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.31
753039,Dean Pool - Kingstone,2023-02-27T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.43
753039,Dean Pool - Kingstone,2023-02-27T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,68.1
753039,Dean Pool - Kingstone,2023-02-27T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-02-27T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.0
753039,Dean Pool - Kingstone,2023-02-27T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-02-27T01:40:00.000+00:00,transformer,,Temperature,C,11.5
753039,Dean Pool - Kingstone,2023-02-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
753039,Dean Pool - Kingstone,2023-02-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
753039,Dean Pool - Kingstone,2023-02-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-02-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
753039,Dean Pool - Kingstone,2023-02-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
753039,Dean Pool - Kingstone,2023-02-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
753039,Dean Pool - Kingstone,2023-02-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.64
753039,Dean Pool - Kingstone,2023-02-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.55
753039,Dean Pool - Kingstone,2023-02-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.51
753039,Dean Pool - Kingstone,2023-02-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
753039,Dean Pool - Kingstone,2023-02-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-02-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
753039,Dean Pool - Kingstone,2023-02-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-02-27T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-27T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-02-27T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-02-27T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.39
753039,Dean Pool - Kingstone,2023-02-27T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.13
753039,Dean Pool - Kingstone,2023-02-27T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.07
753039,Dean Pool - Kingstone,2023-02-27T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-02-27T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
753039,Dean Pool - Kingstone,2023-02-27T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-02-27T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-02-27T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-02-27T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-27T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-02-27T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.01
753039,Dean Pool - Kingstone,2023-02-27T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.32
753039,Dean Pool - Kingstone,2023-02-27T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.22
753039,Dean Pool - Kingstone,2023-02-27T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,67.3
753039,Dean Pool - Kingstone,2023-02-27T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-02-27T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.1
753039,Dean Pool - Kingstone,2023-02-27T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-02-27T01:30:00.000+00:00,transformer,,Temperature,C,11.5
753039,Dean Pool - Kingstone,2023-02-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
753039,Dean Pool - Kingstone,2023-02-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
753039,Dean Pool - Kingstone,2023-02-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-02-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
753039,Dean Pool - Kingstone,2023-02-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-02-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
753039,Dean Pool - Kingstone,2023-02-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.4
753039,Dean Pool - Kingstone,2023-02-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.46
753039,Dean Pool - Kingstone,2023-02-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.29
753039,Dean Pool - Kingstone,2023-02-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
753039,Dean Pool - Kingstone,2023-02-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-02-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
753039,Dean Pool - Kingstone,2023-02-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-02-27T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-02-27T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-27T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-27T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.41
753039,Dean Pool - Kingstone,2023-02-27T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
753039,Dean Pool - Kingstone,2023-02-27T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.92
753039,Dean Pool - Kingstone,2023-02-27T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-02-27T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
753039,Dean Pool - Kingstone,2023-02-27T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-02-27T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-02-27T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-27T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-27T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-02-27T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.8
753039,Dean Pool - Kingstone,2023-02-27T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.78
753039,Dean Pool - Kingstone,2023-02-27T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
753039,Dean Pool - Kingstone,2023-02-27T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,67.9
753039,Dean Pool - Kingstone,2023-02-27T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-02-27T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.9
753039,Dean Pool - Kingstone,2023-02-27T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-02-27T01:20:00.000+00:00,transformer,,Temperature,C,11.5
753039,Dean Pool - Kingstone,2023-02-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
753039,Dean Pool - Kingstone,2023-02-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
753039,Dean Pool - Kingstone,2023-02-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-02-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
753039,Dean Pool - Kingstone,2023-02-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-02-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
753039,Dean Pool - Kingstone,2023-02-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.21
753039,Dean Pool - Kingstone,2023-02-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.87
753039,Dean Pool - Kingstone,2023-02-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.45
753039,Dean Pool - Kingstone,2023-02-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
753039,Dean Pool - Kingstone,2023-02-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-02-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
753039,Dean Pool - Kingstone,2023-02-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-02-27T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-27T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-02-27T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-27T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.5
753039,Dean Pool - Kingstone,2023-02-27T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
753039,Dean Pool - Kingstone,2023-02-27T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
753039,Dean Pool - Kingstone,2023-02-27T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-02-27T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
753039,Dean Pool - Kingstone,2023-02-27T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-02-27T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-02-27T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-02-27T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-27T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-02-27T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.89
753039,Dean Pool - Kingstone,2023-02-27T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.85
753039,Dean Pool - Kingstone,2023-02-27T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.77
753039,Dean Pool - Kingstone,2023-02-27T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,67.8
753039,Dean Pool - Kingstone,2023-02-27T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-02-27T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.3
753039,Dean Pool - Kingstone,2023-02-27T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-02-27T01:10:00.000+00:00,transformer,,Temperature,C,11.6
753039,Dean Pool - Kingstone,2023-02-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
753039,Dean Pool - Kingstone,2023-02-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
753039,Dean Pool - Kingstone,2023-02-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-02-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
753039,Dean Pool - Kingstone,2023-02-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
753039,Dean Pool - Kingstone,2023-02-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.4
753039,Dean Pool - Kingstone,2023-02-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.11
753039,Dean Pool - Kingstone,2023-02-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.87
753039,Dean Pool - Kingstone,2023-02-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
753039,Dean Pool - Kingstone,2023-02-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
753039,Dean Pool - Kingstone,2023-02-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
753039,Dean Pool - Kingstone,2023-02-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-02-27T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-02-27T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-02-27T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-27T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.55
753039,Dean Pool - Kingstone,2023-02-27T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.23
753039,Dean Pool - Kingstone,2023-02-27T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.17
753039,Dean Pool - Kingstone,2023-02-27T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-02-27T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-02-27T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-02-27T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-02-27T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-02-27T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-27T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-02-27T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.54
753039,Dean Pool - Kingstone,2023-02-27T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.04
753039,Dean Pool - Kingstone,2023-02-27T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
753039,Dean Pool - Kingstone,2023-02-27T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,68.0
753039,Dean Pool - Kingstone,2023-02-27T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-02-27T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.4
753039,Dean Pool - Kingstone,2023-02-27T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-02-27T01:00:00.000+00:00,transformer,,Temperature,C,11.7
753039,Dean Pool - Kingstone,2023-02-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
753039,Dean Pool - Kingstone,2023-02-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
753039,Dean Pool - Kingstone,2023-02-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-02-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
753039,Dean Pool - Kingstone,2023-02-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
753039,Dean Pool - Kingstone,2023-02-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.09
753039,Dean Pool - Kingstone,2023-02-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.28
753039,Dean Pool - Kingstone,2023-02-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.71
753039,Dean Pool - Kingstone,2023-02-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
753039,Dean Pool - Kingstone,2023-02-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-02-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
753039,Dean Pool - Kingstone,2023-02-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-02-27T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-02-27T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-02-27T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-27T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
753039,Dean Pool - Kingstone,2023-02-27T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
753039,Dean Pool - Kingstone,2023-02-27T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.17
753039,Dean Pool - Kingstone,2023-02-27T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
753039,Dean Pool - Kingstone,2023-02-27T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
753039,Dean Pool - Kingstone,2023-02-27T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-02-27T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-02-27T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-27T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-27T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-02-27T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
753039,Dean Pool - Kingstone,2023-02-27T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.11
753039,Dean Pool - Kingstone,2023-02-27T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.73
753039,Dean Pool - Kingstone,2023-02-27T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.6
753039,Dean Pool - Kingstone,2023-02-27T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-02-27T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.4
753039,Dean Pool - Kingstone,2023-02-27T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-02-27T00:50:00.000+00:00,transformer,,Temperature,C,11.8
753039,Dean Pool - Kingstone,2023-02-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
753039,Dean Pool - Kingstone,2023-02-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
753039,Dean Pool - Kingstone,2023-02-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-02-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
753039,Dean Pool - Kingstone,2023-02-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
753039,Dean Pool - Kingstone,2023-02-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.88
753039,Dean Pool - Kingstone,2023-02-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.11
753039,Dean Pool - Kingstone,2023-02-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.9
753039,Dean Pool - Kingstone,2023-02-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
753039,Dean Pool - Kingstone,2023-02-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-02-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
753039,Dean Pool - Kingstone,2023-02-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-02-27T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-02-27T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-02-27T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-27T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.95
753039,Dean Pool - Kingstone,2023-02-27T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.17
753039,Dean Pool - Kingstone,2023-02-27T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
753039,Dean Pool - Kingstone,2023-02-27T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-02-27T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-02-27T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-02-27T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-02-27T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-27T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-27T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-27T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
753039,Dean Pool - Kingstone,2023-02-27T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.1
753039,Dean Pool - Kingstone,2023-02-27T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.42
753039,Dean Pool - Kingstone,2023-02-27T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-02-27T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-02-27T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-02-27T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-02-27T00:40:00.000+00:00,transformer,,Temperature,C,11.9
753039,Dean Pool - Kingstone,2023-02-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
753039,Dean Pool - Kingstone,2023-02-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
753039,Dean Pool - Kingstone,2023-02-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-02-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
753039,Dean Pool - Kingstone,2023-02-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-02-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753039,Dean Pool - Kingstone,2023-02-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.08
753039,Dean Pool - Kingstone,2023-02-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.27
753039,Dean Pool - Kingstone,2023-02-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.98
753039,Dean Pool - Kingstone,2023-02-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-02-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-02-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-02-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-02-27T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-02-27T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-02-27T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-27T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
753039,Dean Pool - Kingstone,2023-02-27T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
753039,Dean Pool - Kingstone,2023-02-27T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
753039,Dean Pool - Kingstone,2023-02-27T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-02-27T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-02-27T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-02-27T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-02-27T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-27T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-27T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-02-27T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
753039,Dean Pool - Kingstone,2023-02-27T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.9
753039,Dean Pool - Kingstone,2023-02-27T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.76
753039,Dean Pool - Kingstone,2023-02-27T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-02-27T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-02-27T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
753039,Dean Pool - Kingstone,2023-02-27T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-02-27T00:30:00.000+00:00,transformer,,Temperature,C,12.0
753039,Dean Pool - Kingstone,2023-02-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
753039,Dean Pool - Kingstone,2023-02-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
753039,Dean Pool - Kingstone,2023-02-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-02-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
753039,Dean Pool - Kingstone,2023-02-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-02-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
753039,Dean Pool - Kingstone,2023-02-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.9
753039,Dean Pool - Kingstone,2023-02-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
753039,Dean Pool - Kingstone,2023-02-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.4
753039,Dean Pool - Kingstone,2023-02-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-02-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-02-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-02-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-02-27T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-27T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-02-27T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-02-27T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.82
753039,Dean Pool - Kingstone,2023-02-27T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
753039,Dean Pool - Kingstone,2023-02-27T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
753039,Dean Pool - Kingstone,2023-02-27T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-02-27T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-02-27T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-02-27T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-02-27T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-27T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-27T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-27T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
753039,Dean Pool - Kingstone,2023-02-27T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.28
753039,Dean Pool - Kingstone,2023-02-27T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.88
753039,Dean Pool - Kingstone,2023-02-27T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-02-27T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-02-27T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-02-27T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-02-27T00:20:00.000+00:00,transformer,,Temperature,C,12.1
753039,Dean Pool - Kingstone,2023-02-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
753039,Dean Pool - Kingstone,2023-02-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
753039,Dean Pool - Kingstone,2023-02-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-02-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
753039,Dean Pool - Kingstone,2023-02-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-02-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753039,Dean Pool - Kingstone,2023-02-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.16
753039,Dean Pool - Kingstone,2023-02-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.75
753039,Dean Pool - Kingstone,2023-02-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.7
753039,Dean Pool - Kingstone,2023-02-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-02-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-02-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-02-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-02-27T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-27T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-02-27T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-27T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.46
753039,Dean Pool - Kingstone,2023-02-27T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
753039,Dean Pool - Kingstone,2023-02-27T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
753039,Dean Pool - Kingstone,2023-02-27T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-02-27T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
753039,Dean Pool - Kingstone,2023-02-27T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-02-27T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-02-27T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-27T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-27T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-02-27T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
753039,Dean Pool - Kingstone,2023-02-27T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.98
753039,Dean Pool - Kingstone,2023-02-27T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.64
753039,Dean Pool - Kingstone,2023-02-27T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-02-27T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-02-27T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-02-27T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-02-27T00:10:00.000+00:00,transformer,,Temperature,C,12.2
753039,Dean Pool - Kingstone,2023-02-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
753039,Dean Pool - Kingstone,2023-02-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
753039,Dean Pool - Kingstone,2023-02-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-02-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
753039,Dean Pool - Kingstone,2023-02-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
753039,Dean Pool - Kingstone,2023-02-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
753039,Dean Pool - Kingstone,2023-02-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.02
753039,Dean Pool - Kingstone,2023-02-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.49
753039,Dean Pool - Kingstone,2023-02-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.67
753039,Dean Pool - Kingstone,2023-02-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-02-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-02-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
