Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
753039,Dean Pool - Kingstone,2023-02-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-02-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
753039,Dean Pool - Kingstone,2023-02-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-02-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-02-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
753039,Dean Pool - Kingstone,2023-02-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.84
753039,Dean Pool - Kingstone,2023-02-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.19
753039,Dean Pool - Kingstone,2023-02-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.15
753039,Dean Pool - Kingstone,2023-02-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
753039,Dean Pool - Kingstone,2023-02-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
753039,Dean Pool - Kingstone,2023-02-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-02-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-02-28T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-02-28T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-28T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-28T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.6
753039,Dean Pool - Kingstone,2023-02-28T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
753039,Dean Pool - Kingstone,2023-02-28T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.76
753039,Dean Pool - Kingstone,2023-02-28T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-02-28T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-02-28T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-02-28T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-02-28T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-02-28T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-28T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-02-28T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.93
753039,Dean Pool - Kingstone,2023-02-28T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
753039,Dean Pool - Kingstone,2023-02-28T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.37
753039,Dean Pool - Kingstone,2023-02-28T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-02-28T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-02-28T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-02-28T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-02-28T21:40:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-02-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-02-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
753039,Dean Pool - Kingstone,2023-02-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-02-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
753039,Dean Pool - Kingstone,2023-02-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
753039,Dean Pool - Kingstone,2023-02-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
753039,Dean Pool - Kingstone,2023-02-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-02-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-02-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
753039,Dean Pool - Kingstone,2023-02-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.53
753039,Dean Pool - Kingstone,2023-02-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.59
753039,Dean Pool - Kingstone,2023-02-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.13
753039,Dean Pool - Kingstone,2023-02-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-02-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
753039,Dean Pool - Kingstone,2023-02-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-02-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
753039,Dean Pool - Kingstone,2023-02-28T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-02-28T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-28T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-28T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
753039,Dean Pool - Kingstone,2023-02-28T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
753039,Dean Pool - Kingstone,2023-02-28T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.65
753039,Dean Pool - Kingstone,2023-02-28T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-02-28T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-02-28T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-02-28T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
753039,Dean Pool - Kingstone,2023-02-28T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-02-28T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-28T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-02-28T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.48
753039,Dean Pool - Kingstone,2023-02-28T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
753039,Dean Pool - Kingstone,2023-02-28T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.85
753039,Dean Pool - Kingstone,2023-02-28T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-02-28T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-02-28T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-02-28T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-02-28T21:30:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-02-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-02-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
753039,Dean Pool - Kingstone,2023-02-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
753039,Dean Pool - Kingstone,2023-02-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
753039,Dean Pool - Kingstone,2023-02-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
753039,Dean Pool - Kingstone,2023-02-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
753039,Dean Pool - Kingstone,2023-02-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-02-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
753039,Dean Pool - Kingstone,2023-02-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.58
753039,Dean Pool - Kingstone,2023-02-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.17
753039,Dean Pool - Kingstone,2023-02-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.49
753039,Dean Pool - Kingstone,2023-02-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-02-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
753039,Dean Pool - Kingstone,2023-02-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-02-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
753039,Dean Pool - Kingstone,2023-02-28T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-02-28T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-02-28T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-28T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
753039,Dean Pool - Kingstone,2023-02-28T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
753039,Dean Pool - Kingstone,2023-02-28T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.48
753039,Dean Pool - Kingstone,2023-02-28T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-02-28T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
753039,Dean Pool - Kingstone,2023-02-28T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-02-28T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-02-28T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-28T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-28T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-28T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.16
753039,Dean Pool - Kingstone,2023-02-28T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
753039,Dean Pool - Kingstone,2023-02-28T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
753039,Dean Pool - Kingstone,2023-02-28T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-02-28T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
753039,Dean Pool - Kingstone,2023-02-28T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-02-28T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-02-28T21:20:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-02-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-02-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
753039,Dean Pool - Kingstone,2023-02-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
753039,Dean Pool - Kingstone,2023-02-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
753039,Dean Pool - Kingstone,2023-02-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
753039,Dean Pool - Kingstone,2023-02-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-02-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
753039,Dean Pool - Kingstone,2023-02-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.97
753039,Dean Pool - Kingstone,2023-02-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.11
753039,Dean Pool - Kingstone,2023-02-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.29
753039,Dean Pool - Kingstone,2023-02-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
753039,Dean Pool - Kingstone,2023-02-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
753039,Dean Pool - Kingstone,2023-02-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-02-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
753039,Dean Pool - Kingstone,2023-02-28T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-02-28T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-28T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-28T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.57
753039,Dean Pool - Kingstone,2023-02-28T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.18
753039,Dean Pool - Kingstone,2023-02-28T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.34
753039,Dean Pool - Kingstone,2023-02-28T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-02-28T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-02-28T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-02-28T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-02-28T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-28T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-02-28T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-28T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.53
753039,Dean Pool - Kingstone,2023-02-28T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
753039,Dean Pool - Kingstone,2023-02-28T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.54
753039,Dean Pool - Kingstone,2023-02-28T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-02-28T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
753039,Dean Pool - Kingstone,2023-02-28T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-02-28T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-02-28T21:10:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-02-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
753039,Dean Pool - Kingstone,2023-02-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
753039,Dean Pool - Kingstone,2023-02-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-02-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
753039,Dean Pool - Kingstone,2023-02-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
753039,Dean Pool - Kingstone,2023-02-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-02-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
753039,Dean Pool - Kingstone,2023-02-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.1
753039,Dean Pool - Kingstone,2023-02-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.9
753039,Dean Pool - Kingstone,2023-02-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.88
753039,Dean Pool - Kingstone,2023-02-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
753039,Dean Pool - Kingstone,2023-02-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
753039,Dean Pool - Kingstone,2023-02-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
753039,Dean Pool - Kingstone,2023-02-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
753039,Dean Pool - Kingstone,2023-02-28T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-02-28T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-28T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-02-28T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
753039,Dean Pool - Kingstone,2023-02-28T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
753039,Dean Pool - Kingstone,2023-02-28T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
753039,Dean Pool - Kingstone,2023-02-28T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-02-28T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-02-28T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-02-28T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-02-28T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-02-28T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-28T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-02-28T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.1
753039,Dean Pool - Kingstone,2023-02-28T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.52
753039,Dean Pool - Kingstone,2023-02-28T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.44
753039,Dean Pool - Kingstone,2023-02-28T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-02-28T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
753039,Dean Pool - Kingstone,2023-02-28T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-02-28T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-02-28T21:00:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-02-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-02-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
753039,Dean Pool - Kingstone,2023-02-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
753039,Dean Pool - Kingstone,2023-02-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-02-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
753039,Dean Pool - Kingstone,2023-02-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-02-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
753039,Dean Pool - Kingstone,2023-02-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
753039,Dean Pool - Kingstone,2023-02-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.48
753039,Dean Pool - Kingstone,2023-02-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.46
753039,Dean Pool - Kingstone,2023-02-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.98
753039,Dean Pool - Kingstone,2023-02-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-02-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
753039,Dean Pool - Kingstone,2023-02-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
753039,Dean Pool - Kingstone,2023-02-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
753039,Dean Pool - Kingstone,2023-02-28T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-28T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-28T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-02-28T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
753039,Dean Pool - Kingstone,2023-02-28T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
753039,Dean Pool - Kingstone,2023-02-28T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.09
753039,Dean Pool - Kingstone,2023-02-28T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-02-28T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-02-28T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-02-28T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-02-28T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-02-28T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-28T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-28T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.95
753039,Dean Pool - Kingstone,2023-02-28T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.18
753039,Dean Pool - Kingstone,2023-02-28T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.39
753039,Dean Pool - Kingstone,2023-02-28T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-02-28T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
753039,Dean Pool - Kingstone,2023-02-28T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-02-28T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-02-28T20:50:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-02-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
753039,Dean Pool - Kingstone,2023-02-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
753039,Dean Pool - Kingstone,2023-02-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-02-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
753039,Dean Pool - Kingstone,2023-02-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-02-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-02-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
753039,Dean Pool - Kingstone,2023-02-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.34
753039,Dean Pool - Kingstone,2023-02-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.16
753039,Dean Pool - Kingstone,2023-02-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.48
753039,Dean Pool - Kingstone,2023-02-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-02-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
753039,Dean Pool - Kingstone,2023-02-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-02-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
753039,Dean Pool - Kingstone,2023-02-28T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-28T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-28T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-02-28T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
753039,Dean Pool - Kingstone,2023-02-28T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.29
753039,Dean Pool - Kingstone,2023-02-28T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.64
753039,Dean Pool - Kingstone,2023-02-28T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-02-28T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-02-28T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-02-28T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-02-28T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-02-28T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-28T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-02-28T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.02
753039,Dean Pool - Kingstone,2023-02-28T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
753039,Dean Pool - Kingstone,2023-02-28T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.48
753039,Dean Pool - Kingstone,2023-02-28T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-02-28T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
753039,Dean Pool - Kingstone,2023-02-28T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-02-28T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-02-28T20:40:00.000+00:00,transformer,,Temperature,C,16.0
753039,Dean Pool - Kingstone,2023-02-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-02-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
753039,Dean Pool - Kingstone,2023-02-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
753039,Dean Pool - Kingstone,2023-02-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-02-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
753039,Dean Pool - Kingstone,2023-02-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
753039,Dean Pool - Kingstone,2023-02-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
753039,Dean Pool - Kingstone,2023-02-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
753039,Dean Pool - Kingstone,2023-02-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.56
753039,Dean Pool - Kingstone,2023-02-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.98
753039,Dean Pool - Kingstone,2023-02-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.11
753039,Dean Pool - Kingstone,2023-02-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
753039,Dean Pool - Kingstone,2023-02-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
753039,Dean Pool - Kingstone,2023-02-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
753039,Dean Pool - Kingstone,2023-02-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
753039,Dean Pool - Kingstone,2023-02-28T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-28T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-28T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-02-28T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.93
753039,Dean Pool - Kingstone,2023-02-28T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
753039,Dean Pool - Kingstone,2023-02-28T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.11
753039,Dean Pool - Kingstone,2023-02-28T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-02-28T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-02-28T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-02-28T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-02-28T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-28T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-28T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-02-28T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.56
753039,Dean Pool - Kingstone,2023-02-28T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
753039,Dean Pool - Kingstone,2023-02-28T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.06
753039,Dean Pool - Kingstone,2023-02-28T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-02-28T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
753039,Dean Pool - Kingstone,2023-02-28T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-02-28T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-02-28T20:30:00.000+00:00,transformer,,Temperature,C,16.0
753039,Dean Pool - Kingstone,2023-02-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
753039,Dean Pool - Kingstone,2023-02-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
753039,Dean Pool - Kingstone,2023-02-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-02-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
753039,Dean Pool - Kingstone,2023-02-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
753039,Dean Pool - Kingstone,2023-02-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
753039,Dean Pool - Kingstone,2023-02-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
753039,Dean Pool - Kingstone,2023-02-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.48
753039,Dean Pool - Kingstone,2023-02-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.62
753039,Dean Pool - Kingstone,2023-02-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.17
753039,Dean Pool - Kingstone,2023-02-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
753039,Dean Pool - Kingstone,2023-02-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
753039,Dean Pool - Kingstone,2023-02-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-02-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
753039,Dean Pool - Kingstone,2023-02-28T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-28T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-02-28T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-28T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
753039,Dean Pool - Kingstone,2023-02-28T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.08
753039,Dean Pool - Kingstone,2023-02-28T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.31
753039,Dean Pool - Kingstone,2023-02-28T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-02-28T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-02-28T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-02-28T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-02-28T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-28T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
753039,Dean Pool - Kingstone,2023-02-28T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-02-28T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.06
753039,Dean Pool - Kingstone,2023-02-28T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
753039,Dean Pool - Kingstone,2023-02-28T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.9
753039,Dean Pool - Kingstone,2023-02-28T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-02-28T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.5
753039,Dean Pool - Kingstone,2023-02-28T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-02-28T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-02-28T20:20:00.000+00:00,transformer,,Temperature,C,16.0
753039,Dean Pool - Kingstone,2023-02-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
753039,Dean Pool - Kingstone,2023-02-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
753039,Dean Pool - Kingstone,2023-02-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-02-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
753039,Dean Pool - Kingstone,2023-02-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
753039,Dean Pool - Kingstone,2023-02-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
753039,Dean Pool - Kingstone,2023-02-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
753039,Dean Pool - Kingstone,2023-02-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.55
753039,Dean Pool - Kingstone,2023-02-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.68
753039,Dean Pool - Kingstone,2023-02-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.21
753039,Dean Pool - Kingstone,2023-02-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
753039,Dean Pool - Kingstone,2023-02-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
753039,Dean Pool - Kingstone,2023-02-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
753039,Dean Pool - Kingstone,2023-02-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
753039,Dean Pool - Kingstone,2023-02-28T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-02-28T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-02-28T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-02-28T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.58
753039,Dean Pool - Kingstone,2023-02-28T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.38
753039,Dean Pool - Kingstone,2023-02-28T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.78
753039,Dean Pool - Kingstone,2023-02-28T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-02-28T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-02-28T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-02-28T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-02-28T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-28T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-28T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-02-28T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.22
753039,Dean Pool - Kingstone,2023-02-28T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.68
753039,Dean Pool - Kingstone,2023-02-28T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.07
753039,Dean Pool - Kingstone,2023-02-28T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-02-28T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.1
753039,Dean Pool - Kingstone,2023-02-28T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-02-28T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
753039,Dean Pool - Kingstone,2023-02-28T20:10:00.000+00:00,transformer,,Temperature,C,16.0
753039,Dean Pool - Kingstone,2023-02-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
753039,Dean Pool - Kingstone,2023-02-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
753039,Dean Pool - Kingstone,2023-02-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-02-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
753039,Dean Pool - Kingstone,2023-02-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
753039,Dean Pool - Kingstone,2023-02-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
753039,Dean Pool - Kingstone,2023-02-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
753039,Dean Pool - Kingstone,2023-02-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.79
753039,Dean Pool - Kingstone,2023-02-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.06
753039,Dean Pool - Kingstone,2023-02-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.85
753039,Dean Pool - Kingstone,2023-02-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
753039,Dean Pool - Kingstone,2023-02-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
753039,Dean Pool - Kingstone,2023-02-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
753039,Dean Pool - Kingstone,2023-02-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
753039,Dean Pool - Kingstone,2023-02-28T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-28T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-02-28T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-28T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
753039,Dean Pool - Kingstone,2023-02-28T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.96
753039,Dean Pool - Kingstone,2023-02-28T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.15
753039,Dean Pool - Kingstone,2023-02-28T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
753039,Dean Pool - Kingstone,2023-02-28T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-02-28T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-02-28T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-02-28T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-02-28T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-28T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-02-28T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.5
753039,Dean Pool - Kingstone,2023-02-28T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
753039,Dean Pool - Kingstone,2023-02-28T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.73
753039,Dean Pool - Kingstone,2023-02-28T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-02-28T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
753039,Dean Pool - Kingstone,2023-02-28T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-02-28T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-02-28T20:00:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-02-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-02-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
753039,Dean Pool - Kingstone,2023-02-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-02-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
753039,Dean Pool - Kingstone,2023-02-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-02-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
753039,Dean Pool - Kingstone,2023-02-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
753039,Dean Pool - Kingstone,2023-02-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-02-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
753039,Dean Pool - Kingstone,2023-02-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.05
753039,Dean Pool - Kingstone,2023-02-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.01
753039,Dean Pool - Kingstone,2023-02-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.88
753039,Dean Pool - Kingstone,2023-02-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
753039,Dean Pool - Kingstone,2023-02-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
753039,Dean Pool - Kingstone,2023-02-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
753039,Dean Pool - Kingstone,2023-02-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
753039,Dean Pool - Kingstone,2023-02-28T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-02-28T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-02-28T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-28T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
753039,Dean Pool - Kingstone,2023-02-28T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
753039,Dean Pool - Kingstone,2023-02-28T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.77
753039,Dean Pool - Kingstone,2023-02-28T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-02-28T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-02-28T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-02-28T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-02-28T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-28T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-28T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-28T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.23
753039,Dean Pool - Kingstone,2023-02-28T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.65
753039,Dean Pool - Kingstone,2023-02-28T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.09
753039,Dean Pool - Kingstone,2023-02-28T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-02-28T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.5
753039,Dean Pool - Kingstone,2023-02-28T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
753039,Dean Pool - Kingstone,2023-02-28T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
753039,Dean Pool - Kingstone,2023-02-28T19:50:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-02-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-02-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
753039,Dean Pool - Kingstone,2023-02-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-02-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
753039,Dean Pool - Kingstone,2023-02-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-02-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
753039,Dean Pool - Kingstone,2023-02-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
753039,Dean Pool - Kingstone,2023-02-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
753039,Dean Pool - Kingstone,2023-02-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.86
753039,Dean Pool - Kingstone,2023-02-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.36
753039,Dean Pool - Kingstone,2023-02-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.86
753039,Dean Pool - Kingstone,2023-02-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
753039,Dean Pool - Kingstone,2023-02-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
753039,Dean Pool - Kingstone,2023-02-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
753039,Dean Pool - Kingstone,2023-02-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
753039,Dean Pool - Kingstone,2023-02-28T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-02-28T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-02-28T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-28T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
753039,Dean Pool - Kingstone,2023-02-28T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
753039,Dean Pool - Kingstone,2023-02-28T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.3
753039,Dean Pool - Kingstone,2023-02-28T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-02-28T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-02-28T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-02-28T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-02-28T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-28T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-28T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-02-28T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.25
753039,Dean Pool - Kingstone,2023-02-28T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.65
753039,Dean Pool - Kingstone,2023-02-28T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.08
753039,Dean Pool - Kingstone,2023-02-28T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.7
753039,Dean Pool - Kingstone,2023-02-28T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.3
753039,Dean Pool - Kingstone,2023-02-28T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-02-28T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-02-28T19:40:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-02-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-02-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
753039,Dean Pool - Kingstone,2023-02-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
753039,Dean Pool - Kingstone,2023-02-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-02-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
753039,Dean Pool - Kingstone,2023-02-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
753039,Dean Pool - Kingstone,2023-02-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-02-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
753039,Dean Pool - Kingstone,2023-02-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.97
753039,Dean Pool - Kingstone,2023-02-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.6
753039,Dean Pool - Kingstone,2023-02-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.38
753039,Dean Pool - Kingstone,2023-02-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
753039,Dean Pool - Kingstone,2023-02-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
753039,Dean Pool - Kingstone,2023-02-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
753039,Dean Pool - Kingstone,2023-02-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
753039,Dean Pool - Kingstone,2023-02-28T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-02-28T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-02-28T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-28T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
753039,Dean Pool - Kingstone,2023-02-28T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
753039,Dean Pool - Kingstone,2023-02-28T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.31
753039,Dean Pool - Kingstone,2023-02-28T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-02-28T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-02-28T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-02-28T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-02-28T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-28T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
