Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-28T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-02-28T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.52
753039,Dean Pool - Kingstone,2023-02-28T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.03
753039,Dean Pool - Kingstone,2023-02-28T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.35
753039,Dean Pool - Kingstone,2023-02-28T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-02-28T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.3
753039,Dean Pool - Kingstone,2023-02-28T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-02-28T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-02-28T19:30:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-02-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-02-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
753039,Dean Pool - Kingstone,2023-02-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
753039,Dean Pool - Kingstone,2023-02-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-02-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
753039,Dean Pool - Kingstone,2023-02-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
753039,Dean Pool - Kingstone,2023-02-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
753039,Dean Pool - Kingstone,2023-02-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.57
753039,Dean Pool - Kingstone,2023-02-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.87
753039,Dean Pool - Kingstone,2023-02-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.66
753039,Dean Pool - Kingstone,2023-02-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
753039,Dean Pool - Kingstone,2023-02-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
753039,Dean Pool - Kingstone,2023-02-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
753039,Dean Pool - Kingstone,2023-02-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
753039,Dean Pool - Kingstone,2023-02-28T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-28T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-02-28T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-28T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
753039,Dean Pool - Kingstone,2023-02-28T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.67
753039,Dean Pool - Kingstone,2023-02-28T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.43
753039,Dean Pool - Kingstone,2023-02-28T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-02-28T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-02-28T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-02-28T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-02-28T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-28T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-28T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-02-28T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.17
753039,Dean Pool - Kingstone,2023-02-28T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.6
753039,Dean Pool - Kingstone,2023-02-28T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.08
753039,Dean Pool - Kingstone,2023-02-28T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-02-28T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.1
753039,Dean Pool - Kingstone,2023-02-28T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-02-28T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
753039,Dean Pool - Kingstone,2023-02-28T19:20:00.000+00:00,transformer,,Temperature,C,15.9
753039,Dean Pool - Kingstone,2023-02-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-02-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
753039,Dean Pool - Kingstone,2023-02-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
753039,Dean Pool - Kingstone,2023-02-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
753039,Dean Pool - Kingstone,2023-02-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-02-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
753039,Dean Pool - Kingstone,2023-02-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.82
753039,Dean Pool - Kingstone,2023-02-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.27
753039,Dean Pool - Kingstone,2023-02-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.51
753039,Dean Pool - Kingstone,2023-02-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
753039,Dean Pool - Kingstone,2023-02-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
753039,Dean Pool - Kingstone,2023-02-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
753039,Dean Pool - Kingstone,2023-02-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
753039,Dean Pool - Kingstone,2023-02-28T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-02-28T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-02-28T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-02-28T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.73
753039,Dean Pool - Kingstone,2023-02-28T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.63
753039,Dean Pool - Kingstone,2023-02-28T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.57
753039,Dean Pool - Kingstone,2023-02-28T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-02-28T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-02-28T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-02-28T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-02-28T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-28T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-28T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-02-28T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.79
753039,Dean Pool - Kingstone,2023-02-28T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.16
753039,Dean Pool - Kingstone,2023-02-28T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.87
753039,Dean Pool - Kingstone,2023-02-28T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.6
753039,Dean Pool - Kingstone,2023-02-28T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.6
753039,Dean Pool - Kingstone,2023-02-28T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-02-28T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-02-28T19:10:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-02-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
753039,Dean Pool - Kingstone,2023-02-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
753039,Dean Pool - Kingstone,2023-02-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-02-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
753039,Dean Pool - Kingstone,2023-02-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
753039,Dean Pool - Kingstone,2023-02-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.52
753039,Dean Pool - Kingstone,2023-02-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.8
753039,Dean Pool - Kingstone,2023-02-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.44
753039,Dean Pool - Kingstone,2023-02-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
753039,Dean Pool - Kingstone,2023-02-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
753039,Dean Pool - Kingstone,2023-02-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
753039,Dean Pool - Kingstone,2023-02-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
753039,Dean Pool - Kingstone,2023-02-28T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-02-28T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-02-28T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-28T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.5
753039,Dean Pool - Kingstone,2023-02-28T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.77
753039,Dean Pool - Kingstone,2023-02-28T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.72
753039,Dean Pool - Kingstone,2023-02-28T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-02-28T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-02-28T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-02-28T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-02-28T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-02-28T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-28T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-02-28T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.18
753039,Dean Pool - Kingstone,2023-02-28T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.69
753039,Dean Pool - Kingstone,2023-02-28T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.13
753039,Dean Pool - Kingstone,2023-02-28T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-02-28T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.0
753039,Dean Pool - Kingstone,2023-02-28T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-02-28T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
753039,Dean Pool - Kingstone,2023-02-28T19:00:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-02-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-02-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
753039,Dean Pool - Kingstone,2023-02-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
753039,Dean Pool - Kingstone,2023-02-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-02-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
753039,Dean Pool - Kingstone,2023-02-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
753039,Dean Pool - Kingstone,2023-02-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
753039,Dean Pool - Kingstone,2023-02-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.68
753039,Dean Pool - Kingstone,2023-02-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.46
753039,Dean Pool - Kingstone,2023-02-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.86
753039,Dean Pool - Kingstone,2023-02-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
753039,Dean Pool - Kingstone,2023-02-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
753039,Dean Pool - Kingstone,2023-02-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
753039,Dean Pool - Kingstone,2023-02-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
753039,Dean Pool - Kingstone,2023-02-28T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-28T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-02-28T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-28T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.6
753039,Dean Pool - Kingstone,2023-02-28T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.52
753039,Dean Pool - Kingstone,2023-02-28T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.4
753039,Dean Pool - Kingstone,2023-02-28T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-02-28T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-02-28T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.5
753039,Dean Pool - Kingstone,2023-02-28T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-02-28T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-02-28T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-28T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-02-28T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.54
753039,Dean Pool - Kingstone,2023-02-28T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.28
753039,Dean Pool - Kingstone,2023-02-28T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.74
753039,Dean Pool - Kingstone,2023-02-28T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,73.8
753039,Dean Pool - Kingstone,2023-02-28T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.8
753039,Dean Pool - Kingstone,2023-02-28T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-02-28T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-02-28T18:50:00.000+00:00,transformer,,Temperature,C,15.7
753039,Dean Pool - Kingstone,2023-02-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-02-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
753039,Dean Pool - Kingstone,2023-02-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
753039,Dean Pool - Kingstone,2023-02-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-02-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
753039,Dean Pool - Kingstone,2023-02-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-02-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
753039,Dean Pool - Kingstone,2023-02-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.15
753039,Dean Pool - Kingstone,2023-02-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.8
753039,Dean Pool - Kingstone,2023-02-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.13
753039,Dean Pool - Kingstone,2023-02-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
753039,Dean Pool - Kingstone,2023-02-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
753039,Dean Pool - Kingstone,2023-02-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
753039,Dean Pool - Kingstone,2023-02-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
753039,Dean Pool - Kingstone,2023-02-28T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-02-28T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-28T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-02-28T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.38
753039,Dean Pool - Kingstone,2023-02-28T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.21
753039,Dean Pool - Kingstone,2023-02-28T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.29
753039,Dean Pool - Kingstone,2023-02-28T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-02-28T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-02-28T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-02-28T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-02-28T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-02-28T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-28T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-28T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.02
753039,Dean Pool - Kingstone,2023-02-28T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.8
753039,Dean Pool - Kingstone,2023-02-28T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.4
753039,Dean Pool - Kingstone,2023-02-28T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,76.2
753039,Dean Pool - Kingstone,2023-02-28T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.0
753039,Dean Pool - Kingstone,2023-02-28T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
753039,Dean Pool - Kingstone,2023-02-28T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-02-28T18:40:00.000+00:00,transformer,,Temperature,C,15.6
753039,Dean Pool - Kingstone,2023-02-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-02-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
753039,Dean Pool - Kingstone,2023-02-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
753039,Dean Pool - Kingstone,2023-02-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-02-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
753039,Dean Pool - Kingstone,2023-02-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
753039,Dean Pool - Kingstone,2023-02-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.4
753039,Dean Pool - Kingstone,2023-02-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.01
753039,Dean Pool - Kingstone,2023-02-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.69
753039,Dean Pool - Kingstone,2023-02-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
753039,Dean Pool - Kingstone,2023-02-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
753039,Dean Pool - Kingstone,2023-02-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
753039,Dean Pool - Kingstone,2023-02-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
753039,Dean Pool - Kingstone,2023-02-28T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-02-28T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-28T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-02-28T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.02
753039,Dean Pool - Kingstone,2023-02-28T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.21
753039,Dean Pool - Kingstone,2023-02-28T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.77
753039,Dean Pool - Kingstone,2023-02-28T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-02-28T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.9
753039,Dean Pool - Kingstone,2023-02-28T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
753039,Dean Pool - Kingstone,2023-02-28T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-02-28T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-02-28T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-28T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-02-28T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.12
753039,Dean Pool - Kingstone,2023-02-28T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.15
753039,Dean Pool - Kingstone,2023-02-28T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.47
753039,Dean Pool - Kingstone,2023-02-28T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,56.7
753039,Dean Pool - Kingstone,2023-02-28T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.1
753039,Dean Pool - Kingstone,2023-02-28T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.5
753039,Dean Pool - Kingstone,2023-02-28T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-02-28T18:30:00.000+00:00,transformer,,Temperature,C,15.6
753039,Dean Pool - Kingstone,2023-02-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-02-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
753039,Dean Pool - Kingstone,2023-02-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
753039,Dean Pool - Kingstone,2023-02-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-02-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
753039,Dean Pool - Kingstone,2023-02-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-02-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-02-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
753039,Dean Pool - Kingstone,2023-02-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.14
753039,Dean Pool - Kingstone,2023-02-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.36
753039,Dean Pool - Kingstone,2023-02-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.25
753039,Dean Pool - Kingstone,2023-02-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
753039,Dean Pool - Kingstone,2023-02-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
753039,Dean Pool - Kingstone,2023-02-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
753039,Dean Pool - Kingstone,2023-02-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
753039,Dean Pool - Kingstone,2023-02-28T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-02-28T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-28T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-02-28T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.6
753039,Dean Pool - Kingstone,2023-02-28T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
753039,Dean Pool - Kingstone,2023-02-28T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.1
753039,Dean Pool - Kingstone,2023-02-28T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
753039,Dean Pool - Kingstone,2023-02-28T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-02-28T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-02-28T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
753039,Dean Pool - Kingstone,2023-02-28T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-02-28T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-28T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-28T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.5
753039,Dean Pool - Kingstone,2023-02-28T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.62
753039,Dean Pool - Kingstone,2023-02-28T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.83
753039,Dean Pool - Kingstone,2023-02-28T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,56.3
753039,Dean Pool - Kingstone,2023-02-28T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.4
753039,Dean Pool - Kingstone,2023-02-28T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.9
753039,Dean Pool - Kingstone,2023-02-28T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-02-28T18:20:00.000+00:00,transformer,,Temperature,C,15.5
753039,Dean Pool - Kingstone,2023-02-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-02-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
753039,Dean Pool - Kingstone,2023-02-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
753039,Dean Pool - Kingstone,2023-02-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-02-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
753039,Dean Pool - Kingstone,2023-02-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-02-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-02-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.1
753039,Dean Pool - Kingstone,2023-02-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.52
753039,Dean Pool - Kingstone,2023-02-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.92
753039,Dean Pool - Kingstone,2023-02-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
753039,Dean Pool - Kingstone,2023-02-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
753039,Dean Pool - Kingstone,2023-02-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
753039,Dean Pool - Kingstone,2023-02-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
753039,Dean Pool - Kingstone,2023-02-28T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-28T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-02-28T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-28T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
753039,Dean Pool - Kingstone,2023-02-28T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.27
753039,Dean Pool - Kingstone,2023-02-28T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.47
753039,Dean Pool - Kingstone,2023-02-28T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-02-28T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-02-28T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-02-28T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-02-28T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-02-28T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-02-28T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-02-28T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.34
753039,Dean Pool - Kingstone,2023-02-28T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.63
753039,Dean Pool - Kingstone,2023-02-28T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.54
753039,Dean Pool - Kingstone,2023-02-28T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-02-28T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.0
753039,Dean Pool - Kingstone,2023-02-28T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.5
753039,Dean Pool - Kingstone,2023-02-28T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-02-28T18:10:00.000+00:00,transformer,,Temperature,C,15.5
753039,Dean Pool - Kingstone,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
753039,Dean Pool - Kingstone,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
753039,Dean Pool - Kingstone,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
753039,Dean Pool - Kingstone,2023-02-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-02-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-02-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753039,Dean Pool - Kingstone,2023-02-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.64
753039,Dean Pool - Kingstone,2023-02-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.9
753039,Dean Pool - Kingstone,2023-02-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.01
753039,Dean Pool - Kingstone,2023-02-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-02-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
753039,Dean Pool - Kingstone,2023-02-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
753039,Dean Pool - Kingstone,2023-02-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
753039,Dean Pool - Kingstone,2023-02-28T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-28T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-02-28T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-28T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
753039,Dean Pool - Kingstone,2023-02-28T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.74
753039,Dean Pool - Kingstone,2023-02-28T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.4
753039,Dean Pool - Kingstone,2023-02-28T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-02-28T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-02-28T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-02-28T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-02-28T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-02-28T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-02-28T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-28T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.01
753039,Dean Pool - Kingstone,2023-02-28T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.69
753039,Dean Pool - Kingstone,2023-02-28T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.76
753039,Dean Pool - Kingstone,2023-02-28T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-02-28T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.6
753039,Dean Pool - Kingstone,2023-02-28T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.3
753039,Dean Pool - Kingstone,2023-02-28T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-02-28T18:00:00.000+00:00,transformer,,Temperature,C,15.5
753039,Dean Pool - Kingstone,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
753039,Dean Pool - Kingstone,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
753039,Dean Pool - Kingstone,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
753039,Dean Pool - Kingstone,2023-02-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
753039,Dean Pool - Kingstone,2023-02-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
753039,Dean Pool - Kingstone,2023-02-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.11
753039,Dean Pool - Kingstone,2023-02-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.43
753039,Dean Pool - Kingstone,2023-02-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.16
753039,Dean Pool - Kingstone,2023-02-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
753039,Dean Pool - Kingstone,2023-02-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
753039,Dean Pool - Kingstone,2023-02-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
753039,Dean Pool - Kingstone,2023-02-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
753039,Dean Pool - Kingstone,2023-02-28T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-28T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
753039,Dean Pool - Kingstone,2023-02-28T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-28T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.71
753039,Dean Pool - Kingstone,2023-02-28T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.12
753039,Dean Pool - Kingstone,2023-02-28T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.6
753039,Dean Pool - Kingstone,2023-02-28T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-02-28T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-02-28T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.2
753039,Dean Pool - Kingstone,2023-02-28T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-02-28T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-02-28T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-28T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-02-28T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.96
753039,Dean Pool - Kingstone,2023-02-28T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.95
753039,Dean Pool - Kingstone,2023-02-28T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.9
753039,Dean Pool - Kingstone,2023-02-28T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-02-28T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.7
753039,Dean Pool - Kingstone,2023-02-28T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-02-28T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
753039,Dean Pool - Kingstone,2023-02-28T17:50:00.000+00:00,transformer,,Temperature,C,15.5
753039,Dean Pool - Kingstone,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
753039,Dean Pool - Kingstone,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
753039,Dean Pool - Kingstone,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
753039,Dean Pool - Kingstone,2023-02-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-02-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
753039,Dean Pool - Kingstone,2023-02-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.67
753039,Dean Pool - Kingstone,2023-02-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.06
753039,Dean Pool - Kingstone,2023-02-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.5
753039,Dean Pool - Kingstone,2023-02-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
753039,Dean Pool - Kingstone,2023-02-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
753039,Dean Pool - Kingstone,2023-02-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
753039,Dean Pool - Kingstone,2023-02-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
753039,Dean Pool - Kingstone,2023-02-28T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-02-28T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
753039,Dean Pool - Kingstone,2023-02-28T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-02-28T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.02
753039,Dean Pool - Kingstone,2023-02-28T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.2
753039,Dean Pool - Kingstone,2023-02-28T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.88
753039,Dean Pool - Kingstone,2023-02-28T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-02-28T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-02-28T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.5
753039,Dean Pool - Kingstone,2023-02-28T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-02-28T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-28T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-28T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-28T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.98
753039,Dean Pool - Kingstone,2023-02-28T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.27
753039,Dean Pool - Kingstone,2023-02-28T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
753039,Dean Pool - Kingstone,2023-02-28T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.1
753039,Dean Pool - Kingstone,2023-02-28T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.5
753039,Dean Pool - Kingstone,2023-02-28T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-02-28T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
753039,Dean Pool - Kingstone,2023-02-28T17:40:00.000+00:00,transformer,,Temperature,C,15.5
753039,Dean Pool - Kingstone,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
753039,Dean Pool - Kingstone,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
753039,Dean Pool - Kingstone,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
753039,Dean Pool - Kingstone,2023-02-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
753039,Dean Pool - Kingstone,2023-02-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-02-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
753039,Dean Pool - Kingstone,2023-02-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
753039,Dean Pool - Kingstone,2023-02-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.47
753039,Dean Pool - Kingstone,2023-02-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.88
753039,Dean Pool - Kingstone,2023-02-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
753039,Dean Pool - Kingstone,2023-02-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
753039,Dean Pool - Kingstone,2023-02-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
753039,Dean Pool - Kingstone,2023-02-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
753039,Dean Pool - Kingstone,2023-02-28T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-28T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-02-28T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-02-28T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.56
753039,Dean Pool - Kingstone,2023-02-28T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.34
753039,Dean Pool - Kingstone,2023-02-28T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.96
753039,Dean Pool - Kingstone,2023-02-28T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-02-28T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-02-28T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.3
753039,Dean Pool - Kingstone,2023-02-28T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-02-28T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-02-28T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-28T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-28T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.38
753039,Dean Pool - Kingstone,2023-02-28T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.3
753039,Dean Pool - Kingstone,2023-02-28T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.65
753039,Dean Pool - Kingstone,2023-02-28T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-02-28T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.2
753039,Dean Pool - Kingstone,2023-02-28T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
753039,Dean Pool - Kingstone,2023-02-28T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
753039,Dean Pool - Kingstone,2023-02-28T17:30:00.000+00:00,transformer,,Temperature,C,15.4
753039,Dean Pool - Kingstone,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
753039,Dean Pool - Kingstone,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
753039,Dean Pool - Kingstone,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
753039,Dean Pool - Kingstone,2023-02-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
753039,Dean Pool - Kingstone,2023-02-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
753039,Dean Pool - Kingstone,2023-02-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.94
753039,Dean Pool - Kingstone,2023-02-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.64
753039,Dean Pool - Kingstone,2023-02-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.61
753039,Dean Pool - Kingstone,2023-02-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
753039,Dean Pool - Kingstone,2023-02-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
753039,Dean Pool - Kingstone,2023-02-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
753039,Dean Pool - Kingstone,2023-02-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
753039,Dean Pool - Kingstone,2023-02-28T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-28T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-02-28T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-02-28T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.96
753039,Dean Pool - Kingstone,2023-02-28T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.04
753039,Dean Pool - Kingstone,2023-02-28T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.19
753039,Dean Pool - Kingstone,2023-02-28T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-02-28T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-02-28T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.7
753039,Dean Pool - Kingstone,2023-02-28T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-02-28T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-02-28T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-02-28T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-02-28T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.36
753039,Dean Pool - Kingstone,2023-02-28T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.83
753039,Dean Pool - Kingstone,2023-02-28T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.98
753039,Dean Pool - Kingstone,2023-02-28T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-02-28T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.1
753039,Dean Pool - Kingstone,2023-02-28T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
753039,Dean Pool - Kingstone,2023-02-28T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
753039,Dean Pool - Kingstone,2023-02-28T17:20:00.000+00:00,transformer,,Temperature,C,15.5
753039,Dean Pool - Kingstone,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
753039,Dean Pool - Kingstone,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
753039,Dean Pool - Kingstone,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
753039,Dean Pool - Kingstone,2023-02-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
753039,Dean Pool - Kingstone,2023-02-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-02-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
753039,Dean Pool - Kingstone,2023-02-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.32
753039,Dean Pool - Kingstone,2023-02-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.87
753039,Dean Pool - Kingstone,2023-02-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.17
753039,Dean Pool - Kingstone,2023-02-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
753039,Dean Pool - Kingstone,2023-02-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
753039,Dean Pool - Kingstone,2023-02-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
753039,Dean Pool - Kingstone,2023-02-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
