Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-28T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.68
753039,Dean Pool - Kingstone,2023-02-28T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.01
753039,Dean Pool - Kingstone,2023-02-28T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.52
753039,Dean Pool - Kingstone,2023-02-28T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-02-28T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
753039,Dean Pool - Kingstone,2023-02-28T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-02-28T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-02-28T12:40:00.000+00:00,transformer,,Temperature,C,14.9
753039,Dean Pool - Kingstone,2023-02-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
753039,Dean Pool - Kingstone,2023-02-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
753039,Dean Pool - Kingstone,2023-02-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
753039,Dean Pool - Kingstone,2023-02-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-02-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-02-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
753039,Dean Pool - Kingstone,2023-02-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.75
753039,Dean Pool - Kingstone,2023-02-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.44
753039,Dean Pool - Kingstone,2023-02-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.73
753039,Dean Pool - Kingstone,2023-02-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-02-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
753039,Dean Pool - Kingstone,2023-02-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
753039,Dean Pool - Kingstone,2023-02-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
753039,Dean Pool - Kingstone,2023-02-28T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-28T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
753039,Dean Pool - Kingstone,2023-02-28T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-28T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
753039,Dean Pool - Kingstone,2023-02-28T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.66
753039,Dean Pool - Kingstone,2023-02-28T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.89
753039,Dean Pool - Kingstone,2023-02-28T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
753039,Dean Pool - Kingstone,2023-02-28T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-02-28T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.5
753039,Dean Pool - Kingstone,2023-02-28T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-02-28T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-02-28T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-02-28T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-28T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.4
753039,Dean Pool - Kingstone,2023-02-28T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.66
753039,Dean Pool - Kingstone,2023-02-28T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.78
753039,Dean Pool - Kingstone,2023-02-28T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-02-28T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
753039,Dean Pool - Kingstone,2023-02-28T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-02-28T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-02-28T12:30:00.000+00:00,transformer,,Temperature,C,14.8
753039,Dean Pool - Kingstone,2023-02-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
753039,Dean Pool - Kingstone,2023-02-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
753039,Dean Pool - Kingstone,2023-02-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
753039,Dean Pool - Kingstone,2023-02-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-02-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
753039,Dean Pool - Kingstone,2023-02-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.63
753039,Dean Pool - Kingstone,2023-02-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.32
753039,Dean Pool - Kingstone,2023-02-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.67
753039,Dean Pool - Kingstone,2023-02-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
753039,Dean Pool - Kingstone,2023-02-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
753039,Dean Pool - Kingstone,2023-02-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
753039,Dean Pool - Kingstone,2023-02-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-02-28T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-02-28T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
753039,Dean Pool - Kingstone,2023-02-28T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-28T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
753039,Dean Pool - Kingstone,2023-02-28T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.29
753039,Dean Pool - Kingstone,2023-02-28T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.8
753039,Dean Pool - Kingstone,2023-02-28T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-02-28T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-02-28T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.9
753039,Dean Pool - Kingstone,2023-02-28T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-02-28T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-02-28T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-02-28T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-02-28T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.53
753039,Dean Pool - Kingstone,2023-02-28T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.5
753039,Dean Pool - Kingstone,2023-02-28T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.58
753039,Dean Pool - Kingstone,2023-02-28T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-02-28T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
753039,Dean Pool - Kingstone,2023-02-28T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-02-28T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-02-28T12:20:00.000+00:00,transformer,,Temperature,C,14.7
753039,Dean Pool - Kingstone,2023-02-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
753039,Dean Pool - Kingstone,2023-02-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-02-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
753039,Dean Pool - Kingstone,2023-02-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
753039,Dean Pool - Kingstone,2023-02-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-02-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753039,Dean Pool - Kingstone,2023-02-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.41
753039,Dean Pool - Kingstone,2023-02-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.79
753039,Dean Pool - Kingstone,2023-02-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.38
753039,Dean Pool - Kingstone,2023-02-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
753039,Dean Pool - Kingstone,2023-02-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
753039,Dean Pool - Kingstone,2023-02-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
753039,Dean Pool - Kingstone,2023-02-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-02-28T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-02-28T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
753039,Dean Pool - Kingstone,2023-02-28T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-28T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
753039,Dean Pool - Kingstone,2023-02-28T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.58
753039,Dean Pool - Kingstone,2023-02-28T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.29
753039,Dean Pool - Kingstone,2023-02-28T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
753039,Dean Pool - Kingstone,2023-02-28T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-02-28T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.4
753039,Dean Pool - Kingstone,2023-02-28T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-02-28T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-02-28T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-02-28T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-02-28T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.77
753039,Dean Pool - Kingstone,2023-02-28T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
753039,Dean Pool - Kingstone,2023-02-28T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.67
753039,Dean Pool - Kingstone,2023-02-28T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-02-28T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-02-28T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-02-28T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-02-28T12:10:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-02-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
753039,Dean Pool - Kingstone,2023-02-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-02-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
753039,Dean Pool - Kingstone,2023-02-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
753039,Dean Pool - Kingstone,2023-02-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-02-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753039,Dean Pool - Kingstone,2023-02-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.38
753039,Dean Pool - Kingstone,2023-02-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.39
753039,Dean Pool - Kingstone,2023-02-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.96
753039,Dean Pool - Kingstone,2023-02-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
753039,Dean Pool - Kingstone,2023-02-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
753039,Dean Pool - Kingstone,2023-02-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
753039,Dean Pool - Kingstone,2023-02-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-02-28T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-28T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
753039,Dean Pool - Kingstone,2023-02-28T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-02-28T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
753039,Dean Pool - Kingstone,2023-02-28T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.37
753039,Dean Pool - Kingstone,2023-02-28T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.27
753039,Dean Pool - Kingstone,2023-02-28T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
753039,Dean Pool - Kingstone,2023-02-28T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-02-28T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.9
753039,Dean Pool - Kingstone,2023-02-28T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-02-28T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-02-28T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
753039,Dean Pool - Kingstone,2023-02-28T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-02-28T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.26
753039,Dean Pool - Kingstone,2023-02-28T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.97
753039,Dean Pool - Kingstone,2023-02-28T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.43
753039,Dean Pool - Kingstone,2023-02-28T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-02-28T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-02-28T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-02-28T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-02-28T12:00:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-02-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
753039,Dean Pool - Kingstone,2023-02-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
753039,Dean Pool - Kingstone,2023-02-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
753039,Dean Pool - Kingstone,2023-02-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-02-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
753039,Dean Pool - Kingstone,2023-02-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
753039,Dean Pool - Kingstone,2023-02-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.2
753039,Dean Pool - Kingstone,2023-02-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.34
753039,Dean Pool - Kingstone,2023-02-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.69
753039,Dean Pool - Kingstone,2023-02-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
753039,Dean Pool - Kingstone,2023-02-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
753039,Dean Pool - Kingstone,2023-02-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
753039,Dean Pool - Kingstone,2023-02-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-02-28T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-28T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-02-28T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-02-28T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
753039,Dean Pool - Kingstone,2023-02-28T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.89
753039,Dean Pool - Kingstone,2023-02-28T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.57
753039,Dean Pool - Kingstone,2023-02-28T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-02-28T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-02-28T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.1
753039,Dean Pool - Kingstone,2023-02-28T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-02-28T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-02-28T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-28T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-02-28T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.03
753039,Dean Pool - Kingstone,2023-02-28T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
753039,Dean Pool - Kingstone,2023-02-28T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
753039,Dean Pool - Kingstone,2023-02-28T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-02-28T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-02-28T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-02-28T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-02-28T11:50:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-02-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
753039,Dean Pool - Kingstone,2023-02-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
753039,Dean Pool - Kingstone,2023-02-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
753039,Dean Pool - Kingstone,2023-02-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-02-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
753039,Dean Pool - Kingstone,2023-02-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.91
753039,Dean Pool - Kingstone,2023-02-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.73
753039,Dean Pool - Kingstone,2023-02-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.89
753039,Dean Pool - Kingstone,2023-02-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-02-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
753039,Dean Pool - Kingstone,2023-02-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
753039,Dean Pool - Kingstone,2023-02-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-02-28T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-28T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-02-28T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-02-28T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
753039,Dean Pool - Kingstone,2023-02-28T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.15
753039,Dean Pool - Kingstone,2023-02-28T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.51
753039,Dean Pool - Kingstone,2023-02-28T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-02-28T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-02-28T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-02-28T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-02-28T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-02-28T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-28T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-02-28T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.51
753039,Dean Pool - Kingstone,2023-02-28T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
753039,Dean Pool - Kingstone,2023-02-28T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.47
753039,Dean Pool - Kingstone,2023-02-28T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-02-28T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-02-28T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-02-28T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-02-28T11:40:00.000+00:00,transformer,,Temperature,C,14.6
753039,Dean Pool - Kingstone,2023-02-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
753039,Dean Pool - Kingstone,2023-02-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
753039,Dean Pool - Kingstone,2023-02-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
753039,Dean Pool - Kingstone,2023-02-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-02-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
753039,Dean Pool - Kingstone,2023-02-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.94
753039,Dean Pool - Kingstone,2023-02-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.39
753039,Dean Pool - Kingstone,2023-02-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.98
753039,Dean Pool - Kingstone,2023-02-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-02-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
753039,Dean Pool - Kingstone,2023-02-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
753039,Dean Pool - Kingstone,2023-02-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-02-28T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-28T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-02-28T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-28T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.4
753039,Dean Pool - Kingstone,2023-02-28T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.8
753039,Dean Pool - Kingstone,2023-02-28T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.74
753039,Dean Pool - Kingstone,2023-02-28T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-02-28T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-02-28T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
753039,Dean Pool - Kingstone,2023-02-28T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-02-28T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-02-28T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-28T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-02-28T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.9
753039,Dean Pool - Kingstone,2023-02-28T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
753039,Dean Pool - Kingstone,2023-02-28T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.44
753039,Dean Pool - Kingstone,2023-02-28T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-02-28T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-02-28T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-02-28T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-02-28T11:30:00.000+00:00,transformer,,Temperature,C,14.5
753039,Dean Pool - Kingstone,2023-02-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
753039,Dean Pool - Kingstone,2023-02-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-02-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
753039,Dean Pool - Kingstone,2023-02-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-02-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
753039,Dean Pool - Kingstone,2023-02-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
753039,Dean Pool - Kingstone,2023-02-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.31
753039,Dean Pool - Kingstone,2023-02-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.61
753039,Dean Pool - Kingstone,2023-02-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.18
753039,Dean Pool - Kingstone,2023-02-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-02-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
753039,Dean Pool - Kingstone,2023-02-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
753039,Dean Pool - Kingstone,2023-02-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-02-28T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-28T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
753039,Dean Pool - Kingstone,2023-02-28T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-28T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.97
753039,Dean Pool - Kingstone,2023-02-28T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.66
753039,Dean Pool - Kingstone,2023-02-28T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.53
753039,Dean Pool - Kingstone,2023-02-28T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
753039,Dean Pool - Kingstone,2023-02-28T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-02-28T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.2
753039,Dean Pool - Kingstone,2023-02-28T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-02-28T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-02-28T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-02-28T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-28T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.52
753039,Dean Pool - Kingstone,2023-02-28T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.74
753039,Dean Pool - Kingstone,2023-02-28T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.74
753039,Dean Pool - Kingstone,2023-02-28T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-02-28T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
753039,Dean Pool - Kingstone,2023-02-28T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-02-28T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-02-28T11:20:00.000+00:00,transformer,,Temperature,C,14.5
753039,Dean Pool - Kingstone,2023-02-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
753039,Dean Pool - Kingstone,2023-02-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
753039,Dean Pool - Kingstone,2023-02-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
753039,Dean Pool - Kingstone,2023-02-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-02-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
753039,Dean Pool - Kingstone,2023-02-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.49
753039,Dean Pool - Kingstone,2023-02-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.4
753039,Dean Pool - Kingstone,2023-02-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.26
753039,Dean Pool - Kingstone,2023-02-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
753039,Dean Pool - Kingstone,2023-02-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
753039,Dean Pool - Kingstone,2023-02-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
753039,Dean Pool - Kingstone,2023-02-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-02-28T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-02-28T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-02-28T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-28T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.91
753039,Dean Pool - Kingstone,2023-02-28T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.92
753039,Dean Pool - Kingstone,2023-02-28T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.48
753039,Dean Pool - Kingstone,2023-02-28T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-02-28T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-02-28T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.2
753039,Dean Pool - Kingstone,2023-02-28T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-02-28T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-02-28T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-28T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-28T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.62
753039,Dean Pool - Kingstone,2023-02-28T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.71
753039,Dean Pool - Kingstone,2023-02-28T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.62
753039,Dean Pool - Kingstone,2023-02-28T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-02-28T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
753039,Dean Pool - Kingstone,2023-02-28T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-02-28T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-02-28T11:10:00.000+00:00,transformer,,Temperature,C,14.4
753039,Dean Pool - Kingstone,2023-02-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-02-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
753039,Dean Pool - Kingstone,2023-02-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
753039,Dean Pool - Kingstone,2023-02-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
753039,Dean Pool - Kingstone,2023-02-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
753039,Dean Pool - Kingstone,2023-02-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.53
753039,Dean Pool - Kingstone,2023-02-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.63
753039,Dean Pool - Kingstone,2023-02-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.11
753039,Dean Pool - Kingstone,2023-02-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
753039,Dean Pool - Kingstone,2023-02-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
753039,Dean Pool - Kingstone,2023-02-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
753039,Dean Pool - Kingstone,2023-02-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-02-28T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-28T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-02-28T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-28T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.51
753039,Dean Pool - Kingstone,2023-02-28T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.36
753039,Dean Pool - Kingstone,2023-02-28T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.19
753039,Dean Pool - Kingstone,2023-02-28T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-02-28T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
753039,Dean Pool - Kingstone,2023-02-28T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.3
753039,Dean Pool - Kingstone,2023-02-28T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-02-28T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-28T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-28T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-28T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.23
753039,Dean Pool - Kingstone,2023-02-28T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.92
753039,Dean Pool - Kingstone,2023-02-28T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.51
753039,Dean Pool - Kingstone,2023-02-28T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-02-28T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-02-28T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-02-28T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-02-28T11:00:00.000+00:00,transformer,,Temperature,C,14.3
753039,Dean Pool - Kingstone,2023-02-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-02-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
753039,Dean Pool - Kingstone,2023-02-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
753039,Dean Pool - Kingstone,2023-02-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-02-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
753039,Dean Pool - Kingstone,2023-02-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-02-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
753039,Dean Pool - Kingstone,2023-02-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.74
753039,Dean Pool - Kingstone,2023-02-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.28
753039,Dean Pool - Kingstone,2023-02-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.7
753039,Dean Pool - Kingstone,2023-02-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
753039,Dean Pool - Kingstone,2023-02-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-02-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
753039,Dean Pool - Kingstone,2023-02-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-02-28T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-02-28T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-02-28T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-28T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.59
753039,Dean Pool - Kingstone,2023-02-28T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
753039,Dean Pool - Kingstone,2023-02-28T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
753039,Dean Pool - Kingstone,2023-02-28T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-02-28T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
753039,Dean Pool - Kingstone,2023-02-28T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-02-28T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-02-28T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-02-28T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-02-28T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-28T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.45
753039,Dean Pool - Kingstone,2023-02-28T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
753039,Dean Pool - Kingstone,2023-02-28T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.93
753039,Dean Pool - Kingstone,2023-02-28T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-02-28T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-02-28T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-02-28T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-02-28T10:50:00.000+00:00,transformer,,Temperature,C,14.2
753039,Dean Pool - Kingstone,2023-02-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-02-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
753039,Dean Pool - Kingstone,2023-02-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-02-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
753039,Dean Pool - Kingstone,2023-02-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
753039,Dean Pool - Kingstone,2023-02-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-02-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
753039,Dean Pool - Kingstone,2023-02-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.86
753039,Dean Pool - Kingstone,2023-02-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.81
753039,Dean Pool - Kingstone,2023-02-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.57
753039,Dean Pool - Kingstone,2023-02-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-02-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
753039,Dean Pool - Kingstone,2023-02-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
753039,Dean Pool - Kingstone,2023-02-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-02-28T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-02-28T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
753039,Dean Pool - Kingstone,2023-02-28T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-02-28T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
753039,Dean Pool - Kingstone,2023-02-28T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.76
753039,Dean Pool - Kingstone,2023-02-28T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.53
753039,Dean Pool - Kingstone,2023-02-28T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-02-28T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-02-28T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-02-28T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
753039,Dean Pool - Kingstone,2023-02-28T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-28T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-28T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-02-28T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.48
753039,Dean Pool - Kingstone,2023-02-28T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.82
753039,Dean Pool - Kingstone,2023-02-28T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.4
753039,Dean Pool - Kingstone,2023-02-28T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-02-28T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-02-28T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-02-28T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-02-28T10:40:00.000+00:00,transformer,,Temperature,C,14.1
753039,Dean Pool - Kingstone,2023-02-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
753039,Dean Pool - Kingstone,2023-02-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
753039,Dean Pool - Kingstone,2023-02-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-02-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
753039,Dean Pool - Kingstone,2023-02-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-02-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
753039,Dean Pool - Kingstone,2023-02-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-02-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-02-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
753039,Dean Pool - Kingstone,2023-02-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.36
753039,Dean Pool - Kingstone,2023-02-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.58
753039,Dean Pool - Kingstone,2023-02-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.93
753039,Dean Pool - Kingstone,2023-02-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-02-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
753039,Dean Pool - Kingstone,2023-02-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
753039,Dean Pool - Kingstone,2023-02-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-02-28T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-28T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
753039,Dean Pool - Kingstone,2023-02-28T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-02-28T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
753039,Dean Pool - Kingstone,2023-02-28T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.59
753039,Dean Pool - Kingstone,2023-02-28T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.59
753039,Dean Pool - Kingstone,2023-02-28T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-02-28T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-02-28T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.0
753039,Dean Pool - Kingstone,2023-02-28T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-02-28T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-28T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-28T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-02-28T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.38
753039,Dean Pool - Kingstone,2023-02-28T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.97
753039,Dean Pool - Kingstone,2023-02-28T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.25
753039,Dean Pool - Kingstone,2023-02-28T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-02-28T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-02-28T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-02-28T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-02-28T10:30:00.000+00:00,transformer,,Temperature,C,14.1
753039,Dean Pool - Kingstone,2023-02-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-02-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
753039,Dean Pool - Kingstone,2023-02-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
753039,Dean Pool - Kingstone,2023-02-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
753039,Dean Pool - Kingstone,2023-02-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-02-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
753039,Dean Pool - Kingstone,2023-02-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.18
753039,Dean Pool - Kingstone,2023-02-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.56
753039,Dean Pool - Kingstone,2023-02-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.84
753039,Dean Pool - Kingstone,2023-02-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
753039,Dean Pool - Kingstone,2023-02-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
753039,Dean Pool - Kingstone,2023-02-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
753039,Dean Pool - Kingstone,2023-02-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-02-28T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
