Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
753039,Dean Pool - Kingstone,2023-02-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
753039,Dean Pool - Kingstone,2023-02-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-02-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
753039,Dean Pool - Kingstone,2023-02-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.14
753039,Dean Pool - Kingstone,2023-02-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.23
753039,Dean Pool - Kingstone,2023-02-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.64
753039,Dean Pool - Kingstone,2023-02-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-02-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
753039,Dean Pool - Kingstone,2023-02-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
753039,Dean Pool - Kingstone,2023-02-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
753039,Dean Pool - Kingstone,2023-02-28T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-02-28T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-02-28T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-02-28T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.42
753039,Dean Pool - Kingstone,2023-02-28T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
753039,Dean Pool - Kingstone,2023-02-28T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.45
753039,Dean Pool - Kingstone,2023-02-28T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-02-28T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-02-28T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-02-28T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-02-28T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-28T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-28T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-28T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.49
753039,Dean Pool - Kingstone,2023-02-28T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
753039,Dean Pool - Kingstone,2023-02-28T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.03
753039,Dean Pool - Kingstone,2023-02-28T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-02-28T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-02-28T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-02-28T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-02-28T08:00:00.000+00:00,transformer,,Temperature,C,13.5
753039,Dean Pool - Kingstone,2023-02-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
753039,Dean Pool - Kingstone,2023-02-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
753039,Dean Pool - Kingstone,2023-02-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
753039,Dean Pool - Kingstone,2023-02-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753039,Dean Pool - Kingstone,2023-02-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.91
753039,Dean Pool - Kingstone,2023-02-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.41
753039,Dean Pool - Kingstone,2023-02-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.49
753039,Dean Pool - Kingstone,2023-02-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-02-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-02-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-02-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-02-28T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-28T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-28T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-02-28T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
753039,Dean Pool - Kingstone,2023-02-28T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
753039,Dean Pool - Kingstone,2023-02-28T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.66
753039,Dean Pool - Kingstone,2023-02-28T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-02-28T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-02-28T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-02-28T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-02-28T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-02-28T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-28T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-28T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.27
753039,Dean Pool - Kingstone,2023-02-28T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.59
753039,Dean Pool - Kingstone,2023-02-28T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
753039,Dean Pool - Kingstone,2023-02-28T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-02-28T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-02-28T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-02-28T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-02-28T07:50:00.000+00:00,transformer,,Temperature,C,13.5
753039,Dean Pool - Kingstone,2023-02-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
753039,Dean Pool - Kingstone,2023-02-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
753039,Dean Pool - Kingstone,2023-02-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
753039,Dean Pool - Kingstone,2023-02-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
753039,Dean Pool - Kingstone,2023-02-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.07
753039,Dean Pool - Kingstone,2023-02-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.04
753039,Dean Pool - Kingstone,2023-02-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.6
753039,Dean Pool - Kingstone,2023-02-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-02-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
753039,Dean Pool - Kingstone,2023-02-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-02-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-02-28T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-28T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-02-28T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-02-28T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
753039,Dean Pool - Kingstone,2023-02-28T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.8
753039,Dean Pool - Kingstone,2023-02-28T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.5
753039,Dean Pool - Kingstone,2023-02-28T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-02-28T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-02-28T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-02-28T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-02-28T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-28T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-28T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-28T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.73
753039,Dean Pool - Kingstone,2023-02-28T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.24
753039,Dean Pool - Kingstone,2023-02-28T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.15
753039,Dean Pool - Kingstone,2023-02-28T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-02-28T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
753039,Dean Pool - Kingstone,2023-02-28T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-02-28T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-02-28T07:40:00.000+00:00,transformer,,Temperature,C,13.5
753039,Dean Pool - Kingstone,2023-02-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-02-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
753039,Dean Pool - Kingstone,2023-02-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
753039,Dean Pool - Kingstone,2023-02-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-02-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
753039,Dean Pool - Kingstone,2023-02-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
753039,Dean Pool - Kingstone,2023-02-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-02-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
753039,Dean Pool - Kingstone,2023-02-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.02
753039,Dean Pool - Kingstone,2023-02-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.03
753039,Dean Pool - Kingstone,2023-02-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.65
753039,Dean Pool - Kingstone,2023-02-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-02-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
753039,Dean Pool - Kingstone,2023-02-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
753039,Dean Pool - Kingstone,2023-02-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-02-28T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-28T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-02-28T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-02-28T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
753039,Dean Pool - Kingstone,2023-02-28T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
753039,Dean Pool - Kingstone,2023-02-28T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.84
753039,Dean Pool - Kingstone,2023-02-28T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-02-28T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-02-28T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-02-28T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-02-28T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-02-28T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-28T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-28T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.43
753039,Dean Pool - Kingstone,2023-02-28T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.96
753039,Dean Pool - Kingstone,2023-02-28T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.77
753039,Dean Pool - Kingstone,2023-02-28T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-02-28T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-02-28T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-02-28T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-02-28T07:30:00.000+00:00,transformer,,Temperature,C,13.5
753039,Dean Pool - Kingstone,2023-02-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
753039,Dean Pool - Kingstone,2023-02-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
753039,Dean Pool - Kingstone,2023-02-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
753039,Dean Pool - Kingstone,2023-02-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
753039,Dean Pool - Kingstone,2023-02-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
753039,Dean Pool - Kingstone,2023-02-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.58
753039,Dean Pool - Kingstone,2023-02-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.77
753039,Dean Pool - Kingstone,2023-02-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.61
753039,Dean Pool - Kingstone,2023-02-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-02-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
753039,Dean Pool - Kingstone,2023-02-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
753039,Dean Pool - Kingstone,2023-02-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-02-28T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-02-28T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-02-28T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-28T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
753039,Dean Pool - Kingstone,2023-02-28T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
753039,Dean Pool - Kingstone,2023-02-28T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.78
753039,Dean Pool - Kingstone,2023-02-28T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-02-28T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-02-28T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-02-28T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-02-28T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-28T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-02-28T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-28T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.8
753039,Dean Pool - Kingstone,2023-02-28T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.8
753039,Dean Pool - Kingstone,2023-02-28T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.78
753039,Dean Pool - Kingstone,2023-02-28T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-02-28T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-02-28T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-02-28T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-02-28T07:20:00.000+00:00,transformer,,Temperature,C,13.5
753039,Dean Pool - Kingstone,2023-02-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-02-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
753039,Dean Pool - Kingstone,2023-02-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-02-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
753039,Dean Pool - Kingstone,2023-02-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
753039,Dean Pool - Kingstone,2023-02-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
753039,Dean Pool - Kingstone,2023-02-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
753039,Dean Pool - Kingstone,2023-02-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.86
753039,Dean Pool - Kingstone,2023-02-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.99
753039,Dean Pool - Kingstone,2023-02-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.56
753039,Dean Pool - Kingstone,2023-02-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-02-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
753039,Dean Pool - Kingstone,2023-02-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
753039,Dean Pool - Kingstone,2023-02-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
753039,Dean Pool - Kingstone,2023-02-28T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-02-28T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
753039,Dean Pool - Kingstone,2023-02-28T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-02-28T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
753039,Dean Pool - Kingstone,2023-02-28T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
753039,Dean Pool - Kingstone,2023-02-28T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.08
753039,Dean Pool - Kingstone,2023-02-28T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-02-28T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-02-28T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-02-28T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-02-28T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-28T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-02-28T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-28T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.67
753039,Dean Pool - Kingstone,2023-02-28T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
753039,Dean Pool - Kingstone,2023-02-28T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.22
753039,Dean Pool - Kingstone,2023-02-28T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-02-28T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-02-28T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-02-28T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-02-28T07:10:00.000+00:00,transformer,,Temperature,C,13.5
753039,Dean Pool - Kingstone,2023-02-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
753039,Dean Pool - Kingstone,2023-02-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
753039,Dean Pool - Kingstone,2023-02-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
753039,Dean Pool - Kingstone,2023-02-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-02-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-02-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-02-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.8
753039,Dean Pool - Kingstone,2023-02-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.54
753039,Dean Pool - Kingstone,2023-02-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.29
753039,Dean Pool - Kingstone,2023-02-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-02-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
753039,Dean Pool - Kingstone,2023-02-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-02-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
753039,Dean Pool - Kingstone,2023-02-28T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-02-28T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-02-28T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-28T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
753039,Dean Pool - Kingstone,2023-02-28T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
753039,Dean Pool - Kingstone,2023-02-28T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.34
753039,Dean Pool - Kingstone,2023-02-28T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-02-28T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-02-28T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-02-28T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-02-28T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-02-28T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-02-28T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-28T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.06
753039,Dean Pool - Kingstone,2023-02-28T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.03
753039,Dean Pool - Kingstone,2023-02-28T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.66
753039,Dean Pool - Kingstone,2023-02-28T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-02-28T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-02-28T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-02-28T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-02-28T07:00:00.000+00:00,transformer,,Temperature,C,13.5
753039,Dean Pool - Kingstone,2023-02-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
753039,Dean Pool - Kingstone,2023-02-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-02-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
753039,Dean Pool - Kingstone,2023-02-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-02-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
753039,Dean Pool - Kingstone,2023-02-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-02-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-02-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
753039,Dean Pool - Kingstone,2023-02-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.59
753039,Dean Pool - Kingstone,2023-02-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.75
753039,Dean Pool - Kingstone,2023-02-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
753039,Dean Pool - Kingstone,2023-02-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-02-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-02-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-02-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
753039,Dean Pool - Kingstone,2023-02-28T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-02-28T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-02-28T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-02-28T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.7
753039,Dean Pool - Kingstone,2023-02-28T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
753039,Dean Pool - Kingstone,2023-02-28T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.35
753039,Dean Pool - Kingstone,2023-02-28T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-02-28T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-02-28T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-02-28T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-02-28T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-28T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-02-28T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-02-28T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.51
753039,Dean Pool - Kingstone,2023-02-28T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.23
753039,Dean Pool - Kingstone,2023-02-28T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.94
753039,Dean Pool - Kingstone,2023-02-28T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-02-28T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-02-28T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-02-28T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-02-28T06:50:00.000+00:00,transformer,,Temperature,C,13.5
753039,Dean Pool - Kingstone,2023-02-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-02-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
753039,Dean Pool - Kingstone,2023-02-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
753039,Dean Pool - Kingstone,2023-02-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-02-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
753039,Dean Pool - Kingstone,2023-02-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-02-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-02-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
753039,Dean Pool - Kingstone,2023-02-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.22
753039,Dean Pool - Kingstone,2023-02-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.57
753039,Dean Pool - Kingstone,2023-02-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.29
753039,Dean Pool - Kingstone,2023-02-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-02-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
753039,Dean Pool - Kingstone,2023-02-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-02-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
753039,Dean Pool - Kingstone,2023-02-28T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-02-28T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-02-28T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-28T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
753039,Dean Pool - Kingstone,2023-02-28T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
753039,Dean Pool - Kingstone,2023-02-28T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.37
753039,Dean Pool - Kingstone,2023-02-28T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-02-28T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
753039,Dean Pool - Kingstone,2023-02-28T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-02-28T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-02-28T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-02-28T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-02-28T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-02-28T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.03
753039,Dean Pool - Kingstone,2023-02-28T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.2
753039,Dean Pool - Kingstone,2023-02-28T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
753039,Dean Pool - Kingstone,2023-02-28T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-02-28T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-02-28T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-02-28T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-02-28T06:40:00.000+00:00,transformer,,Temperature,C,13.5
753039,Dean Pool - Kingstone,2023-02-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-02-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
753039,Dean Pool - Kingstone,2023-02-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
753039,Dean Pool - Kingstone,2023-02-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-02-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
753039,Dean Pool - Kingstone,2023-02-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-02-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
753039,Dean Pool - Kingstone,2023-02-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.62
753039,Dean Pool - Kingstone,2023-02-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.48
753039,Dean Pool - Kingstone,2023-02-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.97
753039,Dean Pool - Kingstone,2023-02-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-02-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
753039,Dean Pool - Kingstone,2023-02-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-02-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
753039,Dean Pool - Kingstone,2023-02-28T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-02-28T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-02-28T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-28T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
753039,Dean Pool - Kingstone,2023-02-28T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
753039,Dean Pool - Kingstone,2023-02-28T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.5
753039,Dean Pool - Kingstone,2023-02-28T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-02-28T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-02-28T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-02-28T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-02-28T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-28T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-02-28T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-02-28T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.86
753039,Dean Pool - Kingstone,2023-02-28T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
753039,Dean Pool - Kingstone,2023-02-28T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.03
753039,Dean Pool - Kingstone,2023-02-28T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-02-28T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.5
753039,Dean Pool - Kingstone,2023-02-28T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-02-28T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-02-28T06:30:00.000+00:00,transformer,,Temperature,C,13.5
753039,Dean Pool - Kingstone,2023-02-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
753039,Dean Pool - Kingstone,2023-02-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
753039,Dean Pool - Kingstone,2023-02-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-02-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
753039,Dean Pool - Kingstone,2023-02-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-02-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-02-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
753039,Dean Pool - Kingstone,2023-02-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.79
753039,Dean Pool - Kingstone,2023-02-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.69
753039,Dean Pool - Kingstone,2023-02-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.53
753039,Dean Pool - Kingstone,2023-02-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
753039,Dean Pool - Kingstone,2023-02-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
753039,Dean Pool - Kingstone,2023-02-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-02-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-02-28T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-02-28T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-02-28T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-28T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
753039,Dean Pool - Kingstone,2023-02-28T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
753039,Dean Pool - Kingstone,2023-02-28T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.82
753039,Dean Pool - Kingstone,2023-02-28T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-02-28T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-02-28T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-02-28T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-02-28T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-02-28T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-28T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-02-28T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.86
753039,Dean Pool - Kingstone,2023-02-28T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.37
753039,Dean Pool - Kingstone,2023-02-28T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
753039,Dean Pool - Kingstone,2023-02-28T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
753039,Dean Pool - Kingstone,2023-02-28T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-02-28T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-02-28T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-02-28T06:20:00.000+00:00,transformer,,Temperature,C,13.6
753039,Dean Pool - Kingstone,2023-02-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
753039,Dean Pool - Kingstone,2023-02-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
753039,Dean Pool - Kingstone,2023-02-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-02-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
753039,Dean Pool - Kingstone,2023-02-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-02-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
753039,Dean Pool - Kingstone,2023-02-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.27
753039,Dean Pool - Kingstone,2023-02-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.83
753039,Dean Pool - Kingstone,2023-02-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.79
753039,Dean Pool - Kingstone,2023-02-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-02-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
753039,Dean Pool - Kingstone,2023-02-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-02-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-02-28T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-28T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-02-28T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-28T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
753039,Dean Pool - Kingstone,2023-02-28T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
753039,Dean Pool - Kingstone,2023-02-28T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.94
753039,Dean Pool - Kingstone,2023-02-28T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-02-28T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-02-28T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-02-28T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-02-28T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-28T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-28T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-02-28T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.26
753039,Dean Pool - Kingstone,2023-02-28T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.17
753039,Dean Pool - Kingstone,2023-02-28T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.36
753039,Dean Pool - Kingstone,2023-02-28T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-02-28T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
753039,Dean Pool - Kingstone,2023-02-28T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-02-28T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-02-28T06:10:00.000+00:00,transformer,,Temperature,C,13.6
753039,Dean Pool - Kingstone,2023-02-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
753039,Dean Pool - Kingstone,2023-02-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-02-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
753039,Dean Pool - Kingstone,2023-02-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-02-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
753039,Dean Pool - Kingstone,2023-02-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
753039,Dean Pool - Kingstone,2023-02-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-02-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
753039,Dean Pool - Kingstone,2023-02-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.14
753039,Dean Pool - Kingstone,2023-02-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.34
753039,Dean Pool - Kingstone,2023-02-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.3
753039,Dean Pool - Kingstone,2023-02-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-02-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
753039,Dean Pool - Kingstone,2023-02-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-02-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
753039,Dean Pool - Kingstone,2023-02-28T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-02-28T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-02-28T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-02-28T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
753039,Dean Pool - Kingstone,2023-02-28T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
753039,Dean Pool - Kingstone,2023-02-28T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.97
753039,Dean Pool - Kingstone,2023-02-28T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-02-28T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-02-28T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-02-28T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-02-28T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-28T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-02-28T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-02-28T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.44
753039,Dean Pool - Kingstone,2023-02-28T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.14
753039,Dean Pool - Kingstone,2023-02-28T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.71
753039,Dean Pool - Kingstone,2023-02-28T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-02-28T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
753039,Dean Pool - Kingstone,2023-02-28T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-02-28T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-02-28T06:00:00.000+00:00,transformer,,Temperature,C,13.6
753039,Dean Pool - Kingstone,2023-02-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-02-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
753039,Dean Pool - Kingstone,2023-02-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
753039,Dean Pool - Kingstone,2023-02-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-02-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
753039,Dean Pool - Kingstone,2023-02-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
753039,Dean Pool - Kingstone,2023-02-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
753039,Dean Pool - Kingstone,2023-02-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.27
753039,Dean Pool - Kingstone,2023-02-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.7
753039,Dean Pool - Kingstone,2023-02-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.68
753039,Dean Pool - Kingstone,2023-02-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-02-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
753039,Dean Pool - Kingstone,2023-02-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
753039,Dean Pool - Kingstone,2023-02-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
753039,Dean Pool - Kingstone,2023-02-28T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-02-28T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-02-28T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-02-28T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.82
753039,Dean Pool - Kingstone,2023-02-28T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
753039,Dean Pool - Kingstone,2023-02-28T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.93
753039,Dean Pool - Kingstone,2023-02-28T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-02-28T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
753039,Dean Pool - Kingstone,2023-02-28T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-02-28T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-02-28T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-28T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-02-28T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-02-28T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.85
