Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-02-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-02-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
753039,Dean Pool - Kingstone,2023-02-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.29
753039,Dean Pool - Kingstone,2023-02-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.54
753039,Dean Pool - Kingstone,2023-02-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.03
753039,Dean Pool - Kingstone,2023-02-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
753039,Dean Pool - Kingstone,2023-02-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-02-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
753039,Dean Pool - Kingstone,2023-02-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-02-28T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-02-28T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-02-28T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-28T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.55
753039,Dean Pool - Kingstone,2023-02-28T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.92
753039,Dean Pool - Kingstone,2023-02-28T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
753039,Dean Pool - Kingstone,2023-02-28T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
753039,Dean Pool - Kingstone,2023-02-28T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
753039,Dean Pool - Kingstone,2023-02-28T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-02-28T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-02-28T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-02-28T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-28T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-02-28T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
753039,Dean Pool - Kingstone,2023-02-28T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.71
753039,Dean Pool - Kingstone,2023-02-28T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.52
753039,Dean Pool - Kingstone,2023-02-28T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,69.8
753039,Dean Pool - Kingstone,2023-02-28T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-02-28T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.2
753039,Dean Pool - Kingstone,2023-02-28T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-02-28T01:10:00.000+00:00,transformer,,Temperature,C,14.0
753039,Dean Pool - Kingstone,2023-02-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
753039,Dean Pool - Kingstone,2023-02-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
753039,Dean Pool - Kingstone,2023-02-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-02-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
753039,Dean Pool - Kingstone,2023-02-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-02-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753039,Dean Pool - Kingstone,2023-02-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.87
753039,Dean Pool - Kingstone,2023-02-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.63
753039,Dean Pool - Kingstone,2023-02-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.2
753039,Dean Pool - Kingstone,2023-02-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
753039,Dean Pool - Kingstone,2023-02-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-02-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
753039,Dean Pool - Kingstone,2023-02-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-02-28T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-02-28T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-02-28T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-02-28T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.66
753039,Dean Pool - Kingstone,2023-02-28T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.06
753039,Dean Pool - Kingstone,2023-02-28T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
753039,Dean Pool - Kingstone,2023-02-28T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
753039,Dean Pool - Kingstone,2023-02-28T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-02-28T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-02-28T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-02-28T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-02-28T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-02-28T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-02-28T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.11
753039,Dean Pool - Kingstone,2023-02-28T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.6
753039,Dean Pool - Kingstone,2023-02-28T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.79
753039,Dean Pool - Kingstone,2023-02-28T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,68.3
753039,Dean Pool - Kingstone,2023-02-28T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-02-28T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.8
753039,Dean Pool - Kingstone,2023-02-28T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-02-28T01:00:00.000+00:00,transformer,,Temperature,C,14.1
753039,Dean Pool - Kingstone,2023-02-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-02-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
753039,Dean Pool - Kingstone,2023-02-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
753039,Dean Pool - Kingstone,2023-02-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-02-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
753039,Dean Pool - Kingstone,2023-02-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-02-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
753039,Dean Pool - Kingstone,2023-02-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.77
753039,Dean Pool - Kingstone,2023-02-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.66
753039,Dean Pool - Kingstone,2023-02-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.35
753039,Dean Pool - Kingstone,2023-02-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
753039,Dean Pool - Kingstone,2023-02-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-02-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
753039,Dean Pool - Kingstone,2023-02-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-02-28T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-02-28T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-02-28T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-02-28T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
753039,Dean Pool - Kingstone,2023-02-28T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
753039,Dean Pool - Kingstone,2023-02-28T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
753039,Dean Pool - Kingstone,2023-02-28T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-02-28T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-02-28T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-02-28T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-02-28T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-02-28T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-02-28T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-02-28T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.98
753039,Dean Pool - Kingstone,2023-02-28T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.2
753039,Dean Pool - Kingstone,2023-02-28T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.76
753039,Dean Pool - Kingstone,2023-02-28T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.6
753039,Dean Pool - Kingstone,2023-02-28T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-02-28T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.7
753039,Dean Pool - Kingstone,2023-02-28T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-02-28T00:50:00.000+00:00,transformer,,Temperature,C,14.2
753039,Dean Pool - Kingstone,2023-02-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-02-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
753039,Dean Pool - Kingstone,2023-02-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-02-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
753039,Dean Pool - Kingstone,2023-02-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-02-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
753039,Dean Pool - Kingstone,2023-02-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-02-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
753039,Dean Pool - Kingstone,2023-02-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.7
753039,Dean Pool - Kingstone,2023-02-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.64
753039,Dean Pool - Kingstone,2023-02-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.24
753039,Dean Pool - Kingstone,2023-02-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
753039,Dean Pool - Kingstone,2023-02-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-02-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
753039,Dean Pool - Kingstone,2023-02-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-02-28T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-02-28T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-02-28T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-28T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
753039,Dean Pool - Kingstone,2023-02-28T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
753039,Dean Pool - Kingstone,2023-02-28T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
753039,Dean Pool - Kingstone,2023-02-28T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-02-28T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
753039,Dean Pool - Kingstone,2023-02-28T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-02-28T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-02-28T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-02-28T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-28T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-28T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
753039,Dean Pool - Kingstone,2023-02-28T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.25
753039,Dean Pool - Kingstone,2023-02-28T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.73
753039,Dean Pool - Kingstone,2023-02-28T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-02-28T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-02-28T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
753039,Dean Pool - Kingstone,2023-02-28T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-02-28T00:40:00.000+00:00,transformer,,Temperature,C,14.3
753039,Dean Pool - Kingstone,2023-02-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-02-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
753039,Dean Pool - Kingstone,2023-02-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-02-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
753039,Dean Pool - Kingstone,2023-02-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-02-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
753039,Dean Pool - Kingstone,2023-02-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-02-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
753039,Dean Pool - Kingstone,2023-02-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.4
753039,Dean Pool - Kingstone,2023-02-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.69
753039,Dean Pool - Kingstone,2023-02-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.53
753039,Dean Pool - Kingstone,2023-02-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-02-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-02-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-02-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-02-28T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-02-28T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-02-28T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-28T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
753039,Dean Pool - Kingstone,2023-02-28T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
753039,Dean Pool - Kingstone,2023-02-28T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.93
753039,Dean Pool - Kingstone,2023-02-28T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-02-28T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-02-28T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
753039,Dean Pool - Kingstone,2023-02-28T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-02-28T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-02-28T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-02-28T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-02-28T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
753039,Dean Pool - Kingstone,2023-02-28T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.96
753039,Dean Pool - Kingstone,2023-02-28T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.83
753039,Dean Pool - Kingstone,2023-02-28T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
753039,Dean Pool - Kingstone,2023-02-28T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-02-28T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-02-28T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-02-28T00:30:00.000+00:00,transformer,,Temperature,C,14.3
753039,Dean Pool - Kingstone,2023-02-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-02-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
753039,Dean Pool - Kingstone,2023-02-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-02-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
753039,Dean Pool - Kingstone,2023-02-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-02-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
753039,Dean Pool - Kingstone,2023-02-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-02-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-02-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
753039,Dean Pool - Kingstone,2023-02-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.26
753039,Dean Pool - Kingstone,2023-02-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.77
753039,Dean Pool - Kingstone,2023-02-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.76
753039,Dean Pool - Kingstone,2023-02-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-02-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
753039,Dean Pool - Kingstone,2023-02-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
753039,Dean Pool - Kingstone,2023-02-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-02-28T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-02-28T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-02-28T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-28T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
753039,Dean Pool - Kingstone,2023-02-28T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
753039,Dean Pool - Kingstone,2023-02-28T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.51
753039,Dean Pool - Kingstone,2023-02-28T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-02-28T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-02-28T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-02-28T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-02-28T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-02-28T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-02-28T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-02-28T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
753039,Dean Pool - Kingstone,2023-02-28T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.36
753039,Dean Pool - Kingstone,2023-02-28T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.91
753039,Dean Pool - Kingstone,2023-02-28T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-02-28T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-02-28T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-02-28T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
753039,Dean Pool - Kingstone,2023-02-28T00:20:00.000+00:00,transformer,,Temperature,C,14.3
753039,Dean Pool - Kingstone,2023-02-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-02-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
753039,Dean Pool - Kingstone,2023-02-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
753039,Dean Pool - Kingstone,2023-02-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
753039,Dean Pool - Kingstone,2023-02-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
753039,Dean Pool - Kingstone,2023-02-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
753039,Dean Pool - Kingstone,2023-02-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-02-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
753039,Dean Pool - Kingstone,2023-02-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.91
753039,Dean Pool - Kingstone,2023-02-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.12
753039,Dean Pool - Kingstone,2023-02-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.41
753039,Dean Pool - Kingstone,2023-02-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-02-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-02-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
753039,Dean Pool - Kingstone,2023-02-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-02-28T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-02-28T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-02-28T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-02-28T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
753039,Dean Pool - Kingstone,2023-02-28T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
753039,Dean Pool - Kingstone,2023-02-28T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.56
753039,Dean Pool - Kingstone,2023-02-28T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-02-28T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-02-28T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
753039,Dean Pool - Kingstone,2023-02-28T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-02-28T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-02-28T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-02-28T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-02-28T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.7
753039,Dean Pool - Kingstone,2023-02-28T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.13
753039,Dean Pool - Kingstone,2023-02-28T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.63
753039,Dean Pool - Kingstone,2023-02-28T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-02-28T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-02-28T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-02-28T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-02-28T00:10:00.000+00:00,transformer,,Temperature,C,14.4
753039,Dean Pool - Kingstone,2023-02-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-02-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
753039,Dean Pool - Kingstone,2023-02-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-02-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
753039,Dean Pool - Kingstone,2023-02-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
753039,Dean Pool - Kingstone,2023-02-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
753039,Dean Pool - Kingstone,2023-02-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
753039,Dean Pool - Kingstone,2023-02-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-02-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
753039,Dean Pool - Kingstone,2023-02-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.75
753039,Dean Pool - Kingstone,2023-02-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.75
753039,Dean Pool - Kingstone,2023-02-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.19
753039,Dean Pool - Kingstone,2023-02-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-02-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-02-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
753039,Dean Pool - Kingstone,2023-02-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-02-28T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-02-28T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-02-28T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-02-28T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.45
753039,Dean Pool - Kingstone,2023-02-28T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
753039,Dean Pool - Kingstone,2023-02-28T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.44
753039,Dean Pool - Kingstone,2023-02-28T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
753039,Dean Pool - Kingstone,2023-02-28T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-02-28T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-02-28T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-02-28T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-02-28T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-02-28T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-02-28T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
753039,Dean Pool - Kingstone,2023-02-28T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.38
753039,Dean Pool - Kingstone,2023-02-28T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.03
753039,Dean Pool - Kingstone,2023-02-28T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-02-28T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-02-28T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
753039,Dean Pool - Kingstone,2023-02-28T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-02-28T00:00:00.000+00:00,transformer,,Temperature,C,14.4
753039,Dean Pool - Kingstone,2023-02-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-02-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
753039,Dean Pool - Kingstone,2023-02-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-02-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
753039,Dean Pool - Kingstone,2023-02-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-02-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
753039,Dean Pool - Kingstone,2023-02-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
753039,Dean Pool - Kingstone,2023-02-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-02-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
753039,Dean Pool - Kingstone,2023-02-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.67
753039,Dean Pool - Kingstone,2023-02-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.99
753039,Dean Pool - Kingstone,2023-02-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.47
753039,Dean Pool - Kingstone,2023-02-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-02-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-02-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
753039,Dean Pool - Kingstone,2023-02-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-03-01T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-01T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
753039,Dean Pool - Kingstone,2023-03-01T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-01T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.53
753039,Dean Pool - Kingstone,2023-03-01T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
753039,Dean Pool - Kingstone,2023-03-01T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.14
753039,Dean Pool - Kingstone,2023-03-01T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
753039,Dean Pool - Kingstone,2023-03-01T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-03-01T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-03-01T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-03-01T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-01T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-01T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-01T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
753039,Dean Pool - Kingstone,2023-03-01T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.56
753039,Dean Pool - Kingstone,2023-03-01T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
753039,Dean Pool - Kingstone,2023-03-01T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-03-01T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-03-01T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-03-01T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-03-01T23:50:00.000+00:00,transformer,,Temperature,C,14.9
753039,Dean Pool - Kingstone,2023-03-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
753039,Dean Pool - Kingstone,2023-03-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
753039,Dean Pool - Kingstone,2023-03-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
753039,Dean Pool - Kingstone,2023-03-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
753039,Dean Pool - Kingstone,2023-03-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-03-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
753039,Dean Pool - Kingstone,2023-03-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.24
753039,Dean Pool - Kingstone,2023-03-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.47
753039,Dean Pool - Kingstone,2023-03-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.73
753039,Dean Pool - Kingstone,2023-03-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-03-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-03-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-03-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-03-01T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-01T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-03-01T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-01T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
753039,Dean Pool - Kingstone,2023-03-01T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.63
753039,Dean Pool - Kingstone,2023-03-01T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.36
753039,Dean Pool - Kingstone,2023-03-01T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
753039,Dean Pool - Kingstone,2023-03-01T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
753039,Dean Pool - Kingstone,2023-03-01T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-03-01T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-03-01T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-01T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-01T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-03-01T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.4
753039,Dean Pool - Kingstone,2023-03-01T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.47
753039,Dean Pool - Kingstone,2023-03-01T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.34
753039,Dean Pool - Kingstone,2023-03-01T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-03-01T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-03-01T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-03-01T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-03-01T23:40:00.000+00:00,transformer,,Temperature,C,14.9
753039,Dean Pool - Kingstone,2023-03-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
753039,Dean Pool - Kingstone,2023-03-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-03-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
753039,Dean Pool - Kingstone,2023-03-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
753039,Dean Pool - Kingstone,2023-03-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
753039,Dean Pool - Kingstone,2023-03-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-03-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
753039,Dean Pool - Kingstone,2023-03-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
753039,Dean Pool - Kingstone,2023-03-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.11
753039,Dean Pool - Kingstone,2023-03-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.71
753039,Dean Pool - Kingstone,2023-03-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-03-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-03-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-03-01T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-01T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-03-01T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-01T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.7
753039,Dean Pool - Kingstone,2023-03-01T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
753039,Dean Pool - Kingstone,2023-03-01T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
753039,Dean Pool - Kingstone,2023-03-01T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
753039,Dean Pool - Kingstone,2023-03-01T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
753039,Dean Pool - Kingstone,2023-03-01T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-03-01T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
753039,Dean Pool - Kingstone,2023-03-01T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-01T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-01T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-01T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
753039,Dean Pool - Kingstone,2023-03-01T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.99
753039,Dean Pool - Kingstone,2023-03-01T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
753039,Dean Pool - Kingstone,2023-03-01T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
753039,Dean Pool - Kingstone,2023-03-01T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-03-01T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-03-01T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-03-01T23:30:00.000+00:00,transformer,,Temperature,C,15.0
753039,Dean Pool - Kingstone,2023-03-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-03-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
753039,Dean Pool - Kingstone,2023-03-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
753039,Dean Pool - Kingstone,2023-03-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
753039,Dean Pool - Kingstone,2023-03-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
753039,Dean Pool - Kingstone,2023-03-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-03-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
753039,Dean Pool - Kingstone,2023-03-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.04
753039,Dean Pool - Kingstone,2023-03-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.73
753039,Dean Pool - Kingstone,2023-03-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.03
753039,Dean Pool - Kingstone,2023-03-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-03-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-03-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-03-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-03-01T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-01T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-01T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-01T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.88
753039,Dean Pool - Kingstone,2023-03-01T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
753039,Dean Pool - Kingstone,2023-03-01T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
753039,Dean Pool - Kingstone,2023-03-01T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-03-01T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
753039,Dean Pool - Kingstone,2023-03-01T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-03-01T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-03-01T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-01T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-01T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-01T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.75
753039,Dean Pool - Kingstone,2023-03-01T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.93
753039,Dean Pool - Kingstone,2023-03-01T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.01
753039,Dean Pool - Kingstone,2023-03-01T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-03-01T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
753039,Dean Pool - Kingstone,2023-03-01T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-03-01T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-03-01T23:20:00.000+00:00,transformer,,Temperature,C,15.0
753039,Dean Pool - Kingstone,2023-03-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
753039,Dean Pool - Kingstone,2023-03-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
753039,Dean Pool - Kingstone,2023-03-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
753039,Dean Pool - Kingstone,2023-03-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
753039,Dean Pool - Kingstone,2023-03-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
753039,Dean Pool - Kingstone,2023-03-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
753039,Dean Pool - Kingstone,2023-03-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.64
753039,Dean Pool - Kingstone,2023-03-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.04
753039,Dean Pool - Kingstone,2023-03-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.19
753039,Dean Pool - Kingstone,2023-03-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-03-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-03-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-03-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-03-01T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-03-01T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-01T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-01T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
753039,Dean Pool - Kingstone,2023-03-01T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
753039,Dean Pool - Kingstone,2023-03-01T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.37
753039,Dean Pool - Kingstone,2023-03-01T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-03-01T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-03-01T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-03-01T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-03-01T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-03-01T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-01T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-01T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.36
753039,Dean Pool - Kingstone,2023-03-01T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
753039,Dean Pool - Kingstone,2023-03-01T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.4
753039,Dean Pool - Kingstone,2023-03-01T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-01T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-03-01T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-03-01T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-03-01T23:10:00.000+00:00,transformer,,Temperature,C,15.1
753039,Dean Pool - Kingstone,2023-03-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-03-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
753039,Dean Pool - Kingstone,2023-03-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-03-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
753039,Dean Pool - Kingstone,2023-03-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
753039,Dean Pool - Kingstone,2023-03-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
753039,Dean Pool - Kingstone,2023-03-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-03-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-03-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
753039,Dean Pool - Kingstone,2023-03-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.65
753039,Dean Pool - Kingstone,2023-03-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.88
753039,Dean Pool - Kingstone,2023-03-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.76
753039,Dean Pool - Kingstone,2023-03-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-03-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
753039,Dean Pool - Kingstone,2023-03-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-03-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-03-01T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-03-01T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-01T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-01T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
753039,Dean Pool - Kingstone,2023-03-01T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
753039,Dean Pool - Kingstone,2023-03-01T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.52
753039,Dean Pool - Kingstone,2023-03-01T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-03-01T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-01T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
753039,Dean Pool - Kingstone,2023-03-01T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-03-01T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-01T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-01T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-01T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.96
753039,Dean Pool - Kingstone,2023-03-01T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.08
753039,Dean Pool - Kingstone,2023-03-01T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.84
