Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-01T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
753039,Dean Pool - Kingstone,2023-03-01T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.52
753039,Dean Pool - Kingstone,2023-03-01T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-03-01T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-03-01T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-03-01T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-03-01T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-01T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-01T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-03-01T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.68
753039,Dean Pool - Kingstone,2023-03-01T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
753039,Dean Pool - Kingstone,2023-03-01T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
753039,Dean Pool - Kingstone,2023-03-01T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-03-01T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.2
753039,Dean Pool - Kingstone,2023-03-01T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-03-01T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
753039,Dean Pool - Kingstone,2023-03-01T20:40:00.000+00:00,transformer,,Temperature,C,15.5
753039,Dean Pool - Kingstone,2023-03-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
753039,Dean Pool - Kingstone,2023-03-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
753039,Dean Pool - Kingstone,2023-03-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
753039,Dean Pool - Kingstone,2023-03-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
753039,Dean Pool - Kingstone,2023-03-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-03-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
753039,Dean Pool - Kingstone,2023-03-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.28
753039,Dean Pool - Kingstone,2023-03-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.53
753039,Dean Pool - Kingstone,2023-03-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.52
753039,Dean Pool - Kingstone,2023-03-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
753039,Dean Pool - Kingstone,2023-03-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
753039,Dean Pool - Kingstone,2023-03-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
753039,Dean Pool - Kingstone,2023-03-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
753039,Dean Pool - Kingstone,2023-03-01T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-01T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-01T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-01T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
753039,Dean Pool - Kingstone,2023-03-01T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
753039,Dean Pool - Kingstone,2023-03-01T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.87
753039,Dean Pool - Kingstone,2023-03-01T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
753039,Dean Pool - Kingstone,2023-03-01T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-03-01T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-03-01T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-03-01T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-01T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-01T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-03-01T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.96
753039,Dean Pool - Kingstone,2023-03-01T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.67
753039,Dean Pool - Kingstone,2023-03-01T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.86
753039,Dean Pool - Kingstone,2023-03-01T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-03-01T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
753039,Dean Pool - Kingstone,2023-03-01T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-03-01T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-03-01T20:30:00.000+00:00,transformer,,Temperature,C,15.5
753039,Dean Pool - Kingstone,2023-03-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
753039,Dean Pool - Kingstone,2023-03-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
753039,Dean Pool - Kingstone,2023-03-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
753039,Dean Pool - Kingstone,2023-03-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
753039,Dean Pool - Kingstone,2023-03-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
753039,Dean Pool - Kingstone,2023-03-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
753039,Dean Pool - Kingstone,2023-03-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
753039,Dean Pool - Kingstone,2023-03-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.78
753039,Dean Pool - Kingstone,2023-03-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.21
753039,Dean Pool - Kingstone,2023-03-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.74
753039,Dean Pool - Kingstone,2023-03-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
753039,Dean Pool - Kingstone,2023-03-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
753039,Dean Pool - Kingstone,2023-03-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-03-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
753039,Dean Pool - Kingstone,2023-03-01T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-01T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
753039,Dean Pool - Kingstone,2023-03-01T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-01T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
753039,Dean Pool - Kingstone,2023-03-01T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
753039,Dean Pool - Kingstone,2023-03-01T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.23
753039,Dean Pool - Kingstone,2023-03-01T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-03-01T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-03-01T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-03-01T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-03-01T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-01T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-01T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-01T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.77
753039,Dean Pool - Kingstone,2023-03-01T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.85
753039,Dean Pool - Kingstone,2023-03-01T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.82
753039,Dean Pool - Kingstone,2023-03-01T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-03-01T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
753039,Dean Pool - Kingstone,2023-03-01T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-03-01T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
753039,Dean Pool - Kingstone,2023-03-01T20:20:00.000+00:00,transformer,,Temperature,C,15.5
753039,Dean Pool - Kingstone,2023-03-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
753039,Dean Pool - Kingstone,2023-03-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
753039,Dean Pool - Kingstone,2023-03-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-03-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
753039,Dean Pool - Kingstone,2023-03-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
753039,Dean Pool - Kingstone,2023-03-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-03-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
753039,Dean Pool - Kingstone,2023-03-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.2
753039,Dean Pool - Kingstone,2023-03-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.95
753039,Dean Pool - Kingstone,2023-03-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.04
753039,Dean Pool - Kingstone,2023-03-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
753039,Dean Pool - Kingstone,2023-03-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
753039,Dean Pool - Kingstone,2023-03-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
753039,Dean Pool - Kingstone,2023-03-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
753039,Dean Pool - Kingstone,2023-03-01T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-01T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-01T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-01T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
753039,Dean Pool - Kingstone,2023-03-01T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
753039,Dean Pool - Kingstone,2023-03-01T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.15
753039,Dean Pool - Kingstone,2023-03-01T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-03-01T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-03-01T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-03-01T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-03-01T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-01T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
753039,Dean Pool - Kingstone,2023-03-01T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-03-01T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.81
753039,Dean Pool - Kingstone,2023-03-01T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.22
753039,Dean Pool - Kingstone,2023-03-01T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.14
753039,Dean Pool - Kingstone,2023-03-01T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-03-01T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
753039,Dean Pool - Kingstone,2023-03-01T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-03-01T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
753039,Dean Pool - Kingstone,2023-03-01T20:10:00.000+00:00,transformer,,Temperature,C,15.5
753039,Dean Pool - Kingstone,2023-03-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
753039,Dean Pool - Kingstone,2023-03-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
753039,Dean Pool - Kingstone,2023-03-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-03-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
753039,Dean Pool - Kingstone,2023-03-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
753039,Dean Pool - Kingstone,2023-03-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
753039,Dean Pool - Kingstone,2023-03-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
753039,Dean Pool - Kingstone,2023-03-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.88
753039,Dean Pool - Kingstone,2023-03-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.33
753039,Dean Pool - Kingstone,2023-03-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.29
753039,Dean Pool - Kingstone,2023-03-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-03-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
753039,Dean Pool - Kingstone,2023-03-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
753039,Dean Pool - Kingstone,2023-03-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
753039,Dean Pool - Kingstone,2023-03-01T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-01T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-01T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-01T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.62
753039,Dean Pool - Kingstone,2023-03-01T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
753039,Dean Pool - Kingstone,2023-03-01T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.51
753039,Dean Pool - Kingstone,2023-03-01T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
753039,Dean Pool - Kingstone,2023-03-01T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
753039,Dean Pool - Kingstone,2023-03-01T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-01T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-03-01T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-01T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-01T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
753039,Dean Pool - Kingstone,2023-03-01T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.66
753039,Dean Pool - Kingstone,2023-03-01T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
753039,Dean Pool - Kingstone,2023-03-01T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.22
753039,Dean Pool - Kingstone,2023-03-01T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.1
753039,Dean Pool - Kingstone,2023-03-01T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.7
753039,Dean Pool - Kingstone,2023-03-01T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-03-01T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-03-01T20:00:00.000+00:00,transformer,,Temperature,C,15.5
753039,Dean Pool - Kingstone,2023-03-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
753039,Dean Pool - Kingstone,2023-03-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
753039,Dean Pool - Kingstone,2023-03-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-03-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
753039,Dean Pool - Kingstone,2023-03-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-03-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
753039,Dean Pool - Kingstone,2023-03-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
753039,Dean Pool - Kingstone,2023-03-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.28
753039,Dean Pool - Kingstone,2023-03-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.3
753039,Dean Pool - Kingstone,2023-03-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.73
753039,Dean Pool - Kingstone,2023-03-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
753039,Dean Pool - Kingstone,2023-03-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
753039,Dean Pool - Kingstone,2023-03-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-03-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
753039,Dean Pool - Kingstone,2023-03-01T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
753039,Dean Pool - Kingstone,2023-03-01T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
753039,Dean Pool - Kingstone,2023-03-01T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-01T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.06
753039,Dean Pool - Kingstone,2023-03-01T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
753039,Dean Pool - Kingstone,2023-03-01T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.47
753039,Dean Pool - Kingstone,2023-03-01T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-03-01T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-03-01T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-03-01T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-03-01T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-01T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-01T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
753039,Dean Pool - Kingstone,2023-03-01T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.59
753039,Dean Pool - Kingstone,2023-03-01T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.63
753039,Dean Pool - Kingstone,2023-03-01T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.67
753039,Dean Pool - Kingstone,2023-03-01T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,59.3
753039,Dean Pool - Kingstone,2023-03-01T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.9
753039,Dean Pool - Kingstone,2023-03-01T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-01T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-03-01T19:50:00.000+00:00,transformer,,Temperature,C,15.4
753039,Dean Pool - Kingstone,2023-03-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
753039,Dean Pool - Kingstone,2023-03-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
753039,Dean Pool - Kingstone,2023-03-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-03-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
753039,Dean Pool - Kingstone,2023-03-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
753039,Dean Pool - Kingstone,2023-03-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.65
753039,Dean Pool - Kingstone,2023-03-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.3
753039,Dean Pool - Kingstone,2023-03-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.14
753039,Dean Pool - Kingstone,2023-03-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
753039,Dean Pool - Kingstone,2023-03-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
753039,Dean Pool - Kingstone,2023-03-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
753039,Dean Pool - Kingstone,2023-03-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
753039,Dean Pool - Kingstone,2023-03-01T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-01T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
753039,Dean Pool - Kingstone,2023-03-01T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-01T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.77
753039,Dean Pool - Kingstone,2023-03-01T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.32
753039,Dean Pool - Kingstone,2023-03-01T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.94
753039,Dean Pool - Kingstone,2023-03-01T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-03-01T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-03-01T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-03-01T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-03-01T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-01T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-01T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
753039,Dean Pool - Kingstone,2023-03-01T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.18
753039,Dean Pool - Kingstone,2023-03-01T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.83
753039,Dean Pool - Kingstone,2023-03-01T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.73
753039,Dean Pool - Kingstone,2023-03-01T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.2
753039,Dean Pool - Kingstone,2023-03-01T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.4
753039,Dean Pool - Kingstone,2023-03-01T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-03-01T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
753039,Dean Pool - Kingstone,2023-03-01T19:40:00.000+00:00,transformer,,Temperature,C,15.4
753039,Dean Pool - Kingstone,2023-03-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
753039,Dean Pool - Kingstone,2023-03-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
753039,Dean Pool - Kingstone,2023-03-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-03-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
753039,Dean Pool - Kingstone,2023-03-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-03-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
753039,Dean Pool - Kingstone,2023-03-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.95
753039,Dean Pool - Kingstone,2023-03-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.15
753039,Dean Pool - Kingstone,2023-03-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.66
753039,Dean Pool - Kingstone,2023-03-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
753039,Dean Pool - Kingstone,2023-03-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
753039,Dean Pool - Kingstone,2023-03-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
753039,Dean Pool - Kingstone,2023-03-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
753039,Dean Pool - Kingstone,2023-03-01T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-01T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-01T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-01T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.46
753039,Dean Pool - Kingstone,2023-03-01T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.65
753039,Dean Pool - Kingstone,2023-03-01T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.97
753039,Dean Pool - Kingstone,2023-03-01T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-03-01T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-03-01T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
753039,Dean Pool - Kingstone,2023-03-01T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-03-01T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-01T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-01T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
753039,Dean Pool - Kingstone,2023-03-01T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.27
753039,Dean Pool - Kingstone,2023-03-01T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.26
753039,Dean Pool - Kingstone,2023-03-01T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.35
753039,Dean Pool - Kingstone,2023-03-01T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.0
753039,Dean Pool - Kingstone,2023-03-01T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.4
753039,Dean Pool - Kingstone,2023-03-01T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
753039,Dean Pool - Kingstone,2023-03-01T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.3
753039,Dean Pool - Kingstone,2023-03-01T19:30:00.000+00:00,transformer,,Temperature,C,15.4
753039,Dean Pool - Kingstone,2023-03-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
753039,Dean Pool - Kingstone,2023-03-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
753039,Dean Pool - Kingstone,2023-03-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-03-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
753039,Dean Pool - Kingstone,2023-03-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-03-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
753039,Dean Pool - Kingstone,2023-03-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.73
753039,Dean Pool - Kingstone,2023-03-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.9
753039,Dean Pool - Kingstone,2023-03-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.32
753039,Dean Pool - Kingstone,2023-03-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
753039,Dean Pool - Kingstone,2023-03-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
753039,Dean Pool - Kingstone,2023-03-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
753039,Dean Pool - Kingstone,2023-03-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
753039,Dean Pool - Kingstone,2023-03-01T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-01T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-03-01T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-01T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
753039,Dean Pool - Kingstone,2023-03-01T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.89
753039,Dean Pool - Kingstone,2023-03-01T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.2
753039,Dean Pool - Kingstone,2023-03-01T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-03-01T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-03-01T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-03-01T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-03-01T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-01T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-01T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
753039,Dean Pool - Kingstone,2023-03-01T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.8
753039,Dean Pool - Kingstone,2023-03-01T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.13
753039,Dean Pool - Kingstone,2023-03-01T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.43
753039,Dean Pool - Kingstone,2023-03-01T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-03-01T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
753039,Dean Pool - Kingstone,2023-03-01T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
753039,Dean Pool - Kingstone,2023-03-01T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
753039,Dean Pool - Kingstone,2023-03-01T19:20:00.000+00:00,transformer,,Temperature,C,15.4
753039,Dean Pool - Kingstone,2023-03-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
753039,Dean Pool - Kingstone,2023-03-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
753039,Dean Pool - Kingstone,2023-03-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-03-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
753039,Dean Pool - Kingstone,2023-03-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-03-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
753039,Dean Pool - Kingstone,2023-03-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.27
753039,Dean Pool - Kingstone,2023-03-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.02
753039,Dean Pool - Kingstone,2023-03-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.62
753039,Dean Pool - Kingstone,2023-03-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
753039,Dean Pool - Kingstone,2023-03-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
753039,Dean Pool - Kingstone,2023-03-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
753039,Dean Pool - Kingstone,2023-03-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
753039,Dean Pool - Kingstone,2023-03-01T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-01T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-01T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-01T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
753039,Dean Pool - Kingstone,2023-03-01T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.57
753039,Dean Pool - Kingstone,2023-03-01T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.05
753039,Dean Pool - Kingstone,2023-03-01T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-03-01T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-03-01T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-03-01T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-03-01T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-01T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-01T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
753039,Dean Pool - Kingstone,2023-03-01T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.56
753039,Dean Pool - Kingstone,2023-03-01T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.69
753039,Dean Pool - Kingstone,2023-03-01T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.05
753039,Dean Pool - Kingstone,2023-03-01T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-03-01T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
753039,Dean Pool - Kingstone,2023-03-01T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-03-01T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
753039,Dean Pool - Kingstone,2023-03-01T19:10:00.000+00:00,transformer,,Temperature,C,15.5
753039,Dean Pool - Kingstone,2023-03-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
753039,Dean Pool - Kingstone,2023-03-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
753039,Dean Pool - Kingstone,2023-03-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-03-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
753039,Dean Pool - Kingstone,2023-03-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-03-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-03-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
753039,Dean Pool - Kingstone,2023-03-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.18
753039,Dean Pool - Kingstone,2023-03-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.26
753039,Dean Pool - Kingstone,2023-03-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.1
753039,Dean Pool - Kingstone,2023-03-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
753039,Dean Pool - Kingstone,2023-03-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
753039,Dean Pool - Kingstone,2023-03-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
753039,Dean Pool - Kingstone,2023-03-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
753039,Dean Pool - Kingstone,2023-03-01T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-01T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-01T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-01T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
753039,Dean Pool - Kingstone,2023-03-01T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.38
753039,Dean Pool - Kingstone,2023-03-01T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.21
753039,Dean Pool - Kingstone,2023-03-01T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-03-01T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-03-01T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
753039,Dean Pool - Kingstone,2023-03-01T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-03-01T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-03-01T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-01T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
753039,Dean Pool - Kingstone,2023-03-01T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.25
753039,Dean Pool - Kingstone,2023-03-01T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.73
753039,Dean Pool - Kingstone,2023-03-01T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.85
753039,Dean Pool - Kingstone,2023-03-01T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-03-01T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.4
753039,Dean Pool - Kingstone,2023-03-01T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
753039,Dean Pool - Kingstone,2023-03-01T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
753039,Dean Pool - Kingstone,2023-03-01T19:00:00.000+00:00,transformer,,Temperature,C,15.5
753039,Dean Pool - Kingstone,2023-03-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
753039,Dean Pool - Kingstone,2023-03-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
753039,Dean Pool - Kingstone,2023-03-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
753039,Dean Pool - Kingstone,2023-03-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
753039,Dean Pool - Kingstone,2023-03-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
753039,Dean Pool - Kingstone,2023-03-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.14
753039,Dean Pool - Kingstone,2023-03-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.11
753039,Dean Pool - Kingstone,2023-03-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.06
753039,Dean Pool - Kingstone,2023-03-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
753039,Dean Pool - Kingstone,2023-03-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
753039,Dean Pool - Kingstone,2023-03-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
753039,Dean Pool - Kingstone,2023-03-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
753039,Dean Pool - Kingstone,2023-03-01T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-01T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-01T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-01T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
753039,Dean Pool - Kingstone,2023-03-01T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.48
753039,Dean Pool - Kingstone,2023-03-01T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.35
753039,Dean Pool - Kingstone,2023-03-01T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-01T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-01T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-03-01T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-03-01T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-01T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-01T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
753039,Dean Pool - Kingstone,2023-03-01T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.99
753039,Dean Pool - Kingstone,2023-03-01T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.28
753039,Dean Pool - Kingstone,2023-03-01T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.34
753039,Dean Pool - Kingstone,2023-03-01T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-03-01T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.4
753039,Dean Pool - Kingstone,2023-03-01T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
753039,Dean Pool - Kingstone,2023-03-01T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
753039,Dean Pool - Kingstone,2023-03-01T18:50:00.000+00:00,transformer,,Temperature,C,15.4
753039,Dean Pool - Kingstone,2023-03-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
753039,Dean Pool - Kingstone,2023-03-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
753039,Dean Pool - Kingstone,2023-03-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-03-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
753039,Dean Pool - Kingstone,2023-03-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
753039,Dean Pool - Kingstone,2023-03-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.92
753039,Dean Pool - Kingstone,2023-03-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.76
753039,Dean Pool - Kingstone,2023-03-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.7
753039,Dean Pool - Kingstone,2023-03-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
753039,Dean Pool - Kingstone,2023-03-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
753039,Dean Pool - Kingstone,2023-03-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
753039,Dean Pool - Kingstone,2023-03-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
753039,Dean Pool - Kingstone,2023-03-01T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-01T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-03-01T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-01T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
753039,Dean Pool - Kingstone,2023-03-01T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.55
753039,Dean Pool - Kingstone,2023-03-01T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.28
753039,Dean Pool - Kingstone,2023-03-01T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-03-01T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-03-01T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-03-01T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
753039,Dean Pool - Kingstone,2023-03-01T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-03-01T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-03-01T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
753039,Dean Pool - Kingstone,2023-03-01T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.61
753039,Dean Pool - Kingstone,2023-03-01T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.52
753039,Dean Pool - Kingstone,2023-03-01T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.92
753039,Dean Pool - Kingstone,2023-03-01T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
753039,Dean Pool - Kingstone,2023-03-01T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.7
753039,Dean Pool - Kingstone,2023-03-01T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.3
753039,Dean Pool - Kingstone,2023-03-01T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
753039,Dean Pool - Kingstone,2023-03-01T18:40:00.000+00:00,transformer,,Temperature,C,15.4
753039,Dean Pool - Kingstone,2023-03-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
753039,Dean Pool - Kingstone,2023-03-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
753039,Dean Pool - Kingstone,2023-03-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
753039,Dean Pool - Kingstone,2023-03-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-03-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
753039,Dean Pool - Kingstone,2023-03-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.5
753039,Dean Pool - Kingstone,2023-03-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.07
753039,Dean Pool - Kingstone,2023-03-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.2
753039,Dean Pool - Kingstone,2023-03-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
753039,Dean Pool - Kingstone,2023-03-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
753039,Dean Pool - Kingstone,2023-03-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
753039,Dean Pool - Kingstone,2023-03-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
753039,Dean Pool - Kingstone,2023-03-01T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-01T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-03-01T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-01T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
753039,Dean Pool - Kingstone,2023-03-01T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.18
753039,Dean Pool - Kingstone,2023-03-01T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.17
753039,Dean Pool - Kingstone,2023-03-01T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-03-01T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-03-01T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-03-01T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
753039,Dean Pool - Kingstone,2023-03-01T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
753039,Dean Pool - Kingstone,2023-03-01T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-01T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
753039,Dean Pool - Kingstone,2023-03-01T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.0
753039,Dean Pool - Kingstone,2023-03-01T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.92
753039,Dean Pool - Kingstone,2023-03-01T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.99
753039,Dean Pool - Kingstone,2023-03-01T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-03-01T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.3
753039,Dean Pool - Kingstone,2023-03-01T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.1
753039,Dean Pool - Kingstone,2023-03-01T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-03-01T18:30:00.000+00:00,transformer,,Temperature,C,15.4
753039,Dean Pool - Kingstone,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
753039,Dean Pool - Kingstone,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
753039,Dean Pool - Kingstone,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
753039,Dean Pool - Kingstone,2023-03-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
