Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
753039,Dean Pool - Kingstone,2023-03-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.63
753039,Dean Pool - Kingstone,2023-03-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.1
753039,Dean Pool - Kingstone,2023-03-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.16
753039,Dean Pool - Kingstone,2023-03-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
753039,Dean Pool - Kingstone,2023-03-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
753039,Dean Pool - Kingstone,2023-03-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
753039,Dean Pool - Kingstone,2023-03-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
753039,Dean Pool - Kingstone,2023-03-01T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-01T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-03-01T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-01T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.5
753039,Dean Pool - Kingstone,2023-03-01T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.92
753039,Dean Pool - Kingstone,2023-03-01T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.93
753039,Dean Pool - Kingstone,2023-03-01T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-03-01T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-03-01T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-03-01T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-03-01T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-03-01T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-01T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
753039,Dean Pool - Kingstone,2023-03-01T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.31
753039,Dean Pool - Kingstone,2023-03-01T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.7
753039,Dean Pool - Kingstone,2023-03-01T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.99
753039,Dean Pool - Kingstone,2023-03-01T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.2
753039,Dean Pool - Kingstone,2023-03-01T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.7
753039,Dean Pool - Kingstone,2023-03-01T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
753039,Dean Pool - Kingstone,2023-03-01T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-03-01T18:20:00.000+00:00,transformer,,Temperature,C,15.4
753039,Dean Pool - Kingstone,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
753039,Dean Pool - Kingstone,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
753039,Dean Pool - Kingstone,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
753039,Dean Pool - Kingstone,2023-03-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
753039,Dean Pool - Kingstone,2023-03-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.82
753039,Dean Pool - Kingstone,2023-03-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.62
753039,Dean Pool - Kingstone,2023-03-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.92
753039,Dean Pool - Kingstone,2023-03-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
753039,Dean Pool - Kingstone,2023-03-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
753039,Dean Pool - Kingstone,2023-03-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
753039,Dean Pool - Kingstone,2023-03-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
753039,Dean Pool - Kingstone,2023-03-01T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-01T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-03-01T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-01T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
753039,Dean Pool - Kingstone,2023-03-01T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.31
753039,Dean Pool - Kingstone,2023-03-01T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.9
753039,Dean Pool - Kingstone,2023-03-01T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
753039,Dean Pool - Kingstone,2023-03-01T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-03-01T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
753039,Dean Pool - Kingstone,2023-03-01T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
753039,Dean Pool - Kingstone,2023-03-01T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-03-01T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-01T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-03-01T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.26
753039,Dean Pool - Kingstone,2023-03-01T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.74
753039,Dean Pool - Kingstone,2023-03-01T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.87
753039,Dean Pool - Kingstone,2023-03-01T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.6
753039,Dean Pool - Kingstone,2023-03-01T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.8
753039,Dean Pool - Kingstone,2023-03-01T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.2
753039,Dean Pool - Kingstone,2023-03-01T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-03-01T18:10:00.000+00:00,transformer,,Temperature,C,15.3
753039,Dean Pool - Kingstone,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
753039,Dean Pool - Kingstone,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
753039,Dean Pool - Kingstone,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
753039,Dean Pool - Kingstone,2023-03-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
753039,Dean Pool - Kingstone,2023-03-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
753039,Dean Pool - Kingstone,2023-03-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.7
753039,Dean Pool - Kingstone,2023-03-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.05
753039,Dean Pool - Kingstone,2023-03-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.77
753039,Dean Pool - Kingstone,2023-03-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-03-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
753039,Dean Pool - Kingstone,2023-03-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
753039,Dean Pool - Kingstone,2023-03-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
753039,Dean Pool - Kingstone,2023-03-01T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-01T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
753039,Dean Pool - Kingstone,2023-03-01T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-01T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
753039,Dean Pool - Kingstone,2023-03-01T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.63
753039,Dean Pool - Kingstone,2023-03-01T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.04
753039,Dean Pool - Kingstone,2023-03-01T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-03-01T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
753039,Dean Pool - Kingstone,2023-03-01T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-03-01T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-03-01T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-01T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-03-01T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-01T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.87
753039,Dean Pool - Kingstone,2023-03-01T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.12
753039,Dean Pool - Kingstone,2023-03-01T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.28
753039,Dean Pool - Kingstone,2023-03-01T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.3
753039,Dean Pool - Kingstone,2023-03-01T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.8
753039,Dean Pool - Kingstone,2023-03-01T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
753039,Dean Pool - Kingstone,2023-03-01T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-03-01T18:00:00.000+00:00,transformer,,Temperature,C,15.3
753039,Dean Pool - Kingstone,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
753039,Dean Pool - Kingstone,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
753039,Dean Pool - Kingstone,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
753039,Dean Pool - Kingstone,2023-03-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
753039,Dean Pool - Kingstone,2023-03-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
753039,Dean Pool - Kingstone,2023-03-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.24
753039,Dean Pool - Kingstone,2023-03-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.75
753039,Dean Pool - Kingstone,2023-03-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.33
753039,Dean Pool - Kingstone,2023-03-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
753039,Dean Pool - Kingstone,2023-03-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
753039,Dean Pool - Kingstone,2023-03-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
753039,Dean Pool - Kingstone,2023-03-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
753039,Dean Pool - Kingstone,2023-03-01T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-01T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-01T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-01T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
753039,Dean Pool - Kingstone,2023-03-01T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.12
753039,Dean Pool - Kingstone,2023-03-01T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.42
753039,Dean Pool - Kingstone,2023-03-01T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
753039,Dean Pool - Kingstone,2023-03-01T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-03-01T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.5
753039,Dean Pool - Kingstone,2023-03-01T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-03-01T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-01T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
753039,Dean Pool - Kingstone,2023-03-01T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-01T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.72
753039,Dean Pool - Kingstone,2023-03-01T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.82
753039,Dean Pool - Kingstone,2023-03-01T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.24
753039,Dean Pool - Kingstone,2023-03-01T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-03-01T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.1
753039,Dean Pool - Kingstone,2023-03-01T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.6
753039,Dean Pool - Kingstone,2023-03-01T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-03-01T17:50:00.000+00:00,transformer,,Temperature,C,15.3
753039,Dean Pool - Kingstone,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
753039,Dean Pool - Kingstone,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
753039,Dean Pool - Kingstone,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
753039,Dean Pool - Kingstone,2023-03-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-03-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-03-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
753039,Dean Pool - Kingstone,2023-03-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.31
753039,Dean Pool - Kingstone,2023-03-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.95
753039,Dean Pool - Kingstone,2023-03-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.65
753039,Dean Pool - Kingstone,2023-03-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
753039,Dean Pool - Kingstone,2023-03-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
753039,Dean Pool - Kingstone,2023-03-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
753039,Dean Pool - Kingstone,2023-03-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
753039,Dean Pool - Kingstone,2023-03-01T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-01T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-03-01T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-01T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.85
753039,Dean Pool - Kingstone,2023-03-01T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.95
753039,Dean Pool - Kingstone,2023-03-01T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.57
753039,Dean Pool - Kingstone,2023-03-01T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-01T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-03-01T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
753039,Dean Pool - Kingstone,2023-03-01T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
753039,Dean Pool - Kingstone,2023-03-01T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-01T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
753039,Dean Pool - Kingstone,2023-03-01T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-03-01T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.08
753039,Dean Pool - Kingstone,2023-03-01T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.4
753039,Dean Pool - Kingstone,2023-03-01T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.48
753039,Dean Pool - Kingstone,2023-03-01T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-03-01T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
753039,Dean Pool - Kingstone,2023-03-01T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.4
753039,Dean Pool - Kingstone,2023-03-01T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
753039,Dean Pool - Kingstone,2023-03-01T17:40:00.000+00:00,transformer,,Temperature,C,15.2
753039,Dean Pool - Kingstone,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
753039,Dean Pool - Kingstone,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
753039,Dean Pool - Kingstone,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
753039,Dean Pool - Kingstone,2023-03-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
753039,Dean Pool - Kingstone,2023-03-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
753039,Dean Pool - Kingstone,2023-03-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
753039,Dean Pool - Kingstone,2023-03-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.93
753039,Dean Pool - Kingstone,2023-03-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.36
753039,Dean Pool - Kingstone,2023-03-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.05
753039,Dean Pool - Kingstone,2023-03-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
753039,Dean Pool - Kingstone,2023-03-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
753039,Dean Pool - Kingstone,2023-03-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
753039,Dean Pool - Kingstone,2023-03-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
753039,Dean Pool - Kingstone,2023-03-01T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-01T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
753039,Dean Pool - Kingstone,2023-03-01T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-01T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
753039,Dean Pool - Kingstone,2023-03-01T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.25
753039,Dean Pool - Kingstone,2023-03-01T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.37
753039,Dean Pool - Kingstone,2023-03-01T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
753039,Dean Pool - Kingstone,2023-03-01T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-03-01T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.0
753039,Dean Pool - Kingstone,2023-03-01T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-03-01T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-03-01T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-01T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-01T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.68
753039,Dean Pool - Kingstone,2023-03-01T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.06
753039,Dean Pool - Kingstone,2023-03-01T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.91
753039,Dean Pool - Kingstone,2023-03-01T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-03-01T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.3
753039,Dean Pool - Kingstone,2023-03-01T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.7
753039,Dean Pool - Kingstone,2023-03-01T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-03-01T17:30:00.000+00:00,transformer,,Temperature,C,15.1
753039,Dean Pool - Kingstone,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
753039,Dean Pool - Kingstone,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
753039,Dean Pool - Kingstone,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
753039,Dean Pool - Kingstone,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
753039,Dean Pool - Kingstone,2023-03-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-03-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
753039,Dean Pool - Kingstone,2023-03-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.12
753039,Dean Pool - Kingstone,2023-03-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.31
753039,Dean Pool - Kingstone,2023-03-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.28
753039,Dean Pool - Kingstone,2023-03-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
753039,Dean Pool - Kingstone,2023-03-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
753039,Dean Pool - Kingstone,2023-03-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
753039,Dean Pool - Kingstone,2023-03-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
753039,Dean Pool - Kingstone,2023-03-01T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-01T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-01T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
753039,Dean Pool - Kingstone,2023-03-01T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.8
753039,Dean Pool - Kingstone,2023-03-01T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.35
753039,Dean Pool - Kingstone,2023-03-01T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.38
753039,Dean Pool - Kingstone,2023-03-01T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-03-01T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-03-01T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-03-01T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-03-01T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-01T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-01T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-03-01T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.33
753039,Dean Pool - Kingstone,2023-03-01T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.53
753039,Dean Pool - Kingstone,2023-03-01T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.09
753039,Dean Pool - Kingstone,2023-03-01T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-03-01T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.7
753039,Dean Pool - Kingstone,2023-03-01T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.9
753039,Dean Pool - Kingstone,2023-03-01T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-03-01T17:20:00.000+00:00,transformer,,Temperature,C,15.1
753039,Dean Pool - Kingstone,2023-03-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
753039,Dean Pool - Kingstone,2023-03-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
753039,Dean Pool - Kingstone,2023-03-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
753039,Dean Pool - Kingstone,2023-03-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-03-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-03-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
753039,Dean Pool - Kingstone,2023-03-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.12
753039,Dean Pool - Kingstone,2023-03-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.88
753039,Dean Pool - Kingstone,2023-03-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.47
753039,Dean Pool - Kingstone,2023-03-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
753039,Dean Pool - Kingstone,2023-03-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
753039,Dean Pool - Kingstone,2023-03-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
753039,Dean Pool - Kingstone,2023-03-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
753039,Dean Pool - Kingstone,2023-03-01T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-01T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-01T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-01T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.67
753039,Dean Pool - Kingstone,2023-03-01T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
753039,Dean Pool - Kingstone,2023-03-01T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.34
753039,Dean Pool - Kingstone,2023-03-01T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-03-01T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
753039,Dean Pool - Kingstone,2023-03-01T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-03-01T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-03-01T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-01T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-01T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-01T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.34
753039,Dean Pool - Kingstone,2023-03-01T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.01
753039,Dean Pool - Kingstone,2023-03-01T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.98
753039,Dean Pool - Kingstone,2023-03-01T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-03-01T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
753039,Dean Pool - Kingstone,2023-03-01T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-03-01T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
753039,Dean Pool - Kingstone,2023-03-01T17:10:00.000+00:00,transformer,,Temperature,C,15.1
753039,Dean Pool - Kingstone,2023-03-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
753039,Dean Pool - Kingstone,2023-03-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
753039,Dean Pool - Kingstone,2023-03-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
753039,Dean Pool - Kingstone,2023-03-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-03-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
753039,Dean Pool - Kingstone,2023-03-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
753039,Dean Pool - Kingstone,2023-03-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.01
753039,Dean Pool - Kingstone,2023-03-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.97
753039,Dean Pool - Kingstone,2023-03-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.32
753039,Dean Pool - Kingstone,2023-03-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
753039,Dean Pool - Kingstone,2023-03-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
753039,Dean Pool - Kingstone,2023-03-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
753039,Dean Pool - Kingstone,2023-03-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
753039,Dean Pool - Kingstone,2023-03-01T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-01T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-01T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-01T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.61
753039,Dean Pool - Kingstone,2023-03-01T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
753039,Dean Pool - Kingstone,2023-03-01T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.11
753039,Dean Pool - Kingstone,2023-03-01T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-03-01T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
753039,Dean Pool - Kingstone,2023-03-01T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
753039,Dean Pool - Kingstone,2023-03-01T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.7
753039,Dean Pool - Kingstone,2023-03-01T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-01T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-01T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-01T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.66
753039,Dean Pool - Kingstone,2023-03-01T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.07
753039,Dean Pool - Kingstone,2023-03-01T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.8
753039,Dean Pool - Kingstone,2023-03-01T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
753039,Dean Pool - Kingstone,2023-03-01T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.9
753039,Dean Pool - Kingstone,2023-03-01T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-03-01T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
753039,Dean Pool - Kingstone,2023-03-01T17:00:00.000+00:00,transformer,,Temperature,C,15.1
753039,Dean Pool - Kingstone,2023-03-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
753039,Dean Pool - Kingstone,2023-03-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
753039,Dean Pool - Kingstone,2023-03-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
753039,Dean Pool - Kingstone,2023-03-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
753039,Dean Pool - Kingstone,2023-03-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.27
753039,Dean Pool - Kingstone,2023-03-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.64
753039,Dean Pool - Kingstone,2023-03-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.91
753039,Dean Pool - Kingstone,2023-03-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
753039,Dean Pool - Kingstone,2023-03-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
753039,Dean Pool - Kingstone,2023-03-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
753039,Dean Pool - Kingstone,2023-03-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
753039,Dean Pool - Kingstone,2023-03-01T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-01T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-01T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-01T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
753039,Dean Pool - Kingstone,2023-03-01T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
753039,Dean Pool - Kingstone,2023-03-01T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
753039,Dean Pool - Kingstone,2023-03-01T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-03-01T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-03-01T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-03-01T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-03-01T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-01T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-03-01T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-01T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.98
753039,Dean Pool - Kingstone,2023-03-01T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.17
753039,Dean Pool - Kingstone,2023-03-01T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.47
753039,Dean Pool - Kingstone,2023-03-01T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
753039,Dean Pool - Kingstone,2023-03-01T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.7
753039,Dean Pool - Kingstone,2023-03-01T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-03-01T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-03-01T16:50:00.000+00:00,transformer,,Temperature,C,15.1
753039,Dean Pool - Kingstone,2023-03-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
753039,Dean Pool - Kingstone,2023-03-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
753039,Dean Pool - Kingstone,2023-03-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
753039,Dean Pool - Kingstone,2023-03-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
753039,Dean Pool - Kingstone,2023-03-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.82
753039,Dean Pool - Kingstone,2023-03-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.39
753039,Dean Pool - Kingstone,2023-03-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.66
753039,Dean Pool - Kingstone,2023-03-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
753039,Dean Pool - Kingstone,2023-03-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
753039,Dean Pool - Kingstone,2023-03-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
753039,Dean Pool - Kingstone,2023-03-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
753039,Dean Pool - Kingstone,2023-03-01T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-01T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-01T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
753039,Dean Pool - Kingstone,2023-03-01T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.24
753039,Dean Pool - Kingstone,2023-03-01T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
753039,Dean Pool - Kingstone,2023-03-01T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.37
753039,Dean Pool - Kingstone,2023-03-01T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
753039,Dean Pool - Kingstone,2023-03-01T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-03-01T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-03-01T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
753039,Dean Pool - Kingstone,2023-03-01T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-01T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-03-01T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-01T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.48
753039,Dean Pool - Kingstone,2023-03-01T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.43
753039,Dean Pool - Kingstone,2023-03-01T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.75
753039,Dean Pool - Kingstone,2023-03-01T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
753039,Dean Pool - Kingstone,2023-03-01T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.8
753039,Dean Pool - Kingstone,2023-03-01T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
753039,Dean Pool - Kingstone,2023-03-01T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
753039,Dean Pool - Kingstone,2023-03-01T16:40:00.000+00:00,transformer,,Temperature,C,15.2
753039,Dean Pool - Kingstone,2023-03-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
753039,Dean Pool - Kingstone,2023-03-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
753039,Dean Pool - Kingstone,2023-03-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
753039,Dean Pool - Kingstone,2023-03-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
753039,Dean Pool - Kingstone,2023-03-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.72
753039,Dean Pool - Kingstone,2023-03-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.78
753039,Dean Pool - Kingstone,2023-03-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.12
753039,Dean Pool - Kingstone,2023-03-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
753039,Dean Pool - Kingstone,2023-03-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
753039,Dean Pool - Kingstone,2023-03-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
753039,Dean Pool - Kingstone,2023-03-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
753039,Dean Pool - Kingstone,2023-03-01T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-01T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-01T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-01T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.5
753039,Dean Pool - Kingstone,2023-03-01T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
753039,Dean Pool - Kingstone,2023-03-01T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.88
753039,Dean Pool - Kingstone,2023-03-01T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-03-01T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
753039,Dean Pool - Kingstone,2023-03-01T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-03-01T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-03-01T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-01T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-03-01T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-01T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.32
753039,Dean Pool - Kingstone,2023-03-01T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.62
753039,Dean Pool - Kingstone,2023-03-01T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.64
753039,Dean Pool - Kingstone,2023-03-01T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-03-01T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-03-01T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-03-01T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
753039,Dean Pool - Kingstone,2023-03-01T16:30:00.000+00:00,transformer,,Temperature,C,15.2
753039,Dean Pool - Kingstone,2023-03-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
753039,Dean Pool - Kingstone,2023-03-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
753039,Dean Pool - Kingstone,2023-03-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
753039,Dean Pool - Kingstone,2023-03-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
753039,Dean Pool - Kingstone,2023-03-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.82
753039,Dean Pool - Kingstone,2023-03-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.48
753039,Dean Pool - Kingstone,2023-03-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.52
753039,Dean Pool - Kingstone,2023-03-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
753039,Dean Pool - Kingstone,2023-03-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
753039,Dean Pool - Kingstone,2023-03-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
753039,Dean Pool - Kingstone,2023-03-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
753039,Dean Pool - Kingstone,2023-03-01T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-01T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-01T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-01T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
753039,Dean Pool - Kingstone,2023-03-01T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
753039,Dean Pool - Kingstone,2023-03-01T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.71
753039,Dean Pool - Kingstone,2023-03-01T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-03-01T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-01T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-03-01T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-03-01T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-01T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-01T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-01T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.86
753039,Dean Pool - Kingstone,2023-03-01T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.74
753039,Dean Pool - Kingstone,2023-03-01T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.16
753039,Dean Pool - Kingstone,2023-03-01T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-03-01T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
753039,Dean Pool - Kingstone,2023-03-01T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-03-01T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-03-01T16:20:00.000+00:00,transformer,,Temperature,C,15.2
753039,Dean Pool - Kingstone,2023-03-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
753039,Dean Pool - Kingstone,2023-03-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
753039,Dean Pool - Kingstone,2023-03-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
753039,Dean Pool - Kingstone,2023-03-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-03-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
753039,Dean Pool - Kingstone,2023-03-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.08
753039,Dean Pool - Kingstone,2023-03-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.48
753039,Dean Pool - Kingstone,2023-03-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.87
753039,Dean Pool - Kingstone,2023-03-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-03-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
753039,Dean Pool - Kingstone,2023-03-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
753039,Dean Pool - Kingstone,2023-03-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
753039,Dean Pool - Kingstone,2023-03-01T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-01T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-01T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-01T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
753039,Dean Pool - Kingstone,2023-03-01T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
753039,Dean Pool - Kingstone,2023-03-01T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
753039,Dean Pool - Kingstone,2023-03-01T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-03-01T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-03-01T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-03-01T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-03-01T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-03-01T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-01T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-03-01T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.52
753039,Dean Pool - Kingstone,2023-03-01T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.2
753039,Dean Pool - Kingstone,2023-03-01T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
