Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-02T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-03-02T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
753039,Dean Pool - Kingstone,2023-03-02T19:40:00.000+00:00,transformer,,Temperature,C,14.9
753039,Dean Pool - Kingstone,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
753039,Dean Pool - Kingstone,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
753039,Dean Pool - Kingstone,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
753039,Dean Pool - Kingstone,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
753039,Dean Pool - Kingstone,2023-03-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
753039,Dean Pool - Kingstone,2023-03-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
753039,Dean Pool - Kingstone,2023-03-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.71
753039,Dean Pool - Kingstone,2023-03-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.6
753039,Dean Pool - Kingstone,2023-03-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.26
753039,Dean Pool - Kingstone,2023-03-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
753039,Dean Pool - Kingstone,2023-03-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
753039,Dean Pool - Kingstone,2023-03-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
753039,Dean Pool - Kingstone,2023-03-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
753039,Dean Pool - Kingstone,2023-03-02T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-02T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-02T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-02T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.61
753039,Dean Pool - Kingstone,2023-03-02T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
753039,Dean Pool - Kingstone,2023-03-02T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.66
753039,Dean Pool - Kingstone,2023-03-02T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-03-02T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.3
753039,Dean Pool - Kingstone,2023-03-02T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-03-02T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
753039,Dean Pool - Kingstone,2023-03-02T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-02T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-02T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-02T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.61
753039,Dean Pool - Kingstone,2023-03-02T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.4
753039,Dean Pool - Kingstone,2023-03-02T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.67
753039,Dean Pool - Kingstone,2023-03-02T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-03-02T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-03-02T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-03-02T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-03-02T19:30:00.000+00:00,transformer,,Temperature,C,14.9
753039,Dean Pool - Kingstone,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
753039,Dean Pool - Kingstone,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
753039,Dean Pool - Kingstone,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
753039,Dean Pool - Kingstone,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
753039,Dean Pool - Kingstone,2023-03-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
753039,Dean Pool - Kingstone,2023-03-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
753039,Dean Pool - Kingstone,2023-03-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.22
753039,Dean Pool - Kingstone,2023-03-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.94
753039,Dean Pool - Kingstone,2023-03-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.32
753039,Dean Pool - Kingstone,2023-03-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
753039,Dean Pool - Kingstone,2023-03-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
753039,Dean Pool - Kingstone,2023-03-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
753039,Dean Pool - Kingstone,2023-03-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
753039,Dean Pool - Kingstone,2023-03-02T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-03-02T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-02T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-02T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.87
753039,Dean Pool - Kingstone,2023-03-02T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.55
753039,Dean Pool - Kingstone,2023-03-02T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.81
753039,Dean Pool - Kingstone,2023-03-02T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-03-02T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.5
753039,Dean Pool - Kingstone,2023-03-02T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-03-02T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-03-02T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-02T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-02T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-02T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.95
753039,Dean Pool - Kingstone,2023-03-02T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.75
753039,Dean Pool - Kingstone,2023-03-02T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.44
753039,Dean Pool - Kingstone,2023-03-02T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-03-02T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.5
753039,Dean Pool - Kingstone,2023-03-02T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
753039,Dean Pool - Kingstone,2023-03-02T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-03-02T19:20:00.000+00:00,transformer,,Temperature,C,14.9
753039,Dean Pool - Kingstone,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
753039,Dean Pool - Kingstone,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
753039,Dean Pool - Kingstone,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
753039,Dean Pool - Kingstone,2023-03-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
753039,Dean Pool - Kingstone,2023-03-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.82
753039,Dean Pool - Kingstone,2023-03-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.3
753039,Dean Pool - Kingstone,2023-03-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.25
753039,Dean Pool - Kingstone,2023-03-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
753039,Dean Pool - Kingstone,2023-03-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
753039,Dean Pool - Kingstone,2023-03-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
753039,Dean Pool - Kingstone,2023-03-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
753039,Dean Pool - Kingstone,2023-03-02T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-02T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-03-02T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-02T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.54
753039,Dean Pool - Kingstone,2023-03-02T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.71
753039,Dean Pool - Kingstone,2023-03-02T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.28
753039,Dean Pool - Kingstone,2023-03-02T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.5
753039,Dean Pool - Kingstone,2023-03-02T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.8
753039,Dean Pool - Kingstone,2023-03-02T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-03-02T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-03-02T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-02T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-02T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-03-02T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.48
753039,Dean Pool - Kingstone,2023-03-02T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.41
753039,Dean Pool - Kingstone,2023-03-02T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.7
753039,Dean Pool - Kingstone,2023-03-02T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-03-02T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.3
753039,Dean Pool - Kingstone,2023-03-02T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-03-02T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-03-02T19:10:00.000+00:00,transformer,,Temperature,C,14.9
753039,Dean Pool - Kingstone,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
753039,Dean Pool - Kingstone,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
753039,Dean Pool - Kingstone,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
753039,Dean Pool - Kingstone,2023-03-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
753039,Dean Pool - Kingstone,2023-03-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.02
753039,Dean Pool - Kingstone,2023-03-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.12
753039,Dean Pool - Kingstone,2023-03-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.98
753039,Dean Pool - Kingstone,2023-03-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
753039,Dean Pool - Kingstone,2023-03-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
753039,Dean Pool - Kingstone,2023-03-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
753039,Dean Pool - Kingstone,2023-03-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
753039,Dean Pool - Kingstone,2023-03-02T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-02T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
753039,Dean Pool - Kingstone,2023-03-02T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-03-02T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.64
753039,Dean Pool - Kingstone,2023-03-02T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.92
753039,Dean Pool - Kingstone,2023-03-02T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.25
753039,Dean Pool - Kingstone,2023-03-02T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
753039,Dean Pool - Kingstone,2023-03-02T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.6
753039,Dean Pool - Kingstone,2023-03-02T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-03-02T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
753039,Dean Pool - Kingstone,2023-03-02T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-02T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-03-02T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-03-02T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.28
753039,Dean Pool - Kingstone,2023-03-02T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.47
753039,Dean Pool - Kingstone,2023-03-02T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.46
753039,Dean Pool - Kingstone,2023-03-02T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.0
753039,Dean Pool - Kingstone,2023-03-02T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.2
753039,Dean Pool - Kingstone,2023-03-02T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-03-02T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-03-02T19:00:00.000+00:00,transformer,,Temperature,C,14.9
753039,Dean Pool - Kingstone,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
753039,Dean Pool - Kingstone,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
753039,Dean Pool - Kingstone,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
753039,Dean Pool - Kingstone,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
753039,Dean Pool - Kingstone,2023-03-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
753039,Dean Pool - Kingstone,2023-03-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
753039,Dean Pool - Kingstone,2023-03-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.92
753039,Dean Pool - Kingstone,2023-03-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.4
753039,Dean Pool - Kingstone,2023-03-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.71
753039,Dean Pool - Kingstone,2023-03-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
753039,Dean Pool - Kingstone,2023-03-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
753039,Dean Pool - Kingstone,2023-03-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
753039,Dean Pool - Kingstone,2023-03-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
753039,Dean Pool - Kingstone,2023-03-02T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-02T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
753039,Dean Pool - Kingstone,2023-03-02T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-03-02T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.36
753039,Dean Pool - Kingstone,2023-03-02T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.71
753039,Dean Pool - Kingstone,2023-03-02T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.12
753039,Dean Pool - Kingstone,2023-03-02T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-03-02T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.6
753039,Dean Pool - Kingstone,2023-03-02T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
753039,Dean Pool - Kingstone,2023-03-02T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
753039,Dean Pool - Kingstone,2023-03-02T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-02T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-02T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
753039,Dean Pool - Kingstone,2023-03-02T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.25
753039,Dean Pool - Kingstone,2023-03-02T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.86
753039,Dean Pool - Kingstone,2023-03-02T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.89
753039,Dean Pool - Kingstone,2023-03-02T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
753039,Dean Pool - Kingstone,2023-03-02T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.4
753039,Dean Pool - Kingstone,2023-03-02T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-03-02T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
753039,Dean Pool - Kingstone,2023-03-02T18:50:00.000+00:00,transformer,,Temperature,C,14.9
753039,Dean Pool - Kingstone,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
753039,Dean Pool - Kingstone,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
753039,Dean Pool - Kingstone,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
753039,Dean Pool - Kingstone,2023-03-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
753039,Dean Pool - Kingstone,2023-03-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
753039,Dean Pool - Kingstone,2023-03-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.61
753039,Dean Pool - Kingstone,2023-03-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.57
753039,Dean Pool - Kingstone,2023-03-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
753039,Dean Pool - Kingstone,2023-03-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
753039,Dean Pool - Kingstone,2023-03-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
753039,Dean Pool - Kingstone,2023-03-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
753039,Dean Pool - Kingstone,2023-03-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
753039,Dean Pool - Kingstone,2023-03-02T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-02T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
753039,Dean Pool - Kingstone,2023-03-02T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-02T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.79
753039,Dean Pool - Kingstone,2023-03-02T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.39
753039,Dean Pool - Kingstone,2023-03-02T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.23
753039,Dean Pool - Kingstone,2023-03-02T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
753039,Dean Pool - Kingstone,2023-03-02T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-03-02T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
753039,Dean Pool - Kingstone,2023-03-02T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-03-02T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-02T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-02T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
753039,Dean Pool - Kingstone,2023-03-02T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.54
753039,Dean Pool - Kingstone,2023-03-02T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.27
753039,Dean Pool - Kingstone,2023-03-02T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.6
753039,Dean Pool - Kingstone,2023-03-02T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-03-02T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.8
753039,Dean Pool - Kingstone,2023-03-02T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
753039,Dean Pool - Kingstone,2023-03-02T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
753039,Dean Pool - Kingstone,2023-03-02T18:40:00.000+00:00,transformer,,Temperature,C,15.0
753039,Dean Pool - Kingstone,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
753039,Dean Pool - Kingstone,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
753039,Dean Pool - Kingstone,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
753039,Dean Pool - Kingstone,2023-03-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
753039,Dean Pool - Kingstone,2023-03-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-03-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
753039,Dean Pool - Kingstone,2023-03-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.33
753039,Dean Pool - Kingstone,2023-03-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.66
753039,Dean Pool - Kingstone,2023-03-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.83
753039,Dean Pool - Kingstone,2023-03-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
753039,Dean Pool - Kingstone,2023-03-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
753039,Dean Pool - Kingstone,2023-03-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
753039,Dean Pool - Kingstone,2023-03-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
753039,Dean Pool - Kingstone,2023-03-02T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-02T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
753039,Dean Pool - Kingstone,2023-03-02T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
753039,Dean Pool - Kingstone,2023-03-02T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.97
753039,Dean Pool - Kingstone,2023-03-02T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.08
753039,Dean Pool - Kingstone,2023-03-02T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.22
753039,Dean Pool - Kingstone,2023-03-02T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-03-02T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-03-02T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
753039,Dean Pool - Kingstone,2023-03-02T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-03-02T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-02T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-02T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
753039,Dean Pool - Kingstone,2023-03-02T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.37
753039,Dean Pool - Kingstone,2023-03-02T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.41
753039,Dean Pool - Kingstone,2023-03-02T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.31
753039,Dean Pool - Kingstone,2023-03-02T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-03-02T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.8
753039,Dean Pool - Kingstone,2023-03-02T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
753039,Dean Pool - Kingstone,2023-03-02T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-03-02T18:30:00.000+00:00,transformer,,Temperature,C,15.0
753039,Dean Pool - Kingstone,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
753039,Dean Pool - Kingstone,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
753039,Dean Pool - Kingstone,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
753039,Dean Pool - Kingstone,2023-03-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
753039,Dean Pool - Kingstone,2023-03-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
753039,Dean Pool - Kingstone,2023-03-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
753039,Dean Pool - Kingstone,2023-03-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.35
753039,Dean Pool - Kingstone,2023-03-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.5
753039,Dean Pool - Kingstone,2023-03-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.53
753039,Dean Pool - Kingstone,2023-03-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
753039,Dean Pool - Kingstone,2023-03-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
753039,Dean Pool - Kingstone,2023-03-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
753039,Dean Pool - Kingstone,2023-03-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
753039,Dean Pool - Kingstone,2023-03-02T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-02T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-03-02T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-02T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.05
753039,Dean Pool - Kingstone,2023-03-02T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.48
753039,Dean Pool - Kingstone,2023-03-02T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.28
753039,Dean Pool - Kingstone,2023-03-02T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-03-02T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.9
753039,Dean Pool - Kingstone,2023-03-02T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-03-02T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-03-02T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-02T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-03-02T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-02T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.66
753039,Dean Pool - Kingstone,2023-03-02T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.51
753039,Dean Pool - Kingstone,2023-03-02T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.62
753039,Dean Pool - Kingstone,2023-03-02T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
753039,Dean Pool - Kingstone,2023-03-02T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.7
753039,Dean Pool - Kingstone,2023-03-02T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.4
753039,Dean Pool - Kingstone,2023-03-02T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-03-02T18:20:00.000+00:00,transformer,,Temperature,C,15.1
753039,Dean Pool - Kingstone,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
753039,Dean Pool - Kingstone,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
753039,Dean Pool - Kingstone,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
753039,Dean Pool - Kingstone,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
753039,Dean Pool - Kingstone,2023-03-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
753039,Dean Pool - Kingstone,2023-03-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
753039,Dean Pool - Kingstone,2023-03-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
753039,Dean Pool - Kingstone,2023-03-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.72
753039,Dean Pool - Kingstone,2023-03-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.99
753039,Dean Pool - Kingstone,2023-03-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.9
753039,Dean Pool - Kingstone,2023-03-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
753039,Dean Pool - Kingstone,2023-03-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
753039,Dean Pool - Kingstone,2023-03-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
753039,Dean Pool - Kingstone,2023-03-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
753039,Dean Pool - Kingstone,2023-03-02T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-02T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-02T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
753039,Dean Pool - Kingstone,2023-03-02T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.17
753039,Dean Pool - Kingstone,2023-03-02T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.33
753039,Dean Pool - Kingstone,2023-03-02T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.3
753039,Dean Pool - Kingstone,2023-03-02T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
753039,Dean Pool - Kingstone,2023-03-02T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.6
753039,Dean Pool - Kingstone,2023-03-02T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-03-02T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.4
753039,Dean Pool - Kingstone,2023-03-02T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-02T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-02T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-02T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.89
753039,Dean Pool - Kingstone,2023-03-02T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.79
753039,Dean Pool - Kingstone,2023-03-02T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.64
753039,Dean Pool - Kingstone,2023-03-02T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-03-02T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
753039,Dean Pool - Kingstone,2023-03-02T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-03-02T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-03-02T18:10:00.000+00:00,transformer,,Temperature,C,15.1
753039,Dean Pool - Kingstone,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
753039,Dean Pool - Kingstone,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
753039,Dean Pool - Kingstone,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
753039,Dean Pool - Kingstone,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
753039,Dean Pool - Kingstone,2023-03-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
753039,Dean Pool - Kingstone,2023-03-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.06
753039,Dean Pool - Kingstone,2023-03-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.12
753039,Dean Pool - Kingstone,2023-03-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.94
753039,Dean Pool - Kingstone,2023-03-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-03-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
753039,Dean Pool - Kingstone,2023-03-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
753039,Dean Pool - Kingstone,2023-03-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
753039,Dean Pool - Kingstone,2023-03-02T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-02T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-03-02T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
753039,Dean Pool - Kingstone,2023-03-02T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.28
753039,Dean Pool - Kingstone,2023-03-02T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
753039,Dean Pool - Kingstone,2023-03-02T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.69
753039,Dean Pool - Kingstone,2023-03-02T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-03-02T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
753039,Dean Pool - Kingstone,2023-03-02T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-03-02T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.1
753039,Dean Pool - Kingstone,2023-03-02T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-02T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-02T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-02T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.13
753039,Dean Pool - Kingstone,2023-03-02T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.98
753039,Dean Pool - Kingstone,2023-03-02T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.79
753039,Dean Pool - Kingstone,2023-03-02T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-03-02T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.5
753039,Dean Pool - Kingstone,2023-03-02T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
753039,Dean Pool - Kingstone,2023-03-02T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-03-02T18:00:00.000+00:00,transformer,,Temperature,C,15.2
753039,Dean Pool - Kingstone,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
753039,Dean Pool - Kingstone,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
753039,Dean Pool - Kingstone,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
753039,Dean Pool - Kingstone,2023-03-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.41
753039,Dean Pool - Kingstone,2023-03-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.04
753039,Dean Pool - Kingstone,2023-03-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.48
753039,Dean Pool - Kingstone,2023-03-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-03-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
753039,Dean Pool - Kingstone,2023-03-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
753039,Dean Pool - Kingstone,2023-03-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
753039,Dean Pool - Kingstone,2023-03-02T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-03-02T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
753039,Dean Pool - Kingstone,2023-03-02T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
753039,Dean Pool - Kingstone,2023-03-02T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.22
753039,Dean Pool - Kingstone,2023-03-02T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.96
753039,Dean Pool - Kingstone,2023-03-02T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.46
753039,Dean Pool - Kingstone,2023-03-02T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-03-02T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.7
753039,Dean Pool - Kingstone,2023-03-02T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-03-02T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.4
753039,Dean Pool - Kingstone,2023-03-02T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-02T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-02T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-02T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.05
753039,Dean Pool - Kingstone,2023-03-02T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.95
753039,Dean Pool - Kingstone,2023-03-02T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.9
753039,Dean Pool - Kingstone,2023-03-02T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-03-02T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
753039,Dean Pool - Kingstone,2023-03-02T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-03-02T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
753039,Dean Pool - Kingstone,2023-03-02T17:50:00.000+00:00,transformer,,Temperature,C,15.4
753039,Dean Pool - Kingstone,2023-03-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
753039,Dean Pool - Kingstone,2023-03-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
753039,Dean Pool - Kingstone,2023-03-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
753039,Dean Pool - Kingstone,2023-03-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.27
753039,Dean Pool - Kingstone,2023-03-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.9
753039,Dean Pool - Kingstone,2023-03-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.36
753039,Dean Pool - Kingstone,2023-03-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
753039,Dean Pool - Kingstone,2023-03-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
753039,Dean Pool - Kingstone,2023-03-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
753039,Dean Pool - Kingstone,2023-03-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
753039,Dean Pool - Kingstone,2023-03-02T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-02T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-03-02T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-02T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.65
753039,Dean Pool - Kingstone,2023-03-02T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.1
753039,Dean Pool - Kingstone,2023-03-02T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.63
753039,Dean Pool - Kingstone,2023-03-02T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
753039,Dean Pool - Kingstone,2023-03-02T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.7
753039,Dean Pool - Kingstone,2023-03-02T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-03-02T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
753039,Dean Pool - Kingstone,2023-03-02T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-02T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-02T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-02T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.23
753039,Dean Pool - Kingstone,2023-03-02T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.89
753039,Dean Pool - Kingstone,2023-03-02T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.51
753039,Dean Pool - Kingstone,2023-03-02T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
753039,Dean Pool - Kingstone,2023-03-02T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-03-02T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-03-02T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
753039,Dean Pool - Kingstone,2023-03-02T17:40:00.000+00:00,transformer,,Temperature,C,15.5
753039,Dean Pool - Kingstone,2023-03-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
753039,Dean Pool - Kingstone,2023-03-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
753039,Dean Pool - Kingstone,2023-03-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
753039,Dean Pool - Kingstone,2023-03-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
753039,Dean Pool - Kingstone,2023-03-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
753039,Dean Pool - Kingstone,2023-03-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.87
753039,Dean Pool - Kingstone,2023-03-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.99
753039,Dean Pool - Kingstone,2023-03-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.15
753039,Dean Pool - Kingstone,2023-03-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
753039,Dean Pool - Kingstone,2023-03-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
753039,Dean Pool - Kingstone,2023-03-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
753039,Dean Pool - Kingstone,2023-03-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
753039,Dean Pool - Kingstone,2023-03-02T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-02T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-03-02T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-02T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.81
753039,Dean Pool - Kingstone,2023-03-02T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.05
753039,Dean Pool - Kingstone,2023-03-02T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.72
753039,Dean Pool - Kingstone,2023-03-02T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-02T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
753039,Dean Pool - Kingstone,2023-03-02T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-02T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-03-02T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-02T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-02T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-02T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.81
753039,Dean Pool - Kingstone,2023-03-02T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.79
753039,Dean Pool - Kingstone,2023-03-02T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.82
753039,Dean Pool - Kingstone,2023-03-02T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-03-02T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
753039,Dean Pool - Kingstone,2023-03-02T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-03-02T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
753039,Dean Pool - Kingstone,2023-03-02T17:30:00.000+00:00,transformer,,Temperature,C,15.7
753039,Dean Pool - Kingstone,2023-03-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
753039,Dean Pool - Kingstone,2023-03-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
753039,Dean Pool - Kingstone,2023-03-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
753039,Dean Pool - Kingstone,2023-03-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-03-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
753039,Dean Pool - Kingstone,2023-03-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.62
753039,Dean Pool - Kingstone,2023-03-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.85
753039,Dean Pool - Kingstone,2023-03-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.54
753039,Dean Pool - Kingstone,2023-03-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-03-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
753039,Dean Pool - Kingstone,2023-03-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
753039,Dean Pool - Kingstone,2023-03-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
753039,Dean Pool - Kingstone,2023-03-02T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-02T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
753039,Dean Pool - Kingstone,2023-03-02T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-02T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.77
753039,Dean Pool - Kingstone,2023-03-02T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
753039,Dean Pool - Kingstone,2023-03-02T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.83
