Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.06
753039,Dean Pool - Kingstone,2023-03-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.43
753039,Dean Pool - Kingstone,2023-03-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-03-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-03-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-03-02T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-02T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-03-02T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-02T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.95
753039,Dean Pool - Kingstone,2023-03-02T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.67
753039,Dean Pool - Kingstone,2023-03-02T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.96
753039,Dean Pool - Kingstone,2023-03-02T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-03-02T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-03-02T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
753039,Dean Pool - Kingstone,2023-03-02T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-03-02T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-02T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-03-02T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-02T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.15
753039,Dean Pool - Kingstone,2023-03-02T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.45
753039,Dean Pool - Kingstone,2023-03-02T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.7
753039,Dean Pool - Kingstone,2023-03-02T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
753039,Dean Pool - Kingstone,2023-03-02T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-03-02T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-02T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-03-02T15:00:00.000+00:00,transformer,,Temperature,C,15.7
753039,Dean Pool - Kingstone,2023-03-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
753039,Dean Pool - Kingstone,2023-03-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
753039,Dean Pool - Kingstone,2023-03-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
753039,Dean Pool - Kingstone,2023-03-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-03-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
753039,Dean Pool - Kingstone,2023-03-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.11
753039,Dean Pool - Kingstone,2023-03-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.12
753039,Dean Pool - Kingstone,2023-03-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.65
753039,Dean Pool - Kingstone,2023-03-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-03-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-03-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-03-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-03-02T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-02T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-02T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-02T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.72
753039,Dean Pool - Kingstone,2023-03-02T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.01
753039,Dean Pool - Kingstone,2023-03-02T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.17
753039,Dean Pool - Kingstone,2023-03-02T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-03-02T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-03-02T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
753039,Dean Pool - Kingstone,2023-03-02T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
753039,Dean Pool - Kingstone,2023-03-02T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-02T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-02T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-02T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.01
753039,Dean Pool - Kingstone,2023-03-02T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
753039,Dean Pool - Kingstone,2023-03-02T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.25
753039,Dean Pool - Kingstone,2023-03-02T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-03-02T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-03-02T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-03-02T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-03-02T14:50:00.000+00:00,transformer,,Temperature,C,15.6
753039,Dean Pool - Kingstone,2023-03-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-03-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
753039,Dean Pool - Kingstone,2023-03-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-03-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
753039,Dean Pool - Kingstone,2023-03-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
753039,Dean Pool - Kingstone,2023-03-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-03-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
753039,Dean Pool - Kingstone,2023-03-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.29
753039,Dean Pool - Kingstone,2023-03-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.15
753039,Dean Pool - Kingstone,2023-03-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.42
753039,Dean Pool - Kingstone,2023-03-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-03-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-03-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-03-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
753039,Dean Pool - Kingstone,2023-03-02T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-02T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-03-02T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-02T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.22
753039,Dean Pool - Kingstone,2023-03-02T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.36
753039,Dean Pool - Kingstone,2023-03-02T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.91
753039,Dean Pool - Kingstone,2023-03-02T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-03-02T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-02T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-03-02T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-03-02T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-02T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-02T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-02T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.14
753039,Dean Pool - Kingstone,2023-03-02T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.27
753039,Dean Pool - Kingstone,2023-03-02T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.87
753039,Dean Pool - Kingstone,2023-03-02T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-03-02T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
753039,Dean Pool - Kingstone,2023-03-02T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-03-02T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
753039,Dean Pool - Kingstone,2023-03-02T14:40:00.000+00:00,transformer,,Temperature,C,15.6
753039,Dean Pool - Kingstone,2023-03-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-03-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
753039,Dean Pool - Kingstone,2023-03-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
753039,Dean Pool - Kingstone,2023-03-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
753039,Dean Pool - Kingstone,2023-03-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
753039,Dean Pool - Kingstone,2023-03-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
753039,Dean Pool - Kingstone,2023-03-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.93
753039,Dean Pool - Kingstone,2023-03-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.63
753039,Dean Pool - Kingstone,2023-03-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.78
753039,Dean Pool - Kingstone,2023-03-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
753039,Dean Pool - Kingstone,2023-03-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-03-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-03-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
753039,Dean Pool - Kingstone,2023-03-02T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-02T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-03-02T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-02T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.58
753039,Dean Pool - Kingstone,2023-03-02T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.98
753039,Dean Pool - Kingstone,2023-03-02T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.58
753039,Dean Pool - Kingstone,2023-03-02T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-03-02T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
753039,Dean Pool - Kingstone,2023-03-02T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-03-02T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-03-02T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-02T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-02T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
753039,Dean Pool - Kingstone,2023-03-02T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.87
753039,Dean Pool - Kingstone,2023-03-02T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
753039,Dean Pool - Kingstone,2023-03-02T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.83
753039,Dean Pool - Kingstone,2023-03-02T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-03-02T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
753039,Dean Pool - Kingstone,2023-03-02T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-03-02T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-02T14:30:00.000+00:00,transformer,,Temperature,C,15.6
753039,Dean Pool - Kingstone,2023-03-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
753039,Dean Pool - Kingstone,2023-03-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
753039,Dean Pool - Kingstone,2023-03-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
753039,Dean Pool - Kingstone,2023-03-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
753039,Dean Pool - Kingstone,2023-03-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
753039,Dean Pool - Kingstone,2023-03-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.29
753039,Dean Pool - Kingstone,2023-03-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.08
753039,Dean Pool - Kingstone,2023-03-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.41
753039,Dean Pool - Kingstone,2023-03-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-03-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-03-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
753039,Dean Pool - Kingstone,2023-03-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
753039,Dean Pool - Kingstone,2023-03-02T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-02T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
753039,Dean Pool - Kingstone,2023-03-02T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
753039,Dean Pool - Kingstone,2023-03-02T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.09
753039,Dean Pool - Kingstone,2023-03-02T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.06
753039,Dean Pool - Kingstone,2023-03-02T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.56
753039,Dean Pool - Kingstone,2023-03-02T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
753039,Dean Pool - Kingstone,2023-03-02T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
753039,Dean Pool - Kingstone,2023-03-02T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-03-02T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-03-02T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-02T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-02T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
753039,Dean Pool - Kingstone,2023-03-02T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
753039,Dean Pool - Kingstone,2023-03-02T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
753039,Dean Pool - Kingstone,2023-03-02T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.03
753039,Dean Pool - Kingstone,2023-03-02T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-02T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-03-02T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-03-02T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-03-02T14:20:00.000+00:00,transformer,,Temperature,C,15.7
753039,Dean Pool - Kingstone,2023-03-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
753039,Dean Pool - Kingstone,2023-03-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
753039,Dean Pool - Kingstone,2023-03-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
753039,Dean Pool - Kingstone,2023-03-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
753039,Dean Pool - Kingstone,2023-03-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
753039,Dean Pool - Kingstone,2023-03-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
753039,Dean Pool - Kingstone,2023-03-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.51
753039,Dean Pool - Kingstone,2023-03-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.29
753039,Dean Pool - Kingstone,2023-03-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.59
753039,Dean Pool - Kingstone,2023-03-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
753039,Dean Pool - Kingstone,2023-03-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-03-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
753039,Dean Pool - Kingstone,2023-03-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
753039,Dean Pool - Kingstone,2023-03-02T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-02T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
753039,Dean Pool - Kingstone,2023-03-02T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-02T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.57
753039,Dean Pool - Kingstone,2023-03-02T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
753039,Dean Pool - Kingstone,2023-03-02T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.41
753039,Dean Pool - Kingstone,2023-03-02T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-03-02T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
753039,Dean Pool - Kingstone,2023-03-02T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-03-02T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-03-02T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-02T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
753039,Dean Pool - Kingstone,2023-03-02T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-02T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
753039,Dean Pool - Kingstone,2023-03-02T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.57
753039,Dean Pool - Kingstone,2023-03-02T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.07
753039,Dean Pool - Kingstone,2023-03-02T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-03-02T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-03-02T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-03-02T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-03-02T14:10:00.000+00:00,transformer,,Temperature,C,15.7
753039,Dean Pool - Kingstone,2023-03-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
753039,Dean Pool - Kingstone,2023-03-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
753039,Dean Pool - Kingstone,2023-03-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
753039,Dean Pool - Kingstone,2023-03-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
753039,Dean Pool - Kingstone,2023-03-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
753039,Dean Pool - Kingstone,2023-03-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-03-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-03-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.65
753039,Dean Pool - Kingstone,2023-03-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.72
753039,Dean Pool - Kingstone,2023-03-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.48
753039,Dean Pool - Kingstone,2023-03-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
753039,Dean Pool - Kingstone,2023-03-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-03-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
753039,Dean Pool - Kingstone,2023-03-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
753039,Dean Pool - Kingstone,2023-03-02T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-02T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
753039,Dean Pool - Kingstone,2023-03-02T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-02T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.19
753039,Dean Pool - Kingstone,2023-03-02T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.43
753039,Dean Pool - Kingstone,2023-03-02T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.82
753039,Dean Pool - Kingstone,2023-03-02T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-03-02T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-03-02T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-03-02T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-03-02T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-02T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-02T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-02T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.76
753039,Dean Pool - Kingstone,2023-03-02T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.44
753039,Dean Pool - Kingstone,2023-03-02T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.74
753039,Dean Pool - Kingstone,2023-03-02T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-03-02T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-03-02T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-03-02T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-03-02T14:00:00.000+00:00,transformer,,Temperature,C,15.7
753039,Dean Pool - Kingstone,2023-03-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-03-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
753039,Dean Pool - Kingstone,2023-03-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
753039,Dean Pool - Kingstone,2023-03-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
753039,Dean Pool - Kingstone,2023-03-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
753039,Dean Pool - Kingstone,2023-03-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
753039,Dean Pool - Kingstone,2023-03-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-03-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.57
753039,Dean Pool - Kingstone,2023-03-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.01
753039,Dean Pool - Kingstone,2023-03-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.56
753039,Dean Pool - Kingstone,2023-03-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
753039,Dean Pool - Kingstone,2023-03-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-03-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-03-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
753039,Dean Pool - Kingstone,2023-03-02T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-02T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-03-02T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-02T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.78
753039,Dean Pool - Kingstone,2023-03-02T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.47
753039,Dean Pool - Kingstone,2023-03-02T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.93
753039,Dean Pool - Kingstone,2023-03-02T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
753039,Dean Pool - Kingstone,2023-03-02T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
753039,Dean Pool - Kingstone,2023-03-02T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
753039,Dean Pool - Kingstone,2023-03-02T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-03-02T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-02T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-03-02T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-02T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.84
753039,Dean Pool - Kingstone,2023-03-02T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.27
753039,Dean Pool - Kingstone,2023-03-02T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.57
753039,Dean Pool - Kingstone,2023-03-02T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-03-02T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
753039,Dean Pool - Kingstone,2023-03-02T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-02T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-03-02T13:50:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-03-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
753039,Dean Pool - Kingstone,2023-03-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
753039,Dean Pool - Kingstone,2023-03-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-03-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
753039,Dean Pool - Kingstone,2023-03-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
753039,Dean Pool - Kingstone,2023-03-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-03-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
753039,Dean Pool - Kingstone,2023-03-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
753039,Dean Pool - Kingstone,2023-03-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.05
753039,Dean Pool - Kingstone,2023-03-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.74
753039,Dean Pool - Kingstone,2023-03-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.5
753039,Dean Pool - Kingstone,2023-03-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
753039,Dean Pool - Kingstone,2023-03-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
753039,Dean Pool - Kingstone,2023-03-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-03-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
753039,Dean Pool - Kingstone,2023-03-02T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-02T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-03-02T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-02T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.09
753039,Dean Pool - Kingstone,2023-03-02T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
753039,Dean Pool - Kingstone,2023-03-02T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.47
753039,Dean Pool - Kingstone,2023-03-02T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-03-02T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-03-02T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-03-02T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-03-02T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-02T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-03-02T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-02T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
753039,Dean Pool - Kingstone,2023-03-02T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.14
753039,Dean Pool - Kingstone,2023-03-02T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
753039,Dean Pool - Kingstone,2023-03-02T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
753039,Dean Pool - Kingstone,2023-03-02T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-02T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-03-02T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-03-02T13:40:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-03-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
753039,Dean Pool - Kingstone,2023-03-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
753039,Dean Pool - Kingstone,2023-03-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
753039,Dean Pool - Kingstone,2023-03-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
753039,Dean Pool - Kingstone,2023-03-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
753039,Dean Pool - Kingstone,2023-03-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
753039,Dean Pool - Kingstone,2023-03-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
753039,Dean Pool - Kingstone,2023-03-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.84
753039,Dean Pool - Kingstone,2023-03-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.15
753039,Dean Pool - Kingstone,2023-03-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.23
753039,Dean Pool - Kingstone,2023-03-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-03-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
753039,Dean Pool - Kingstone,2023-03-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-03-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
753039,Dean Pool - Kingstone,2023-03-02T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-02T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-03-02T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-02T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.64
753039,Dean Pool - Kingstone,2023-03-02T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.1
753039,Dean Pool - Kingstone,2023-03-02T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
753039,Dean Pool - Kingstone,2023-03-02T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-03-02T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-03-02T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-03-02T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
753039,Dean Pool - Kingstone,2023-03-02T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-02T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-02T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-02T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
753039,Dean Pool - Kingstone,2023-03-02T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.22
753039,Dean Pool - Kingstone,2023-03-02T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
753039,Dean Pool - Kingstone,2023-03-02T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
753039,Dean Pool - Kingstone,2023-03-02T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-03-02T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-03-02T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-03-02T13:30:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-03-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
753039,Dean Pool - Kingstone,2023-03-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
753039,Dean Pool - Kingstone,2023-03-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
753039,Dean Pool - Kingstone,2023-03-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
753039,Dean Pool - Kingstone,2023-03-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
753039,Dean Pool - Kingstone,2023-03-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-03-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
753039,Dean Pool - Kingstone,2023-03-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
753039,Dean Pool - Kingstone,2023-03-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.24
753039,Dean Pool - Kingstone,2023-03-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.12
753039,Dean Pool - Kingstone,2023-03-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.8
753039,Dean Pool - Kingstone,2023-03-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-03-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-03-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-03-02T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-02T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
753039,Dean Pool - Kingstone,2023-03-02T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-03-02T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.56
753039,Dean Pool - Kingstone,2023-03-02T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
753039,Dean Pool - Kingstone,2023-03-02T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.72
753039,Dean Pool - Kingstone,2023-03-02T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
753039,Dean Pool - Kingstone,2023-03-02T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-03-02T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-03-02T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-03-02T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-02T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-02T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-02T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.34
753039,Dean Pool - Kingstone,2023-03-02T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
753039,Dean Pool - Kingstone,2023-03-02T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.7
753039,Dean Pool - Kingstone,2023-03-02T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-03-02T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-03-02T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
753039,Dean Pool - Kingstone,2023-03-02T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
753039,Dean Pool - Kingstone,2023-03-02T13:20:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-03-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-03-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
753039,Dean Pool - Kingstone,2023-03-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-03-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
753039,Dean Pool - Kingstone,2023-03-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
753039,Dean Pool - Kingstone,2023-03-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-03-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
753039,Dean Pool - Kingstone,2023-03-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.9
753039,Dean Pool - Kingstone,2023-03-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.26
753039,Dean Pool - Kingstone,2023-03-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.42
753039,Dean Pool - Kingstone,2023-03-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-03-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-03-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-03-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
753039,Dean Pool - Kingstone,2023-03-02T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
753039,Dean Pool - Kingstone,2023-03-02T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
753039,Dean Pool - Kingstone,2023-03-02T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-02T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.74
753039,Dean Pool - Kingstone,2023-03-02T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.43
753039,Dean Pool - Kingstone,2023-03-02T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.36
753039,Dean Pool - Kingstone,2023-03-02T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
753039,Dean Pool - Kingstone,2023-03-02T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-03-02T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-03-02T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-03-02T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-02T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-02T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-02T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
753039,Dean Pool - Kingstone,2023-03-02T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.31
753039,Dean Pool - Kingstone,2023-03-02T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.1
753039,Dean Pool - Kingstone,2023-03-02T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-03-02T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-03-02T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
753039,Dean Pool - Kingstone,2023-03-02T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-02T13:10:00.000+00:00,transformer,,Temperature,C,15.8
753039,Dean Pool - Kingstone,2023-03-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
753039,Dean Pool - Kingstone,2023-03-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
753039,Dean Pool - Kingstone,2023-03-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
753039,Dean Pool - Kingstone,2023-03-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
753039,Dean Pool - Kingstone,2023-03-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
753039,Dean Pool - Kingstone,2023-03-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
753039,Dean Pool - Kingstone,2023-03-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.58
753039,Dean Pool - Kingstone,2023-03-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.88
753039,Dean Pool - Kingstone,2023-03-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.47
753039,Dean Pool - Kingstone,2023-03-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
753039,Dean Pool - Kingstone,2023-03-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-03-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-03-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-03-02T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
753039,Dean Pool - Kingstone,2023-03-02T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
753039,Dean Pool - Kingstone,2023-03-02T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-02T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.37
753039,Dean Pool - Kingstone,2023-03-02T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.31
753039,Dean Pool - Kingstone,2023-03-02T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.16
753039,Dean Pool - Kingstone,2023-03-02T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-03-02T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-03-02T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-03-02T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
753039,Dean Pool - Kingstone,2023-03-02T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-02T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-02T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-02T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.28
753039,Dean Pool - Kingstone,2023-03-02T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.11
753039,Dean Pool - Kingstone,2023-03-02T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.74
753039,Dean Pool - Kingstone,2023-03-02T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-03-02T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-03-02T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-03-02T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-03-02T13:00:00.000+00:00,transformer,,Temperature,C,15.7
753039,Dean Pool - Kingstone,2023-03-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
753039,Dean Pool - Kingstone,2023-03-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
753039,Dean Pool - Kingstone,2023-03-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
753039,Dean Pool - Kingstone,2023-03-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
753039,Dean Pool - Kingstone,2023-03-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
753039,Dean Pool - Kingstone,2023-03-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-03-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-03-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
753039,Dean Pool - Kingstone,2023-03-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.91
753039,Dean Pool - Kingstone,2023-03-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,1.8
753039,Dean Pool - Kingstone,2023-03-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.91
753039,Dean Pool - Kingstone,2023-03-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-03-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-03-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-03-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-03-02T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
753039,Dean Pool - Kingstone,2023-03-02T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
753039,Dean Pool - Kingstone,2023-03-02T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-02T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.88
753039,Dean Pool - Kingstone,2023-03-02T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.91
753039,Dean Pool - Kingstone,2023-03-02T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.78
753039,Dean Pool - Kingstone,2023-03-02T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-03-02T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-03-02T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
753039,Dean Pool - Kingstone,2023-03-02T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-03-02T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
753039,Dean Pool - Kingstone,2023-03-02T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-02T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-02T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.93
753039,Dean Pool - Kingstone,2023-03-02T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
753039,Dean Pool - Kingstone,2023-03-02T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.71
753039,Dean Pool - Kingstone,2023-03-02T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
753039,Dean Pool - Kingstone,2023-03-02T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-03-02T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
