Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-02T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-03-02T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-03-02T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-02T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-02T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-02T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.05
753039,Dean Pool - Kingstone,2023-03-02T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.06
753039,Dean Pool - Kingstone,2023-03-02T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
753039,Dean Pool - Kingstone,2023-03-02T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-03-02T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-02T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-02T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-02T10:30:00.000+00:00,transformer,,Temperature,C,14.0
753039,Dean Pool - Kingstone,2023-03-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
753039,Dean Pool - Kingstone,2023-03-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
753039,Dean Pool - Kingstone,2023-03-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
753039,Dean Pool - Kingstone,2023-03-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-03-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
753039,Dean Pool - Kingstone,2023-03-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.22
753039,Dean Pool - Kingstone,2023-03-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.56
753039,Dean Pool - Kingstone,2023-03-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.97
753039,Dean Pool - Kingstone,2023-03-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-03-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-03-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-03-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-03-02T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-02T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
753039,Dean Pool - Kingstone,2023-03-02T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-02T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.19
753039,Dean Pool - Kingstone,2023-03-02T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.52
753039,Dean Pool - Kingstone,2023-03-02T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.78
753039,Dean Pool - Kingstone,2023-03-02T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
753039,Dean Pool - Kingstone,2023-03-02T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-03-02T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
753039,Dean Pool - Kingstone,2023-03-02T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-03-02T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-02T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-02T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-02T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
753039,Dean Pool - Kingstone,2023-03-02T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.35
753039,Dean Pool - Kingstone,2023-03-02T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.61
753039,Dean Pool - Kingstone,2023-03-02T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-03-02T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-03-02T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
753039,Dean Pool - Kingstone,2023-03-02T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-03-02T10:20:00.000+00:00,transformer,,Temperature,C,13.9
753039,Dean Pool - Kingstone,2023-03-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
753039,Dean Pool - Kingstone,2023-03-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
753039,Dean Pool - Kingstone,2023-03-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
753039,Dean Pool - Kingstone,2023-03-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-03-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-03-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
753039,Dean Pool - Kingstone,2023-03-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.88
753039,Dean Pool - Kingstone,2023-03-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.87
753039,Dean Pool - Kingstone,2023-03-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.39
753039,Dean Pool - Kingstone,2023-03-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-03-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-03-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
753039,Dean Pool - Kingstone,2023-03-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
753039,Dean Pool - Kingstone,2023-03-02T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-02T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
753039,Dean Pool - Kingstone,2023-03-02T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
753039,Dean Pool - Kingstone,2023-03-02T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
753039,Dean Pool - Kingstone,2023-03-02T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.66
753039,Dean Pool - Kingstone,2023-03-02T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.94
753039,Dean Pool - Kingstone,2023-03-02T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
753039,Dean Pool - Kingstone,2023-03-02T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
753039,Dean Pool - Kingstone,2023-03-02T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
753039,Dean Pool - Kingstone,2023-03-02T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-03-02T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-02T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-02T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-02T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.48
753039,Dean Pool - Kingstone,2023-03-02T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.69
753039,Dean Pool - Kingstone,2023-03-02T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
753039,Dean Pool - Kingstone,2023-03-02T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-03-02T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-03-02T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-03-02T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
753039,Dean Pool - Kingstone,2023-03-02T10:10:00.000+00:00,transformer,,Temperature,C,13.9
753039,Dean Pool - Kingstone,2023-03-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
753039,Dean Pool - Kingstone,2023-03-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
753039,Dean Pool - Kingstone,2023-03-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
753039,Dean Pool - Kingstone,2023-03-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-03-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
753039,Dean Pool - Kingstone,2023-03-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.48
753039,Dean Pool - Kingstone,2023-03-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.34
753039,Dean Pool - Kingstone,2023-03-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.7
753039,Dean Pool - Kingstone,2023-03-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-03-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
753039,Dean Pool - Kingstone,2023-03-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
753039,Dean Pool - Kingstone,2023-03-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
753039,Dean Pool - Kingstone,2023-03-02T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-02T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
753039,Dean Pool - Kingstone,2023-03-02T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-02T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
753039,Dean Pool - Kingstone,2023-03-02T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.42
753039,Dean Pool - Kingstone,2023-03-02T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.5
753039,Dean Pool - Kingstone,2023-03-02T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-03-02T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
753039,Dean Pool - Kingstone,2023-03-02T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
753039,Dean Pool - Kingstone,2023-03-02T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
753039,Dean Pool - Kingstone,2023-03-02T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-02T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-02T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-02T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.37
753039,Dean Pool - Kingstone,2023-03-02T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.15
753039,Dean Pool - Kingstone,2023-03-02T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.28
753039,Dean Pool - Kingstone,2023-03-02T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
753039,Dean Pool - Kingstone,2023-03-02T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
753039,Dean Pool - Kingstone,2023-03-02T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-03-02T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
753039,Dean Pool - Kingstone,2023-03-02T10:00:00.000+00:00,transformer,,Temperature,C,13.8
753039,Dean Pool - Kingstone,2023-03-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
753039,Dean Pool - Kingstone,2023-03-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
753039,Dean Pool - Kingstone,2023-03-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
753039,Dean Pool - Kingstone,2023-03-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
753039,Dean Pool - Kingstone,2023-03-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-03-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
753039,Dean Pool - Kingstone,2023-03-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.29
753039,Dean Pool - Kingstone,2023-03-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.57
753039,Dean Pool - Kingstone,2023-03-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.78
753039,Dean Pool - Kingstone,2023-03-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
753039,Dean Pool - Kingstone,2023-03-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
753039,Dean Pool - Kingstone,2023-03-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
753039,Dean Pool - Kingstone,2023-03-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
753039,Dean Pool - Kingstone,2023-03-02T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-02T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
753039,Dean Pool - Kingstone,2023-03-02T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
753039,Dean Pool - Kingstone,2023-03-02T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.62
753039,Dean Pool - Kingstone,2023-03-02T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.26
753039,Dean Pool - Kingstone,2023-03-02T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.44
753039,Dean Pool - Kingstone,2023-03-02T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-03-02T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-03-02T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-03-02T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
753039,Dean Pool - Kingstone,2023-03-02T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-02T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-02T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-02T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.15
753039,Dean Pool - Kingstone,2023-03-02T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
753039,Dean Pool - Kingstone,2023-03-02T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.49
753039,Dean Pool - Kingstone,2023-03-02T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-03-02T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
753039,Dean Pool - Kingstone,2023-03-02T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-03-02T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
753039,Dean Pool - Kingstone,2023-03-02T09:50:00.000+00:00,transformer,,Temperature,C,13.8
753039,Dean Pool - Kingstone,2023-03-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
753039,Dean Pool - Kingstone,2023-03-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
753039,Dean Pool - Kingstone,2023-03-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
753039,Dean Pool - Kingstone,2023-03-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
753039,Dean Pool - Kingstone,2023-03-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-03-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
753039,Dean Pool - Kingstone,2023-03-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.77
753039,Dean Pool - Kingstone,2023-03-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.58
753039,Dean Pool - Kingstone,2023-03-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.93
753039,Dean Pool - Kingstone,2023-03-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-03-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
753039,Dean Pool - Kingstone,2023-03-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
753039,Dean Pool - Kingstone,2023-03-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
753039,Dean Pool - Kingstone,2023-03-02T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-02T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
753039,Dean Pool - Kingstone,2023-03-02T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-02T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
753039,Dean Pool - Kingstone,2023-03-02T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.38
753039,Dean Pool - Kingstone,2023-03-02T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.69
753039,Dean Pool - Kingstone,2023-03-02T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-03-02T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-03-02T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-03-02T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-03-02T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-02T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-02T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-02T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.26
753039,Dean Pool - Kingstone,2023-03-02T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
753039,Dean Pool - Kingstone,2023-03-02T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.24
753039,Dean Pool - Kingstone,2023-03-02T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-03-02T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
753039,Dean Pool - Kingstone,2023-03-02T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-03-02T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
753039,Dean Pool - Kingstone,2023-03-02T09:40:00.000+00:00,transformer,,Temperature,C,13.8
753039,Dean Pool - Kingstone,2023-03-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
753039,Dean Pool - Kingstone,2023-03-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
753039,Dean Pool - Kingstone,2023-03-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
753039,Dean Pool - Kingstone,2023-03-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
753039,Dean Pool - Kingstone,2023-03-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
753039,Dean Pool - Kingstone,2023-03-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
753039,Dean Pool - Kingstone,2023-03-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.27
753039,Dean Pool - Kingstone,2023-03-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.28
753039,Dean Pool - Kingstone,2023-03-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.93
753039,Dean Pool - Kingstone,2023-03-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-03-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-03-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
753039,Dean Pool - Kingstone,2023-03-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
753039,Dean Pool - Kingstone,2023-03-02T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-02T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
753039,Dean Pool - Kingstone,2023-03-02T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-02T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
753039,Dean Pool - Kingstone,2023-03-02T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.82
753039,Dean Pool - Kingstone,2023-03-02T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
753039,Dean Pool - Kingstone,2023-03-02T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-03-02T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
753039,Dean Pool - Kingstone,2023-03-02T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
753039,Dean Pool - Kingstone,2023-03-02T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
753039,Dean Pool - Kingstone,2023-03-02T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-02T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-02T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-02T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
753039,Dean Pool - Kingstone,2023-03-02T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
753039,Dean Pool - Kingstone,2023-03-02T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
753039,Dean Pool - Kingstone,2023-03-02T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-03-02T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
753039,Dean Pool - Kingstone,2023-03-02T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-03-02T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-03-02T09:30:00.000+00:00,transformer,,Temperature,C,13.7
753039,Dean Pool - Kingstone,2023-03-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
753039,Dean Pool - Kingstone,2023-03-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
753039,Dean Pool - Kingstone,2023-03-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
753039,Dean Pool - Kingstone,2023-03-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
753039,Dean Pool - Kingstone,2023-03-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
753039,Dean Pool - Kingstone,2023-03-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-03-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.61
753039,Dean Pool - Kingstone,2023-03-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.03
753039,Dean Pool - Kingstone,2023-03-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.93
753039,Dean Pool - Kingstone,2023-03-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-03-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
753039,Dean Pool - Kingstone,2023-03-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
753039,Dean Pool - Kingstone,2023-03-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
753039,Dean Pool - Kingstone,2023-03-02T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-03-02T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
753039,Dean Pool - Kingstone,2023-03-02T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
753039,Dean Pool - Kingstone,2023-03-02T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.97
753039,Dean Pool - Kingstone,2023-03-02T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
753039,Dean Pool - Kingstone,2023-03-02T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.84
753039,Dean Pool - Kingstone,2023-03-02T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
753039,Dean Pool - Kingstone,2023-03-02T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-03-02T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-03-02T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-02T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-02T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-02T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-02T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.51
753039,Dean Pool - Kingstone,2023-03-02T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.8
753039,Dean Pool - Kingstone,2023-03-02T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.01
753039,Dean Pool - Kingstone,2023-03-02T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-03-02T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-03-02T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-03-02T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-03-02T09:20:00.000+00:00,transformer,,Temperature,C,13.7
753039,Dean Pool - Kingstone,2023-03-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
753039,Dean Pool - Kingstone,2023-03-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
753039,Dean Pool - Kingstone,2023-03-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
753039,Dean Pool - Kingstone,2023-03-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
753039,Dean Pool - Kingstone,2023-03-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
753039,Dean Pool - Kingstone,2023-03-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.49
753039,Dean Pool - Kingstone,2023-03-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.03
753039,Dean Pool - Kingstone,2023-03-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.85
753039,Dean Pool - Kingstone,2023-03-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-03-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
753039,Dean Pool - Kingstone,2023-03-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
753039,Dean Pool - Kingstone,2023-03-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
753039,Dean Pool - Kingstone,2023-03-02T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-03-02T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
753039,Dean Pool - Kingstone,2023-03-02T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-02T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
753039,Dean Pool - Kingstone,2023-03-02T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
753039,Dean Pool - Kingstone,2023-03-02T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.18
753039,Dean Pool - Kingstone,2023-03-02T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-03-02T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
753039,Dean Pool - Kingstone,2023-03-02T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
753039,Dean Pool - Kingstone,2023-03-02T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-03-02T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-02T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-02T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-02T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.28
753039,Dean Pool - Kingstone,2023-03-02T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
753039,Dean Pool - Kingstone,2023-03-02T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.71
753039,Dean Pool - Kingstone,2023-03-02T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-03-02T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
753039,Dean Pool - Kingstone,2023-03-02T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-02T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-02T09:10:00.000+00:00,transformer,,Temperature,C,13.6
753039,Dean Pool - Kingstone,2023-03-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
753039,Dean Pool - Kingstone,2023-03-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
753039,Dean Pool - Kingstone,2023-03-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
753039,Dean Pool - Kingstone,2023-03-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
753039,Dean Pool - Kingstone,2023-03-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
753039,Dean Pool - Kingstone,2023-03-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.07
753039,Dean Pool - Kingstone,2023-03-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.8
753039,Dean Pool - Kingstone,2023-03-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.89
753039,Dean Pool - Kingstone,2023-03-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-03-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
753039,Dean Pool - Kingstone,2023-03-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
753039,Dean Pool - Kingstone,2023-03-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-03-02T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
753039,Dean Pool - Kingstone,2023-03-02T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
753039,Dean Pool - Kingstone,2023-03-02T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-02T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
753039,Dean Pool - Kingstone,2023-03-02T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
753039,Dean Pool - Kingstone,2023-03-02T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.81
753039,Dean Pool - Kingstone,2023-03-02T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-03-02T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
753039,Dean Pool - Kingstone,2023-03-02T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-02T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-03-02T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-02T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
753039,Dean Pool - Kingstone,2023-03-02T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-02T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.52
753039,Dean Pool - Kingstone,2023-03-02T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.36
753039,Dean Pool - Kingstone,2023-03-02T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.22
753039,Dean Pool - Kingstone,2023-03-02T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
753039,Dean Pool - Kingstone,2023-03-02T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-03-02T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
753039,Dean Pool - Kingstone,2023-03-02T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-03-02T09:00:00.000+00:00,transformer,,Temperature,C,13.6
753039,Dean Pool - Kingstone,2023-03-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-03-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
753039,Dean Pool - Kingstone,2023-03-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
753039,Dean Pool - Kingstone,2023-03-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
753039,Dean Pool - Kingstone,2023-03-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
753039,Dean Pool - Kingstone,2023-03-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
753039,Dean Pool - Kingstone,2023-03-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.32
753039,Dean Pool - Kingstone,2023-03-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.61
753039,Dean Pool - Kingstone,2023-03-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.03
753039,Dean Pool - Kingstone,2023-03-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-03-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
753039,Dean Pool - Kingstone,2023-03-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-03-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
753039,Dean Pool - Kingstone,2023-03-02T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-02T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
753039,Dean Pool - Kingstone,2023-03-02T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-02T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
753039,Dean Pool - Kingstone,2023-03-02T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
753039,Dean Pool - Kingstone,2023-03-02T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.2
753039,Dean Pool - Kingstone,2023-03-02T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-03-02T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
753039,Dean Pool - Kingstone,2023-03-02T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
753039,Dean Pool - Kingstone,2023-03-02T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-03-02T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-02T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-03-02T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-02T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.25
753039,Dean Pool - Kingstone,2023-03-02T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
753039,Dean Pool - Kingstone,2023-03-02T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.89
753039,Dean Pool - Kingstone,2023-03-02T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-03-02T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.9
753039,Dean Pool - Kingstone,2023-03-02T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
753039,Dean Pool - Kingstone,2023-03-02T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
753039,Dean Pool - Kingstone,2023-03-02T08:50:00.000+00:00,transformer,,Temperature,C,13.6
753039,Dean Pool - Kingstone,2023-03-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
753039,Dean Pool - Kingstone,2023-03-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
753039,Dean Pool - Kingstone,2023-03-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
753039,Dean Pool - Kingstone,2023-03-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
753039,Dean Pool - Kingstone,2023-03-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
753039,Dean Pool - Kingstone,2023-03-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
753039,Dean Pool - Kingstone,2023-03-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.81
753039,Dean Pool - Kingstone,2023-03-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.72
753039,Dean Pool - Kingstone,2023-03-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.1
753039,Dean Pool - Kingstone,2023-03-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
753039,Dean Pool - Kingstone,2023-03-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
753039,Dean Pool - Kingstone,2023-03-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
753039,Dean Pool - Kingstone,2023-03-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-03-02T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-02T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
753039,Dean Pool - Kingstone,2023-03-02T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-02T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
753039,Dean Pool - Kingstone,2023-03-02T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.1
753039,Dean Pool - Kingstone,2023-03-02T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.7
753039,Dean Pool - Kingstone,2023-03-02T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
753039,Dean Pool - Kingstone,2023-03-02T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
753039,Dean Pool - Kingstone,2023-03-02T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-03-02T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-03-02T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-02T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
753039,Dean Pool - Kingstone,2023-03-02T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
753039,Dean Pool - Kingstone,2023-03-02T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.16
753039,Dean Pool - Kingstone,2023-03-02T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
753039,Dean Pool - Kingstone,2023-03-02T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.24
753039,Dean Pool - Kingstone,2023-03-02T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-03-02T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-03-02T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-03-02T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
753039,Dean Pool - Kingstone,2023-03-02T08:40:00.000+00:00,transformer,,Temperature,C,13.6
753039,Dean Pool - Kingstone,2023-03-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
753039,Dean Pool - Kingstone,2023-03-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
753039,Dean Pool - Kingstone,2023-03-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
753039,Dean Pool - Kingstone,2023-03-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-03-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
753039,Dean Pool - Kingstone,2023-03-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
753039,Dean Pool - Kingstone,2023-03-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.75
753039,Dean Pool - Kingstone,2023-03-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.61
753039,Dean Pool - Kingstone,2023-03-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.94
753039,Dean Pool - Kingstone,2023-03-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
753039,Dean Pool - Kingstone,2023-03-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
753039,Dean Pool - Kingstone,2023-03-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-03-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
753039,Dean Pool - Kingstone,2023-03-02T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-02T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
753039,Dean Pool - Kingstone,2023-03-02T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-02T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
753039,Dean Pool - Kingstone,2023-03-02T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
753039,Dean Pool - Kingstone,2023-03-02T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.38
753039,Dean Pool - Kingstone,2023-03-02T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
753039,Dean Pool - Kingstone,2023-03-02T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-03-02T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-03-02T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
753039,Dean Pool - Kingstone,2023-03-02T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-02T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
753039,Dean Pool - Kingstone,2023-03-02T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-02T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
753039,Dean Pool - Kingstone,2023-03-02T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
753039,Dean Pool - Kingstone,2023-03-02T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.81
753039,Dean Pool - Kingstone,2023-03-02T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-03-02T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
753039,Dean Pool - Kingstone,2023-03-02T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-03-02T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-02T08:30:00.000+00:00,transformer,,Temperature,C,13.6
753039,Dean Pool - Kingstone,2023-03-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
753039,Dean Pool - Kingstone,2023-03-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
753039,Dean Pool - Kingstone,2023-03-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
753039,Dean Pool - Kingstone,2023-03-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
753039,Dean Pool - Kingstone,2023-03-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-03-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
753039,Dean Pool - Kingstone,2023-03-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
753039,Dean Pool - Kingstone,2023-03-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.92
753039,Dean Pool - Kingstone,2023-03-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.33
753039,Dean Pool - Kingstone,2023-03-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.19
753039,Dean Pool - Kingstone,2023-03-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-03-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
753039,Dean Pool - Kingstone,2023-03-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-03-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
753039,Dean Pool - Kingstone,2023-03-02T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-02T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
753039,Dean Pool - Kingstone,2023-03-02T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-02T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.39
753039,Dean Pool - Kingstone,2023-03-02T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
753039,Dean Pool - Kingstone,2023-03-02T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.24
753039,Dean Pool - Kingstone,2023-03-02T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
753039,Dean Pool - Kingstone,2023-03-02T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-03-02T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
753039,Dean Pool - Kingstone,2023-03-02T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
753039,Dean Pool - Kingstone,2023-03-02T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-02T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-03-02T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-02T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
753039,Dean Pool - Kingstone,2023-03-02T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
753039,Dean Pool - Kingstone,2023-03-02T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.75
753039,Dean Pool - Kingstone,2023-03-02T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-03-02T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
753039,Dean Pool - Kingstone,2023-03-02T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-03-02T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
753039,Dean Pool - Kingstone,2023-03-02T08:20:00.000+00:00,transformer,,Temperature,C,13.6
753039,Dean Pool - Kingstone,2023-03-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
753039,Dean Pool - Kingstone,2023-03-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
753039,Dean Pool - Kingstone,2023-03-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
753039,Dean Pool - Kingstone,2023-03-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
753039,Dean Pool - Kingstone,2023-03-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
753039,Dean Pool - Kingstone,2023-03-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
753039,Dean Pool - Kingstone,2023-03-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.6
753039,Dean Pool - Kingstone,2023-03-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.78
753039,Dean Pool - Kingstone,2023-03-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
