Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
753039,Dean Pool - Kingstone,2023-03-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
753039,Dean Pool - Kingstone,2023-03-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-03-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
753039,Dean Pool - Kingstone,2023-03-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
753039,Dean Pool - Kingstone,2023-03-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
753039,Dean Pool - Kingstone,2023-03-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.89
753039,Dean Pool - Kingstone,2023-03-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.33
753039,Dean Pool - Kingstone,2023-03-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.65
753039,Dean Pool - Kingstone,2023-03-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
753039,Dean Pool - Kingstone,2023-03-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
753039,Dean Pool - Kingstone,2023-03-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-03-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
753039,Dean Pool - Kingstone,2023-03-02T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-02T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-03-02T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
753039,Dean Pool - Kingstone,2023-03-02T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.63
753039,Dean Pool - Kingstone,2023-03-02T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.11
753039,Dean Pool - Kingstone,2023-03-02T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.43
753039,Dean Pool - Kingstone,2023-03-02T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-03-02T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
753039,Dean Pool - Kingstone,2023-03-02T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
753039,Dean Pool - Kingstone,2023-03-02T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-03-02T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-02T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-02T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
753039,Dean Pool - Kingstone,2023-03-02T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.81
753039,Dean Pool - Kingstone,2023-03-02T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.09
753039,Dean Pool - Kingstone,2023-03-02T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.71
753039,Dean Pool - Kingstone,2023-03-02T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
753039,Dean Pool - Kingstone,2023-03-02T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
753039,Dean Pool - Kingstone,2023-03-02T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
753039,Dean Pool - Kingstone,2023-03-02T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-03-02T05:50:00.000+00:00,transformer,,Temperature,C,14.0
753039,Dean Pool - Kingstone,2023-03-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
753039,Dean Pool - Kingstone,2023-03-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
753039,Dean Pool - Kingstone,2023-03-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
753039,Dean Pool - Kingstone,2023-03-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
753039,Dean Pool - Kingstone,2023-03-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.44
753039,Dean Pool - Kingstone,2023-03-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.2
753039,Dean Pool - Kingstone,2023-03-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.14
753039,Dean Pool - Kingstone,2023-03-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
753039,Dean Pool - Kingstone,2023-03-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
753039,Dean Pool - Kingstone,2023-03-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-03-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-03-02T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-02T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
753039,Dean Pool - Kingstone,2023-03-02T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-02T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
753039,Dean Pool - Kingstone,2023-03-02T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
753039,Dean Pool - Kingstone,2023-03-02T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.73
753039,Dean Pool - Kingstone,2023-03-02T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-03-02T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
753039,Dean Pool - Kingstone,2023-03-02T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-03-02T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
753039,Dean Pool - Kingstone,2023-03-02T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-02T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-02T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-02T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.81
753039,Dean Pool - Kingstone,2023-03-02T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.98
753039,Dean Pool - Kingstone,2023-03-02T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.81
753039,Dean Pool - Kingstone,2023-03-02T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-03-02T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
753039,Dean Pool - Kingstone,2023-03-02T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
753039,Dean Pool - Kingstone,2023-03-02T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
753039,Dean Pool - Kingstone,2023-03-02T05:40:00.000+00:00,transformer,,Temperature,C,14.0
753039,Dean Pool - Kingstone,2023-03-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
753039,Dean Pool - Kingstone,2023-03-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
753039,Dean Pool - Kingstone,2023-03-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
753039,Dean Pool - Kingstone,2023-03-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
753039,Dean Pool - Kingstone,2023-03-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
753039,Dean Pool - Kingstone,2023-03-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.41
753039,Dean Pool - Kingstone,2023-03-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.02
753039,Dean Pool - Kingstone,2023-03-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.54
753039,Dean Pool - Kingstone,2023-03-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-03-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
753039,Dean Pool - Kingstone,2023-03-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
753039,Dean Pool - Kingstone,2023-03-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-02T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-02T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-02T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-02T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.49
753039,Dean Pool - Kingstone,2023-03-02T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.34
753039,Dean Pool - Kingstone,2023-03-02T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
753039,Dean Pool - Kingstone,2023-03-02T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
753039,Dean Pool - Kingstone,2023-03-02T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
753039,Dean Pool - Kingstone,2023-03-02T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
753039,Dean Pool - Kingstone,2023-03-02T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
753039,Dean Pool - Kingstone,2023-03-02T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-02T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-02T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-02T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.7
753039,Dean Pool - Kingstone,2023-03-02T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.76
753039,Dean Pool - Kingstone,2023-03-02T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.12
753039,Dean Pool - Kingstone,2023-03-02T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-03-02T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
753039,Dean Pool - Kingstone,2023-03-02T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
753039,Dean Pool - Kingstone,2023-03-02T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-03-02T05:30:00.000+00:00,transformer,,Temperature,C,14.0
753039,Dean Pool - Kingstone,2023-03-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
753039,Dean Pool - Kingstone,2023-03-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
753039,Dean Pool - Kingstone,2023-03-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-03-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
753039,Dean Pool - Kingstone,2023-03-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
753039,Dean Pool - Kingstone,2023-03-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
753039,Dean Pool - Kingstone,2023-03-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.19
753039,Dean Pool - Kingstone,2023-03-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.1
753039,Dean Pool - Kingstone,2023-03-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.95
753039,Dean Pool - Kingstone,2023-03-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
753039,Dean Pool - Kingstone,2023-03-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-03-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
753039,Dean Pool - Kingstone,2023-03-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
753039,Dean Pool - Kingstone,2023-03-02T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-02T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-02T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
753039,Dean Pool - Kingstone,2023-03-02T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.27
753039,Dean Pool - Kingstone,2023-03-02T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
753039,Dean Pool - Kingstone,2023-03-02T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
753039,Dean Pool - Kingstone,2023-03-02T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
753039,Dean Pool - Kingstone,2023-03-02T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
753039,Dean Pool - Kingstone,2023-03-02T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
753039,Dean Pool - Kingstone,2023-03-02T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
753039,Dean Pool - Kingstone,2023-03-02T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-02T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-02T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
753039,Dean Pool - Kingstone,2023-03-02T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.48
753039,Dean Pool - Kingstone,2023-03-02T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.24
753039,Dean Pool - Kingstone,2023-03-02T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.21
753039,Dean Pool - Kingstone,2023-03-02T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,64.8
753039,Dean Pool - Kingstone,2023-03-02T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-03-02T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.7
753039,Dean Pool - Kingstone,2023-03-02T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-03-02T05:20:00.000+00:00,transformer,,Temperature,C,14.0
753039,Dean Pool - Kingstone,2023-03-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
753039,Dean Pool - Kingstone,2023-03-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
753039,Dean Pool - Kingstone,2023-03-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
753039,Dean Pool - Kingstone,2023-03-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
753039,Dean Pool - Kingstone,2023-03-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
753039,Dean Pool - Kingstone,2023-03-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.75
753039,Dean Pool - Kingstone,2023-03-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.5
753039,Dean Pool - Kingstone,2023-03-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.26
753039,Dean Pool - Kingstone,2023-03-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
753039,Dean Pool - Kingstone,2023-03-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-03-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
753039,Dean Pool - Kingstone,2023-03-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-02T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-02T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-03-02T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753039,Dean Pool - Kingstone,2023-03-02T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.22
753039,Dean Pool - Kingstone,2023-03-02T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
753039,Dean Pool - Kingstone,2023-03-02T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
753039,Dean Pool - Kingstone,2023-03-02T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
753039,Dean Pool - Kingstone,2023-03-02T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
753039,Dean Pool - Kingstone,2023-03-02T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-02T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
753039,Dean Pool - Kingstone,2023-03-02T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-02T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-02T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-03-02T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.82
753039,Dean Pool - Kingstone,2023-03-02T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.07
753039,Dean Pool - Kingstone,2023-03-02T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.57
753039,Dean Pool - Kingstone,2023-03-02T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,63.3
753039,Dean Pool - Kingstone,2023-03-02T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
753039,Dean Pool - Kingstone,2023-03-02T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.0
753039,Dean Pool - Kingstone,2023-03-02T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
753039,Dean Pool - Kingstone,2023-03-02T05:10:00.000+00:00,transformer,,Temperature,C,14.1
753039,Dean Pool - Kingstone,2023-03-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
753039,Dean Pool - Kingstone,2023-03-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
753039,Dean Pool - Kingstone,2023-03-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
753039,Dean Pool - Kingstone,2023-03-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
753039,Dean Pool - Kingstone,2023-03-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
753039,Dean Pool - Kingstone,2023-03-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
753039,Dean Pool - Kingstone,2023-03-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.04
753039,Dean Pool - Kingstone,2023-03-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.49
753039,Dean Pool - Kingstone,2023-03-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.39
753039,Dean Pool - Kingstone,2023-03-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
753039,Dean Pool - Kingstone,2023-03-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-03-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
753039,Dean Pool - Kingstone,2023-03-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
753039,Dean Pool - Kingstone,2023-03-02T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-02T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-02T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-02T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.5
753039,Dean Pool - Kingstone,2023-03-02T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
753039,Dean Pool - Kingstone,2023-03-02T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.62
753039,Dean Pool - Kingstone,2023-03-02T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
753039,Dean Pool - Kingstone,2023-03-02T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
753039,Dean Pool - Kingstone,2023-03-02T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-03-02T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
753039,Dean Pool - Kingstone,2023-03-02T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-02T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-02T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-03-02T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.26
753039,Dean Pool - Kingstone,2023-03-02T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.35
753039,Dean Pool - Kingstone,2023-03-02T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.16
753039,Dean Pool - Kingstone,2023-03-02T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,61.8
753039,Dean Pool - Kingstone,2023-03-02T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
753039,Dean Pool - Kingstone,2023-03-02T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.1
753039,Dean Pool - Kingstone,2023-03-02T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-03-02T05:00:00.000+00:00,transformer,,Temperature,C,14.1
753039,Dean Pool - Kingstone,2023-03-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
753039,Dean Pool - Kingstone,2023-03-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
753039,Dean Pool - Kingstone,2023-03-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-03-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
753039,Dean Pool - Kingstone,2023-03-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-03-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
753039,Dean Pool - Kingstone,2023-03-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.76
753039,Dean Pool - Kingstone,2023-03-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.98
753039,Dean Pool - Kingstone,2023-03-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.78
753039,Dean Pool - Kingstone,2023-03-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
753039,Dean Pool - Kingstone,2023-03-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
753039,Dean Pool - Kingstone,2023-03-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
753039,Dean Pool - Kingstone,2023-03-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
753039,Dean Pool - Kingstone,2023-03-02T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-02T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
753039,Dean Pool - Kingstone,2023-03-02T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-03-02T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.56
753039,Dean Pool - Kingstone,2023-03-02T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.96
753039,Dean Pool - Kingstone,2023-03-02T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
753039,Dean Pool - Kingstone,2023-03-02T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
753039,Dean Pool - Kingstone,2023-03-02T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
753039,Dean Pool - Kingstone,2023-03-02T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
753039,Dean Pool - Kingstone,2023-03-02T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
753039,Dean Pool - Kingstone,2023-03-02T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-02T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-02T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
753039,Dean Pool - Kingstone,2023-03-02T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.16
753039,Dean Pool - Kingstone,2023-03-02T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.88
753039,Dean Pool - Kingstone,2023-03-02T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.52
753039,Dean Pool - Kingstone,2023-03-02T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,65.6
753039,Dean Pool - Kingstone,2023-03-02T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-03-02T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.6
753039,Dean Pool - Kingstone,2023-03-02T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-03-02T04:50:00.000+00:00,transformer,,Temperature,C,14.1
753039,Dean Pool - Kingstone,2023-03-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
753039,Dean Pool - Kingstone,2023-03-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
753039,Dean Pool - Kingstone,2023-03-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
753039,Dean Pool - Kingstone,2023-03-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-03-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
753039,Dean Pool - Kingstone,2023-03-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.72
753039,Dean Pool - Kingstone,2023-03-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.84
753039,Dean Pool - Kingstone,2023-03-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.98
753039,Dean Pool - Kingstone,2023-03-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
753039,Dean Pool - Kingstone,2023-03-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
753039,Dean Pool - Kingstone,2023-03-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
753039,Dean Pool - Kingstone,2023-03-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-02T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
753039,Dean Pool - Kingstone,2023-03-02T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-02T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
753039,Dean Pool - Kingstone,2023-03-02T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.48
753039,Dean Pool - Kingstone,2023-03-02T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.91
753039,Dean Pool - Kingstone,2023-03-02T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
753039,Dean Pool - Kingstone,2023-03-02T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
753039,Dean Pool - Kingstone,2023-03-02T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
753039,Dean Pool - Kingstone,2023-03-02T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
753039,Dean Pool - Kingstone,2023-03-02T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
753039,Dean Pool - Kingstone,2023-03-02T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-02T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-03-02T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-02T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.22
753039,Dean Pool - Kingstone,2023-03-02T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.91
753039,Dean Pool - Kingstone,2023-03-02T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
753039,Dean Pool - Kingstone,2023-03-02T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,69.2
753039,Dean Pool - Kingstone,2023-03-02T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-03-02T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.6
753039,Dean Pool - Kingstone,2023-03-02T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-03-02T04:40:00.000+00:00,transformer,,Temperature,C,14.1
753039,Dean Pool - Kingstone,2023-03-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
753039,Dean Pool - Kingstone,2023-03-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
753039,Dean Pool - Kingstone,2023-03-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
753039,Dean Pool - Kingstone,2023-03-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-03-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
753039,Dean Pool - Kingstone,2023-03-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
753039,Dean Pool - Kingstone,2023-03-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.7
753039,Dean Pool - Kingstone,2023-03-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.82
753039,Dean Pool - Kingstone,2023-03-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
753039,Dean Pool - Kingstone,2023-03-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
753039,Dean Pool - Kingstone,2023-03-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
753039,Dean Pool - Kingstone,2023-03-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
753039,Dean Pool - Kingstone,2023-03-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-03-02T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-02T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-02T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-02T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.53
753039,Dean Pool - Kingstone,2023-03-02T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
753039,Dean Pool - Kingstone,2023-03-02T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
753039,Dean Pool - Kingstone,2023-03-02T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.7
753039,Dean Pool - Kingstone,2023-03-02T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
753039,Dean Pool - Kingstone,2023-03-02T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-03-02T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
753039,Dean Pool - Kingstone,2023-03-02T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
753039,Dean Pool - Kingstone,2023-03-02T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
753039,Dean Pool - Kingstone,2023-03-02T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
753039,Dean Pool - Kingstone,2023-03-02T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.84
753039,Dean Pool - Kingstone,2023-03-02T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.86
753039,Dean Pool - Kingstone,2023-03-02T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.36
753039,Dean Pool - Kingstone,2023-03-02T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,66.2
753039,Dean Pool - Kingstone,2023-03-02T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
753039,Dean Pool - Kingstone,2023-03-02T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.4
753039,Dean Pool - Kingstone,2023-03-02T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
753039,Dean Pool - Kingstone,2023-03-02T04:30:00.000+00:00,transformer,,Temperature,C,14.1
753039,Dean Pool - Kingstone,2023-03-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
753039,Dean Pool - Kingstone,2023-03-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
753039,Dean Pool - Kingstone,2023-03-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
753039,Dean Pool - Kingstone,2023-03-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
753039,Dean Pool - Kingstone,2023-03-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
753039,Dean Pool - Kingstone,2023-03-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.36
753039,Dean Pool - Kingstone,2023-03-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.86
753039,Dean Pool - Kingstone,2023-03-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.02
753039,Dean Pool - Kingstone,2023-03-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
753039,Dean Pool - Kingstone,2023-03-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-03-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
753039,Dean Pool - Kingstone,2023-03-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-02T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-02T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-03-02T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-02T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.49
753039,Dean Pool - Kingstone,2023-03-02T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.03
753039,Dean Pool - Kingstone,2023-03-02T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
753039,Dean Pool - Kingstone,2023-03-02T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
753039,Dean Pool - Kingstone,2023-03-02T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
753039,Dean Pool - Kingstone,2023-03-02T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
753039,Dean Pool - Kingstone,2023-03-02T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-03-02T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-02T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-02T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
753039,Dean Pool - Kingstone,2023-03-02T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.41
753039,Dean Pool - Kingstone,2023-03-02T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.87
753039,Dean Pool - Kingstone,2023-03-02T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.37
753039,Dean Pool - Kingstone,2023-03-02T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,74.6
753039,Dean Pool - Kingstone,2023-03-02T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-03-02T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.8
753039,Dean Pool - Kingstone,2023-03-02T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
753039,Dean Pool - Kingstone,2023-03-02T04:20:00.000+00:00,transformer,,Temperature,C,14.1
753039,Dean Pool - Kingstone,2023-03-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
753039,Dean Pool - Kingstone,2023-03-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
753039,Dean Pool - Kingstone,2023-03-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-03-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
753039,Dean Pool - Kingstone,2023-03-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
753039,Dean Pool - Kingstone,2023-03-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
753039,Dean Pool - Kingstone,2023-03-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.9
753039,Dean Pool - Kingstone,2023-03-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.9
753039,Dean Pool - Kingstone,2023-03-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.83
753039,Dean Pool - Kingstone,2023-03-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
753039,Dean Pool - Kingstone,2023-03-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
753039,Dean Pool - Kingstone,2023-03-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
753039,Dean Pool - Kingstone,2023-03-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-03-02T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-02T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
753039,Dean Pool - Kingstone,2023-03-02T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-02T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.53
753039,Dean Pool - Kingstone,2023-03-02T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.91
753039,Dean Pool - Kingstone,2023-03-02T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
753039,Dean Pool - Kingstone,2023-03-02T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.1
753039,Dean Pool - Kingstone,2023-03-02T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
753039,Dean Pool - Kingstone,2023-03-02T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
753039,Dean Pool - Kingstone,2023-03-02T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-03-02T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
753039,Dean Pool - Kingstone,2023-03-02T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-02T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
753039,Dean Pool - Kingstone,2023-03-02T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.89
753039,Dean Pool - Kingstone,2023-03-02T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.19
753039,Dean Pool - Kingstone,2023-03-02T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
753039,Dean Pool - Kingstone,2023-03-02T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,78.4
753039,Dean Pool - Kingstone,2023-03-02T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-03-02T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.0
753039,Dean Pool - Kingstone,2023-03-02T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
753039,Dean Pool - Kingstone,2023-03-02T04:10:00.000+00:00,transformer,,Temperature,C,14.2
753039,Dean Pool - Kingstone,2023-03-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
753039,Dean Pool - Kingstone,2023-03-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
753039,Dean Pool - Kingstone,2023-03-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
753039,Dean Pool - Kingstone,2023-03-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
753039,Dean Pool - Kingstone,2023-03-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
753039,Dean Pool - Kingstone,2023-03-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
753039,Dean Pool - Kingstone,2023-03-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.41
753039,Dean Pool - Kingstone,2023-03-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.1
753039,Dean Pool - Kingstone,2023-03-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.98
753039,Dean Pool - Kingstone,2023-03-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
753039,Dean Pool - Kingstone,2023-03-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-03-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
753039,Dean Pool - Kingstone,2023-03-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
753039,Dean Pool - Kingstone,2023-03-02T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
753039,Dean Pool - Kingstone,2023-03-02T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-02T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-02T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.48
753039,Dean Pool - Kingstone,2023-03-02T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.88
753039,Dean Pool - Kingstone,2023-03-02T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
753039,Dean Pool - Kingstone,2023-03-02T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
753039,Dean Pool - Kingstone,2023-03-02T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
753039,Dean Pool - Kingstone,2023-03-02T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
753039,Dean Pool - Kingstone,2023-03-02T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-03-02T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-02T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
753039,Dean Pool - Kingstone,2023-03-02T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-02T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
753039,Dean Pool - Kingstone,2023-03-02T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.62
753039,Dean Pool - Kingstone,2023-03-02T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.57
753039,Dean Pool - Kingstone,2023-03-02T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,75.4
753039,Dean Pool - Kingstone,2023-03-02T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
753039,Dean Pool - Kingstone,2023-03-02T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.2
753039,Dean Pool - Kingstone,2023-03-02T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-03-02T04:00:00.000+00:00,transformer,,Temperature,C,14.2
753039,Dean Pool - Kingstone,2023-03-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
753039,Dean Pool - Kingstone,2023-03-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
753039,Dean Pool - Kingstone,2023-03-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
753039,Dean Pool - Kingstone,2023-03-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-03-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
753039,Dean Pool - Kingstone,2023-03-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
753039,Dean Pool - Kingstone,2023-03-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
753039,Dean Pool - Kingstone,2023-03-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.84
753039,Dean Pool - Kingstone,2023-03-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.5
753039,Dean Pool - Kingstone,2023-03-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.42
753039,Dean Pool - Kingstone,2023-03-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
753039,Dean Pool - Kingstone,2023-03-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
753039,Dean Pool - Kingstone,2023-03-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
753039,Dean Pool - Kingstone,2023-03-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-03-02T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
753039,Dean Pool - Kingstone,2023-03-02T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-02T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-02T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.28
753039,Dean Pool - Kingstone,2023-03-02T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.98
753039,Dean Pool - Kingstone,2023-03-02T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
753039,Dean Pool - Kingstone,2023-03-02T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
753039,Dean Pool - Kingstone,2023-03-02T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
753039,Dean Pool - Kingstone,2023-03-02T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
753039,Dean Pool - Kingstone,2023-03-02T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
753039,Dean Pool - Kingstone,2023-03-02T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-02T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-02T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-02T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
753039,Dean Pool - Kingstone,2023-03-02T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.57
753039,Dean Pool - Kingstone,2023-03-02T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
753039,Dean Pool - Kingstone,2023-03-02T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,72.4
753039,Dean Pool - Kingstone,2023-03-02T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
753039,Dean Pool - Kingstone,2023-03-02T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.2
753039,Dean Pool - Kingstone,2023-03-02T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
753039,Dean Pool - Kingstone,2023-03-02T03:50:00.000+00:00,transformer,,Temperature,C,14.2
753039,Dean Pool - Kingstone,2023-03-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
753039,Dean Pool - Kingstone,2023-03-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
753039,Dean Pool - Kingstone,2023-03-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
753039,Dean Pool - Kingstone,2023-03-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
753039,Dean Pool - Kingstone,2023-03-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
753039,Dean Pool - Kingstone,2023-03-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
753039,Dean Pool - Kingstone,2023-03-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.64
753039,Dean Pool - Kingstone,2023-03-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.55
753039,Dean Pool - Kingstone,2023-03-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.28
753039,Dean Pool - Kingstone,2023-03-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
753039,Dean Pool - Kingstone,2023-03-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
753039,Dean Pool - Kingstone,2023-03-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
753039,Dean Pool - Kingstone,2023-03-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
753039,Dean Pool - Kingstone,2023-03-02T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-02T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-02T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
753039,Dean Pool - Kingstone,2023-03-02T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.28
753039,Dean Pool - Kingstone,2023-03-02T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.11
753039,Dean Pool - Kingstone,2023-03-02T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
753039,Dean Pool - Kingstone,2023-03-02T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
753039,Dean Pool - Kingstone,2023-03-02T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
753039,Dean Pool - Kingstone,2023-03-02T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
753039,Dean Pool - Kingstone,2023-03-02T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
