Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-03T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-03T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
753039,Dean Pool - Kingstone,2023-03-03T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-03T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.51
753039,Dean Pool - Kingstone,2023-03-03T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.3
753039,Dean Pool - Kingstone,2023-03-03T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
753039,Dean Pool - Kingstone,2023-03-03T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
753039,Dean Pool - Kingstone,2023-03-03T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-03-03T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
753039,Dean Pool - Kingstone,2023-03-03T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-03-03T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-03T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
753039,Dean Pool - Kingstone,2023-03-03T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-03T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.84
753039,Dean Pool - Kingstone,2023-03-03T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.45
753039,Dean Pool - Kingstone,2023-03-03T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.4
753039,Dean Pool - Kingstone,2023-03-03T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-03-03T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
753039,Dean Pool - Kingstone,2023-03-03T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-03-03T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
753039,Dean Pool - Kingstone,2023-03-03T18:30:00.000+00:00,transformer,,Temperature,C,13.6
753039,Dean Pool - Kingstone,2023-03-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
753039,Dean Pool - Kingstone,2023-03-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
753039,Dean Pool - Kingstone,2023-03-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
753039,Dean Pool - Kingstone,2023-03-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
753039,Dean Pool - Kingstone,2023-03-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
753039,Dean Pool - Kingstone,2023-03-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-03-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
753039,Dean Pool - Kingstone,2023-03-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.35
753039,Dean Pool - Kingstone,2023-03-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.75
753039,Dean Pool - Kingstone,2023-03-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.4
753039,Dean Pool - Kingstone,2023-03-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
753039,Dean Pool - Kingstone,2023-03-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
753039,Dean Pool - Kingstone,2023-03-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
753039,Dean Pool - Kingstone,2023-03-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
753039,Dean Pool - Kingstone,2023-03-03T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-03T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-03-03T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-03T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.87
753039,Dean Pool - Kingstone,2023-03-03T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
753039,Dean Pool - Kingstone,2023-03-03T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.17
753039,Dean Pool - Kingstone,2023-03-03T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-03-03T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
753039,Dean Pool - Kingstone,2023-03-03T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
753039,Dean Pool - Kingstone,2023-03-03T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
753039,Dean Pool - Kingstone,2023-03-03T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
753039,Dean Pool - Kingstone,2023-03-03T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-03T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-03T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.03
753039,Dean Pool - Kingstone,2023-03-03T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.93
753039,Dean Pool - Kingstone,2023-03-03T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.29
753039,Dean Pool - Kingstone,2023-03-03T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,60.9
753039,Dean Pool - Kingstone,2023-03-03T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.2
753039,Dean Pool - Kingstone,2023-03-03T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
753039,Dean Pool - Kingstone,2023-03-03T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-03-03T18:20:00.000+00:00,transformer,,Temperature,C,13.6
753039,Dean Pool - Kingstone,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
753039,Dean Pool - Kingstone,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
753039,Dean Pool - Kingstone,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
753039,Dean Pool - Kingstone,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
753039,Dean Pool - Kingstone,2023-03-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-03-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
753039,Dean Pool - Kingstone,2023-03-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
753039,Dean Pool - Kingstone,2023-03-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.9
753039,Dean Pool - Kingstone,2023-03-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.1
753039,Dean Pool - Kingstone,2023-03-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.46
753039,Dean Pool - Kingstone,2023-03-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
753039,Dean Pool - Kingstone,2023-03-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
753039,Dean Pool - Kingstone,2023-03-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
753039,Dean Pool - Kingstone,2023-03-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
753039,Dean Pool - Kingstone,2023-03-03T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-03T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-03-03T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-03-03T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.44
753039,Dean Pool - Kingstone,2023-03-03T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
753039,Dean Pool - Kingstone,2023-03-03T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.09
753039,Dean Pool - Kingstone,2023-03-03T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
753039,Dean Pool - Kingstone,2023-03-03T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
753039,Dean Pool - Kingstone,2023-03-03T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
753039,Dean Pool - Kingstone,2023-03-03T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
753039,Dean Pool - Kingstone,2023-03-03T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
753039,Dean Pool - Kingstone,2023-03-03T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-03T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-03T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.89
753039,Dean Pool - Kingstone,2023-03-03T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.35
753039,Dean Pool - Kingstone,2023-03-03T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.45
753039,Dean Pool - Kingstone,2023-03-03T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-03-03T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
753039,Dean Pool - Kingstone,2023-03-03T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
753039,Dean Pool - Kingstone,2023-03-03T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
753039,Dean Pool - Kingstone,2023-03-03T18:10:00.000+00:00,transformer,,Temperature,C,13.6
753039,Dean Pool - Kingstone,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
753039,Dean Pool - Kingstone,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
753039,Dean Pool - Kingstone,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
753039,Dean Pool - Kingstone,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
753039,Dean Pool - Kingstone,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
753039,Dean Pool - Kingstone,2023-03-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
753039,Dean Pool - Kingstone,2023-03-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
753039,Dean Pool - Kingstone,2023-03-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
753039,Dean Pool - Kingstone,2023-03-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.33
753039,Dean Pool - Kingstone,2023-03-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.19
753039,Dean Pool - Kingstone,2023-03-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.54
753039,Dean Pool - Kingstone,2023-03-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
753039,Dean Pool - Kingstone,2023-03-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
753039,Dean Pool - Kingstone,2023-03-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
753039,Dean Pool - Kingstone,2023-03-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
753039,Dean Pool - Kingstone,2023-03-03T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-03T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
753039,Dean Pool - Kingstone,2023-03-03T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-03T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.13
753039,Dean Pool - Kingstone,2023-03-03T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.05
753039,Dean Pool - Kingstone,2023-03-03T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.34
753039,Dean Pool - Kingstone,2023-03-03T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
753039,Dean Pool - Kingstone,2023-03-03T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
753039,Dean Pool - Kingstone,2023-03-03T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-03-03T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.7
753039,Dean Pool - Kingstone,2023-03-03T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
753039,Dean Pool - Kingstone,2023-03-03T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-03-03T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-03T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.36
753039,Dean Pool - Kingstone,2023-03-03T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.21
753039,Dean Pool - Kingstone,2023-03-03T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.48
753039,Dean Pool - Kingstone,2023-03-03T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
753039,Dean Pool - Kingstone,2023-03-03T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
753039,Dean Pool - Kingstone,2023-03-03T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
753039,Dean Pool - Kingstone,2023-03-03T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
753039,Dean Pool - Kingstone,2023-03-03T18:00:00.000+00:00,transformer,,Temperature,C,13.6
753039,Dean Pool - Kingstone,2023-03-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
753039,Dean Pool - Kingstone,2023-03-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
753039,Dean Pool - Kingstone,2023-03-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
753039,Dean Pool - Kingstone,2023-03-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
753039,Dean Pool - Kingstone,2023-03-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
753039,Dean Pool - Kingstone,2023-03-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
753039,Dean Pool - Kingstone,2023-03-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.49
753039,Dean Pool - Kingstone,2023-03-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.26
753039,Dean Pool - Kingstone,2023-03-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.82
753039,Dean Pool - Kingstone,2023-03-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
753039,Dean Pool - Kingstone,2023-03-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
753039,Dean Pool - Kingstone,2023-03-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
753039,Dean Pool - Kingstone,2023-03-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
753039,Dean Pool - Kingstone,2023-03-03T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-03T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-03-03T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-03T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.59
753039,Dean Pool - Kingstone,2023-03-03T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.72
753039,Dean Pool - Kingstone,2023-03-03T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.76
753039,Dean Pool - Kingstone,2023-03-03T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-03-03T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-03-03T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
753039,Dean Pool - Kingstone,2023-03-03T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
753039,Dean Pool - Kingstone,2023-03-03T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-03-03T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
753039,Dean Pool - Kingstone,2023-03-03T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
753039,Dean Pool - Kingstone,2023-03-03T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.28
753039,Dean Pool - Kingstone,2023-03-03T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.33
753039,Dean Pool - Kingstone,2023-03-03T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.04
753039,Dean Pool - Kingstone,2023-03-03T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-03-03T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.5
753039,Dean Pool - Kingstone,2023-03-03T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
753039,Dean Pool - Kingstone,2023-03-03T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
753039,Dean Pool - Kingstone,2023-03-03T17:50:00.000+00:00,transformer,,Temperature,C,13.6
753039,Dean Pool - Kingstone,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
753039,Dean Pool - Kingstone,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
753039,Dean Pool - Kingstone,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
753039,Dean Pool - Kingstone,2023-03-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
753039,Dean Pool - Kingstone,2023-03-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.86
753039,Dean Pool - Kingstone,2023-03-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.05
753039,Dean Pool - Kingstone,2023-03-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.79
753039,Dean Pool - Kingstone,2023-03-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
753039,Dean Pool - Kingstone,2023-03-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
753039,Dean Pool - Kingstone,2023-03-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
753039,Dean Pool - Kingstone,2023-03-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
753039,Dean Pool - Kingstone,2023-03-03T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
753039,Dean Pool - Kingstone,2023-03-03T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
753039,Dean Pool - Kingstone,2023-03-03T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-03T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.68
753039,Dean Pool - Kingstone,2023-03-03T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.9
753039,Dean Pool - Kingstone,2023-03-03T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.91
753039,Dean Pool - Kingstone,2023-03-03T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
753039,Dean Pool - Kingstone,2023-03-03T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
753039,Dean Pool - Kingstone,2023-03-03T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
753039,Dean Pool - Kingstone,2023-03-03T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
753039,Dean Pool - Kingstone,2023-03-03T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
753039,Dean Pool - Kingstone,2023-03-03T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-03T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-03T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.74
753039,Dean Pool - Kingstone,2023-03-03T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.75
753039,Dean Pool - Kingstone,2023-03-03T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.11
753039,Dean Pool - Kingstone,2023-03-03T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
753039,Dean Pool - Kingstone,2023-03-03T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.3
753039,Dean Pool - Kingstone,2023-03-03T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-03-03T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
753039,Dean Pool - Kingstone,2023-03-03T17:40:00.000+00:00,transformer,,Temperature,C,13.6
753039,Dean Pool - Kingstone,2023-03-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
753039,Dean Pool - Kingstone,2023-03-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
753039,Dean Pool - Kingstone,2023-03-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
753039,Dean Pool - Kingstone,2023-03-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
753039,Dean Pool - Kingstone,2023-03-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
753039,Dean Pool - Kingstone,2023-03-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
753039,Dean Pool - Kingstone,2023-03-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
753039,Dean Pool - Kingstone,2023-03-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
753039,Dean Pool - Kingstone,2023-03-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
753039,Dean Pool - Kingstone,2023-03-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.42
753039,Dean Pool - Kingstone,2023-03-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.64
753039,Dean Pool - Kingstone,2023-03-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.02
753039,Dean Pool - Kingstone,2023-03-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-03-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
753039,Dean Pool - Kingstone,2023-03-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
753039,Dean Pool - Kingstone,2023-03-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
753039,Dean Pool - Kingstone,2023-03-03T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-03T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
753039,Dean Pool - Kingstone,2023-03-03T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-03T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
753039,Dean Pool - Kingstone,2023-03-03T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
753039,Dean Pool - Kingstone,2023-03-03T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.09
753039,Dean Pool - Kingstone,2023-03-03T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
753039,Dean Pool - Kingstone,2023-03-03T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
753039,Dean Pool - Kingstone,2023-03-03T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
753039,Dean Pool - Kingstone,2023-03-03T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
753039,Dean Pool - Kingstone,2023-03-03T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
753039,Dean Pool - Kingstone,2023-03-03T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-03-03T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-03T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.19
753039,Dean Pool - Kingstone,2023-03-03T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.34
753039,Dean Pool - Kingstone,2023-03-03T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.46
753039,Dean Pool - Kingstone,2023-03-03T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-03-03T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.5
753039,Dean Pool - Kingstone,2023-03-03T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
753039,Dean Pool - Kingstone,2023-03-03T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
753039,Dean Pool - Kingstone,2023-03-03T17:30:00.000+00:00,transformer,,Temperature,C,13.5
753039,Dean Pool - Kingstone,2023-03-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
753039,Dean Pool - Kingstone,2023-03-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
753039,Dean Pool - Kingstone,2023-03-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
753039,Dean Pool - Kingstone,2023-03-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
753039,Dean Pool - Kingstone,2023-03-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
753039,Dean Pool - Kingstone,2023-03-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
753039,Dean Pool - Kingstone,2023-03-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.88
753039,Dean Pool - Kingstone,2023-03-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.33
753039,Dean Pool - Kingstone,2023-03-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.55
753039,Dean Pool - Kingstone,2023-03-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
753039,Dean Pool - Kingstone,2023-03-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
753039,Dean Pool - Kingstone,2023-03-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
753039,Dean Pool - Kingstone,2023-03-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
753039,Dean Pool - Kingstone,2023-03-03T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
753039,Dean Pool - Kingstone,2023-03-03T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-03-03T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-03T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
753039,Dean Pool - Kingstone,2023-03-03T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.43
753039,Dean Pool - Kingstone,2023-03-03T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.55
753039,Dean Pool - Kingstone,2023-03-03T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-03-03T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
753039,Dean Pool - Kingstone,2023-03-03T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
753039,Dean Pool - Kingstone,2023-03-03T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
753039,Dean Pool - Kingstone,2023-03-03T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
753039,Dean Pool - Kingstone,2023-03-03T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-03-03T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
753039,Dean Pool - Kingstone,2023-03-03T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.98
753039,Dean Pool - Kingstone,2023-03-03T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.23
753039,Dean Pool - Kingstone,2023-03-03T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.95
753039,Dean Pool - Kingstone,2023-03-03T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
753039,Dean Pool - Kingstone,2023-03-03T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.7
753039,Dean Pool - Kingstone,2023-03-03T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
753039,Dean Pool - Kingstone,2023-03-03T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
753039,Dean Pool - Kingstone,2023-03-03T17:20:00.000+00:00,transformer,,Temperature,C,13.5
753039,Dean Pool - Kingstone,2023-03-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
753039,Dean Pool - Kingstone,2023-03-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
753039,Dean Pool - Kingstone,2023-03-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
753039,Dean Pool - Kingstone,2023-03-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
753039,Dean Pool - Kingstone,2023-03-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
753039,Dean Pool - Kingstone,2023-03-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
753039,Dean Pool - Kingstone,2023-03-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.82
753039,Dean Pool - Kingstone,2023-03-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.66
753039,Dean Pool - Kingstone,2023-03-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.5
753039,Dean Pool - Kingstone,2023-03-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
753039,Dean Pool - Kingstone,2023-03-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
753039,Dean Pool - Kingstone,2023-03-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
753039,Dean Pool - Kingstone,2023-03-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
753039,Dean Pool - Kingstone,2023-03-03T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
753039,Dean Pool - Kingstone,2023-03-03T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
753039,Dean Pool - Kingstone,2023-03-03T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-03T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
753039,Dean Pool - Kingstone,2023-03-03T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.28
753039,Dean Pool - Kingstone,2023-03-03T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.93
753039,Dean Pool - Kingstone,2023-03-03T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
753039,Dean Pool - Kingstone,2023-03-03T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
753039,Dean Pool - Kingstone,2023-03-03T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.1
753039,Dean Pool - Kingstone,2023-03-03T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-03-03T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
753039,Dean Pool - Kingstone,2023-03-03T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753039,Dean Pool - Kingstone,2023-03-03T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-03T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.12
753039,Dean Pool - Kingstone,2023-03-03T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.68
753039,Dean Pool - Kingstone,2023-03-03T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.88
753039,Dean Pool - Kingstone,2023-03-03T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
753039,Dean Pool - Kingstone,2023-03-03T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.7
753039,Dean Pool - Kingstone,2023-03-03T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
753039,Dean Pool - Kingstone,2023-03-03T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
753039,Dean Pool - Kingstone,2023-03-03T17:10:00.000+00:00,transformer,,Temperature,C,13.5
753039,Dean Pool - Kingstone,2023-03-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
753039,Dean Pool - Kingstone,2023-03-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
753039,Dean Pool - Kingstone,2023-03-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
753039,Dean Pool - Kingstone,2023-03-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
753039,Dean Pool - Kingstone,2023-03-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
753039,Dean Pool - Kingstone,2023-03-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
753039,Dean Pool - Kingstone,2023-03-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
753039,Dean Pool - Kingstone,2023-03-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.67
753039,Dean Pool - Kingstone,2023-03-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.96
753039,Dean Pool - Kingstone,2023-03-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.81
753039,Dean Pool - Kingstone,2023-03-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-03-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
753039,Dean Pool - Kingstone,2023-03-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
753039,Dean Pool - Kingstone,2023-03-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
753039,Dean Pool - Kingstone,2023-03-03T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-03T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-03-03T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
753039,Dean Pool - Kingstone,2023-03-03T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
753039,Dean Pool - Kingstone,2023-03-03T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.37
753039,Dean Pool - Kingstone,2023-03-03T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.74
753039,Dean Pool - Kingstone,2023-03-03T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
753039,Dean Pool - Kingstone,2023-03-03T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
753039,Dean Pool - Kingstone,2023-03-03T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.5
753039,Dean Pool - Kingstone,2023-03-03T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
753039,Dean Pool - Kingstone,2023-03-03T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
753039,Dean Pool - Kingstone,2023-03-03T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-03T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-03T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.9
753039,Dean Pool - Kingstone,2023-03-03T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
753039,Dean Pool - Kingstone,2023-03-03T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.19
753039,Dean Pool - Kingstone,2023-03-03T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
753039,Dean Pool - Kingstone,2023-03-03T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
753039,Dean Pool - Kingstone,2023-03-03T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-03-03T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
753039,Dean Pool - Kingstone,2023-03-03T17:00:00.000+00:00,transformer,,Temperature,C,13.5
753039,Dean Pool - Kingstone,2023-03-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
753039,Dean Pool - Kingstone,2023-03-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
753039,Dean Pool - Kingstone,2023-03-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
753039,Dean Pool - Kingstone,2023-03-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
753039,Dean Pool - Kingstone,2023-03-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.03
753039,Dean Pool - Kingstone,2023-03-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.62
753039,Dean Pool - Kingstone,2023-03-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.92
753039,Dean Pool - Kingstone,2023-03-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
753039,Dean Pool - Kingstone,2023-03-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
753039,Dean Pool - Kingstone,2023-03-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
753039,Dean Pool - Kingstone,2023-03-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
753039,Dean Pool - Kingstone,2023-03-03T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
753039,Dean Pool - Kingstone,2023-03-03T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-03T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753039,Dean Pool - Kingstone,2023-03-03T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
753039,Dean Pool - Kingstone,2023-03-03T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.77
753039,Dean Pool - Kingstone,2023-03-03T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.2
753039,Dean Pool - Kingstone,2023-03-03T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
753039,Dean Pool - Kingstone,2023-03-03T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-03-03T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-03-03T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-03T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-03T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-03T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-03T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.08
753039,Dean Pool - Kingstone,2023-03-03T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.49
753039,Dean Pool - Kingstone,2023-03-03T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.61
753039,Dean Pool - Kingstone,2023-03-03T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-03-03T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
753039,Dean Pool - Kingstone,2023-03-03T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
753039,Dean Pool - Kingstone,2023-03-03T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
753039,Dean Pool - Kingstone,2023-03-03T16:50:00.000+00:00,transformer,,Temperature,C,13.6
753039,Dean Pool - Kingstone,2023-03-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
753039,Dean Pool - Kingstone,2023-03-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
753039,Dean Pool - Kingstone,2023-03-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
753039,Dean Pool - Kingstone,2023-03-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
753039,Dean Pool - Kingstone,2023-03-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
753039,Dean Pool - Kingstone,2023-03-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
753039,Dean Pool - Kingstone,2023-03-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-03-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
753039,Dean Pool - Kingstone,2023-03-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.82
753039,Dean Pool - Kingstone,2023-03-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.27
753039,Dean Pool - Kingstone,2023-03-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.81
753039,Dean Pool - Kingstone,2023-03-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-03-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
753039,Dean Pool - Kingstone,2023-03-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
753039,Dean Pool - Kingstone,2023-03-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
753039,Dean Pool - Kingstone,2023-03-03T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-03T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-03T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
753039,Dean Pool - Kingstone,2023-03-03T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.17
753039,Dean Pool - Kingstone,2023-03-03T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.4
753039,Dean Pool - Kingstone,2023-03-03T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.41
753039,Dean Pool - Kingstone,2023-03-03T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
753039,Dean Pool - Kingstone,2023-03-03T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
753039,Dean Pool - Kingstone,2023-03-03T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
753039,Dean Pool - Kingstone,2023-03-03T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-03-03T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
753039,Dean Pool - Kingstone,2023-03-03T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753039,Dean Pool - Kingstone,2023-03-03T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-03T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.62
753039,Dean Pool - Kingstone,2023-03-03T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.34
753039,Dean Pool - Kingstone,2023-03-03T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
753039,Dean Pool - Kingstone,2023-03-03T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
753039,Dean Pool - Kingstone,2023-03-03T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
753039,Dean Pool - Kingstone,2023-03-03T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
753039,Dean Pool - Kingstone,2023-03-03T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
753039,Dean Pool - Kingstone,2023-03-03T16:40:00.000+00:00,transformer,,Temperature,C,13.6
753039,Dean Pool - Kingstone,2023-03-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
753039,Dean Pool - Kingstone,2023-03-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
753039,Dean Pool - Kingstone,2023-03-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
753039,Dean Pool - Kingstone,2023-03-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
753039,Dean Pool - Kingstone,2023-03-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
753039,Dean Pool - Kingstone,2023-03-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
753039,Dean Pool - Kingstone,2023-03-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
753039,Dean Pool - Kingstone,2023-03-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.78
753039,Dean Pool - Kingstone,2023-03-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.75
753039,Dean Pool - Kingstone,2023-03-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.41
753039,Dean Pool - Kingstone,2023-03-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-03-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
753039,Dean Pool - Kingstone,2023-03-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
753039,Dean Pool - Kingstone,2023-03-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
753039,Dean Pool - Kingstone,2023-03-03T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
753039,Dean Pool - Kingstone,2023-03-03T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-03-03T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
753039,Dean Pool - Kingstone,2023-03-03T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
753039,Dean Pool - Kingstone,2023-03-03T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.35
753039,Dean Pool - Kingstone,2023-03-03T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.12
753039,Dean Pool - Kingstone,2023-03-03T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
753039,Dean Pool - Kingstone,2023-03-03T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-03-03T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
753039,Dean Pool - Kingstone,2023-03-03T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
753039,Dean Pool - Kingstone,2023-03-03T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-03T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-03T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
753039,Dean Pool - Kingstone,2023-03-03T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.36
753039,Dean Pool - Kingstone,2023-03-03T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.9
753039,Dean Pool - Kingstone,2023-03-03T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.17
753039,Dean Pool - Kingstone,2023-03-03T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-03-03T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
753039,Dean Pool - Kingstone,2023-03-03T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
753039,Dean Pool - Kingstone,2023-03-03T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
753039,Dean Pool - Kingstone,2023-03-03T16:30:00.000+00:00,transformer,,Temperature,C,13.6
753039,Dean Pool - Kingstone,2023-03-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
753039,Dean Pool - Kingstone,2023-03-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
753039,Dean Pool - Kingstone,2023-03-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
753039,Dean Pool - Kingstone,2023-03-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
753039,Dean Pool - Kingstone,2023-03-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
753039,Dean Pool - Kingstone,2023-03-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
753039,Dean Pool - Kingstone,2023-03-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
753039,Dean Pool - Kingstone,2023-03-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.77
753039,Dean Pool - Kingstone,2023-03-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.26
753039,Dean Pool - Kingstone,2023-03-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.29
753039,Dean Pool - Kingstone,2023-03-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
753039,Dean Pool - Kingstone,2023-03-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
753039,Dean Pool - Kingstone,2023-03-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
753039,Dean Pool - Kingstone,2023-03-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
753039,Dean Pool - Kingstone,2023-03-03T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-03T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-03T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
753039,Dean Pool - Kingstone,2023-03-03T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.88
753039,Dean Pool - Kingstone,2023-03-03T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.74
753039,Dean Pool - Kingstone,2023-03-03T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.17
753039,Dean Pool - Kingstone,2023-03-03T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-03-03T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
753039,Dean Pool - Kingstone,2023-03-03T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-03-03T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-03-03T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-03T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
753039,Dean Pool - Kingstone,2023-03-03T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753039,Dean Pool - Kingstone,2023-03-03T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.21
753039,Dean Pool - Kingstone,2023-03-03T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.08
753039,Dean Pool - Kingstone,2023-03-03T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.55
753039,Dean Pool - Kingstone,2023-03-03T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-03-03T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
753039,Dean Pool - Kingstone,2023-03-03T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
753039,Dean Pool - Kingstone,2023-03-03T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
753039,Dean Pool - Kingstone,2023-03-03T16:20:00.000+00:00,transformer,,Temperature,C,13.6
753039,Dean Pool - Kingstone,2023-03-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
753039,Dean Pool - Kingstone,2023-03-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
753039,Dean Pool - Kingstone,2023-03-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
