Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753039,Dean Pool - Kingstone,2023-03-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
753039,Dean Pool - Kingstone,2023-03-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-03-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
753039,Dean Pool - Kingstone,2023-03-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
753039,Dean Pool - Kingstone,2023-03-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.71
753039,Dean Pool - Kingstone,2023-03-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.91
753039,Dean Pool - Kingstone,2023-03-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.68
753039,Dean Pool - Kingstone,2023-03-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
753039,Dean Pool - Kingstone,2023-03-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
753039,Dean Pool - Kingstone,2023-03-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
753039,Dean Pool - Kingstone,2023-03-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
753039,Dean Pool - Kingstone,2023-03-03T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-03T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
753039,Dean Pool - Kingstone,2023-03-03T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-03T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
753039,Dean Pool - Kingstone,2023-03-03T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
753039,Dean Pool - Kingstone,2023-03-03T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.8
753039,Dean Pool - Kingstone,2023-03-03T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
753039,Dean Pool - Kingstone,2023-03-03T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
753039,Dean Pool - Kingstone,2023-03-03T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
753039,Dean Pool - Kingstone,2023-03-03T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
753039,Dean Pool - Kingstone,2023-03-03T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-03T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-03T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
753039,Dean Pool - Kingstone,2023-03-03T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
753039,Dean Pool - Kingstone,2023-03-03T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.82
753039,Dean Pool - Kingstone,2023-03-03T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.22
753039,Dean Pool - Kingstone,2023-03-03T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
753039,Dean Pool - Kingstone,2023-03-03T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
753039,Dean Pool - Kingstone,2023-03-03T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
753039,Dean Pool - Kingstone,2023-03-03T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
753039,Dean Pool - Kingstone,2023-03-03T09:20:00.000+00:00,transformer,,Temperature,C,13.5
753039,Dean Pool - Kingstone,2023-03-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
753039,Dean Pool - Kingstone,2023-03-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
753039,Dean Pool - Kingstone,2023-03-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
753039,Dean Pool - Kingstone,2023-03-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
753039,Dean Pool - Kingstone,2023-03-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
753039,Dean Pool - Kingstone,2023-03-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
753039,Dean Pool - Kingstone,2023-03-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
753039,Dean Pool - Kingstone,2023-03-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.94
753039,Dean Pool - Kingstone,2023-03-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.59
753039,Dean Pool - Kingstone,2023-03-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.02
753039,Dean Pool - Kingstone,2023-03-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-03-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
753039,Dean Pool - Kingstone,2023-03-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
753039,Dean Pool - Kingstone,2023-03-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
753039,Dean Pool - Kingstone,2023-03-03T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-03T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-03T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
753039,Dean Pool - Kingstone,2023-03-03T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
753039,Dean Pool - Kingstone,2023-03-03T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.4
753039,Dean Pool - Kingstone,2023-03-03T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.55
753039,Dean Pool - Kingstone,2023-03-03T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
753039,Dean Pool - Kingstone,2023-03-03T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-03-03T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
753039,Dean Pool - Kingstone,2023-03-03T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
753039,Dean Pool - Kingstone,2023-03-03T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
753039,Dean Pool - Kingstone,2023-03-03T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753039,Dean Pool - Kingstone,2023-03-03T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-03T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.2
753039,Dean Pool - Kingstone,2023-03-03T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.55
753039,Dean Pool - Kingstone,2023-03-03T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.57
753039,Dean Pool - Kingstone,2023-03-03T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
753039,Dean Pool - Kingstone,2023-03-03T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
753039,Dean Pool - Kingstone,2023-03-03T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-03-03T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-03-03T09:10:00.000+00:00,transformer,,Temperature,C,13.5
753039,Dean Pool - Kingstone,2023-03-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
753039,Dean Pool - Kingstone,2023-03-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
753039,Dean Pool - Kingstone,2023-03-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
753039,Dean Pool - Kingstone,2023-03-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
753039,Dean Pool - Kingstone,2023-03-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
753039,Dean Pool - Kingstone,2023-03-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
753039,Dean Pool - Kingstone,2023-03-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
753039,Dean Pool - Kingstone,2023-03-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.5
753039,Dean Pool - Kingstone,2023-03-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.95
753039,Dean Pool - Kingstone,2023-03-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.12
753039,Dean Pool - Kingstone,2023-03-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
753039,Dean Pool - Kingstone,2023-03-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
753039,Dean Pool - Kingstone,2023-03-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
753039,Dean Pool - Kingstone,2023-03-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
753039,Dean Pool - Kingstone,2023-03-03T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
753039,Dean Pool - Kingstone,2023-03-03T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
753039,Dean Pool - Kingstone,2023-03-03T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
753039,Dean Pool - Kingstone,2023-03-03T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
753039,Dean Pool - Kingstone,2023-03-03T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
753039,Dean Pool - Kingstone,2023-03-03T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.59
753039,Dean Pool - Kingstone,2023-03-03T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
753039,Dean Pool - Kingstone,2023-03-03T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
753039,Dean Pool - Kingstone,2023-03-03T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
753039,Dean Pool - Kingstone,2023-03-03T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
753039,Dean Pool - Kingstone,2023-03-03T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-03T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
753039,Dean Pool - Kingstone,2023-03-03T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-03T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.92
753039,Dean Pool - Kingstone,2023-03-03T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.85
753039,Dean Pool - Kingstone,2023-03-03T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.92
753039,Dean Pool - Kingstone,2023-03-03T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-03-03T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-03-03T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
753039,Dean Pool - Kingstone,2023-03-03T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
753039,Dean Pool - Kingstone,2023-03-03T09:00:00.000+00:00,transformer,,Temperature,C,13.5
753039,Dean Pool - Kingstone,2023-03-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
753039,Dean Pool - Kingstone,2023-03-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
753039,Dean Pool - Kingstone,2023-03-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
753039,Dean Pool - Kingstone,2023-03-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
753039,Dean Pool - Kingstone,2023-03-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
753039,Dean Pool - Kingstone,2023-03-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.21
753039,Dean Pool - Kingstone,2023-03-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.62
753039,Dean Pool - Kingstone,2023-03-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.52
753039,Dean Pool - Kingstone,2023-03-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
753039,Dean Pool - Kingstone,2023-03-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
753039,Dean Pool - Kingstone,2023-03-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-03-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
753039,Dean Pool - Kingstone,2023-03-03T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
753039,Dean Pool - Kingstone,2023-03-03T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
753039,Dean Pool - Kingstone,2023-03-03T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-03T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
753039,Dean Pool - Kingstone,2023-03-03T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
753039,Dean Pool - Kingstone,2023-03-03T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.8
753039,Dean Pool - Kingstone,2023-03-03T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
753039,Dean Pool - Kingstone,2023-03-03T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-03-03T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
753039,Dean Pool - Kingstone,2023-03-03T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-03-03T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
753039,Dean Pool - Kingstone,2023-03-03T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-03T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
753039,Dean Pool - Kingstone,2023-03-03T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.58
753039,Dean Pool - Kingstone,2023-03-03T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.58
753039,Dean Pool - Kingstone,2023-03-03T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.54
753039,Dean Pool - Kingstone,2023-03-03T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-03-03T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-03-03T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-03-03T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
753039,Dean Pool - Kingstone,2023-03-03T08:50:00.000+00:00,transformer,,Temperature,C,13.5
753039,Dean Pool - Kingstone,2023-03-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
753039,Dean Pool - Kingstone,2023-03-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
753039,Dean Pool - Kingstone,2023-03-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
753039,Dean Pool - Kingstone,2023-03-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
753039,Dean Pool - Kingstone,2023-03-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
753039,Dean Pool - Kingstone,2023-03-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
753039,Dean Pool - Kingstone,2023-03-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
753039,Dean Pool - Kingstone,2023-03-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.39
753039,Dean Pool - Kingstone,2023-03-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.14
753039,Dean Pool - Kingstone,2023-03-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.34
753039,Dean Pool - Kingstone,2023-03-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-03-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
753039,Dean Pool - Kingstone,2023-03-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
753039,Dean Pool - Kingstone,2023-03-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
753039,Dean Pool - Kingstone,2023-03-03T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
753039,Dean Pool - Kingstone,2023-03-03T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
753039,Dean Pool - Kingstone,2023-03-03T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-03T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.26
753039,Dean Pool - Kingstone,2023-03-03T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
753039,Dean Pool - Kingstone,2023-03-03T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.98
753039,Dean Pool - Kingstone,2023-03-03T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-03-03T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
753039,Dean Pool - Kingstone,2023-03-03T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
753039,Dean Pool - Kingstone,2023-03-03T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
753039,Dean Pool - Kingstone,2023-03-03T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-03T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-03-03T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-03T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
753039,Dean Pool - Kingstone,2023-03-03T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
753039,Dean Pool - Kingstone,2023-03-03T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
753039,Dean Pool - Kingstone,2023-03-03T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-03-03T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
753039,Dean Pool - Kingstone,2023-03-03T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
753039,Dean Pool - Kingstone,2023-03-03T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
753039,Dean Pool - Kingstone,2023-03-03T08:40:00.000+00:00,transformer,,Temperature,C,13.5
753039,Dean Pool - Kingstone,2023-03-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
753039,Dean Pool - Kingstone,2023-03-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
753039,Dean Pool - Kingstone,2023-03-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
753039,Dean Pool - Kingstone,2023-03-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
753039,Dean Pool - Kingstone,2023-03-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
753039,Dean Pool - Kingstone,2023-03-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
753039,Dean Pool - Kingstone,2023-03-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.95
753039,Dean Pool - Kingstone,2023-03-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.36
753039,Dean Pool - Kingstone,2023-03-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.26
753039,Dean Pool - Kingstone,2023-03-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
753039,Dean Pool - Kingstone,2023-03-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
753039,Dean Pool - Kingstone,2023-03-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
753039,Dean Pool - Kingstone,2023-03-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
753039,Dean Pool - Kingstone,2023-03-03T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
753039,Dean Pool - Kingstone,2023-03-03T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
753039,Dean Pool - Kingstone,2023-03-03T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-03T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.82
753039,Dean Pool - Kingstone,2023-03-03T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
753039,Dean Pool - Kingstone,2023-03-03T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.01
753039,Dean Pool - Kingstone,2023-03-03T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
753039,Dean Pool - Kingstone,2023-03-03T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
753039,Dean Pool - Kingstone,2023-03-03T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-03-03T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
753039,Dean Pool - Kingstone,2023-03-03T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
753039,Dean Pool - Kingstone,2023-03-03T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-03T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-03T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.01
753039,Dean Pool - Kingstone,2023-03-03T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.47
753039,Dean Pool - Kingstone,2023-03-03T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.48
753039,Dean Pool - Kingstone,2023-03-03T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
753039,Dean Pool - Kingstone,2023-03-03T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
753039,Dean Pool - Kingstone,2023-03-03T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
753039,Dean Pool - Kingstone,2023-03-03T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
753039,Dean Pool - Kingstone,2023-03-03T08:30:00.000+00:00,transformer,,Temperature,C,13.5
753039,Dean Pool - Kingstone,2023-03-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
753039,Dean Pool - Kingstone,2023-03-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
753039,Dean Pool - Kingstone,2023-03-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
753039,Dean Pool - Kingstone,2023-03-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
753039,Dean Pool - Kingstone,2023-03-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
753039,Dean Pool - Kingstone,2023-03-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
753039,Dean Pool - Kingstone,2023-03-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.83
753039,Dean Pool - Kingstone,2023-03-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.15
753039,Dean Pool - Kingstone,2023-03-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.48
753039,Dean Pool - Kingstone,2023-03-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
753039,Dean Pool - Kingstone,2023-03-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
753039,Dean Pool - Kingstone,2023-03-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
753039,Dean Pool - Kingstone,2023-03-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
753039,Dean Pool - Kingstone,2023-03-03T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
753039,Dean Pool - Kingstone,2023-03-03T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
753039,Dean Pool - Kingstone,2023-03-03T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
753039,Dean Pool - Kingstone,2023-03-03T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.34
753039,Dean Pool - Kingstone,2023-03-03T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
753039,Dean Pool - Kingstone,2023-03-03T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.08
753039,Dean Pool - Kingstone,2023-03-03T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-03-03T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
753039,Dean Pool - Kingstone,2023-03-03T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
753039,Dean Pool - Kingstone,2023-03-03T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
753039,Dean Pool - Kingstone,2023-03-03T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-03T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-03T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
753039,Dean Pool - Kingstone,2023-03-03T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.06
753039,Dean Pool - Kingstone,2023-03-03T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
753039,Dean Pool - Kingstone,2023-03-03T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.19
753039,Dean Pool - Kingstone,2023-03-03T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
753039,Dean Pool - Kingstone,2023-03-03T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
753039,Dean Pool - Kingstone,2023-03-03T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
753039,Dean Pool - Kingstone,2023-03-03T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-03-03T08:20:00.000+00:00,transformer,,Temperature,C,13.5
753039,Dean Pool - Kingstone,2023-03-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
753039,Dean Pool - Kingstone,2023-03-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
753039,Dean Pool - Kingstone,2023-03-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
753039,Dean Pool - Kingstone,2023-03-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
753039,Dean Pool - Kingstone,2023-03-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
753039,Dean Pool - Kingstone,2023-03-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
753039,Dean Pool - Kingstone,2023-03-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
753039,Dean Pool - Kingstone,2023-03-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.39
753039,Dean Pool - Kingstone,2023-03-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.45
753039,Dean Pool - Kingstone,2023-03-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.27
753039,Dean Pool - Kingstone,2023-03-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
753039,Dean Pool - Kingstone,2023-03-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
753039,Dean Pool - Kingstone,2023-03-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
753039,Dean Pool - Kingstone,2023-03-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
753039,Dean Pool - Kingstone,2023-03-03T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
753039,Dean Pool - Kingstone,2023-03-03T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
753039,Dean Pool - Kingstone,2023-03-03T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-03T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.74
753039,Dean Pool - Kingstone,2023-03-03T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
753039,Dean Pool - Kingstone,2023-03-03T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.77
753039,Dean Pool - Kingstone,2023-03-03T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
753039,Dean Pool - Kingstone,2023-03-03T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
753039,Dean Pool - Kingstone,2023-03-03T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-03-03T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
753039,Dean Pool - Kingstone,2023-03-03T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
753039,Dean Pool - Kingstone,2023-03-03T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
753039,Dean Pool - Kingstone,2023-03-03T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
753039,Dean Pool - Kingstone,2023-03-03T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.31
753039,Dean Pool - Kingstone,2023-03-03T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.13
753039,Dean Pool - Kingstone,2023-03-03T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.32
753039,Dean Pool - Kingstone,2023-03-03T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
753039,Dean Pool - Kingstone,2023-03-03T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
753039,Dean Pool - Kingstone,2023-03-03T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
753039,Dean Pool - Kingstone,2023-03-03T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
753039,Dean Pool - Kingstone,2023-03-03T08:10:00.000+00:00,transformer,,Temperature,C,13.5
753039,Dean Pool - Kingstone,2023-03-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
753039,Dean Pool - Kingstone,2023-03-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
753039,Dean Pool - Kingstone,2023-03-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
753039,Dean Pool - Kingstone,2023-03-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
753039,Dean Pool - Kingstone,2023-03-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
753039,Dean Pool - Kingstone,2023-03-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
753039,Dean Pool - Kingstone,2023-03-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
753039,Dean Pool - Kingstone,2023-03-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
753039,Dean Pool - Kingstone,2023-03-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.05
753039,Dean Pool - Kingstone,2023-03-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.48
753039,Dean Pool - Kingstone,2023-03-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.08
753039,Dean Pool - Kingstone,2023-03-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
753039,Dean Pool - Kingstone,2023-03-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
753039,Dean Pool - Kingstone,2023-03-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
753039,Dean Pool - Kingstone,2023-03-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
753039,Dean Pool - Kingstone,2023-03-03T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
753039,Dean Pool - Kingstone,2023-03-03T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
753039,Dean Pool - Kingstone,2023-03-03T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
753039,Dean Pool - Kingstone,2023-03-03T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
753039,Dean Pool - Kingstone,2023-03-03T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
753039,Dean Pool - Kingstone,2023-03-03T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.07
753039,Dean Pool - Kingstone,2023-03-03T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-03-03T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-03-03T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-03-03T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-03-03T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
753039,Dean Pool - Kingstone,2023-03-03T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-03T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
753039,Dean Pool - Kingstone,2023-03-03T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.27
753039,Dean Pool - Kingstone,2023-03-03T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
753039,Dean Pool - Kingstone,2023-03-03T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.34
753039,Dean Pool - Kingstone,2023-03-03T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
753039,Dean Pool - Kingstone,2023-03-03T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.9
753039,Dean Pool - Kingstone,2023-03-03T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
753039,Dean Pool - Kingstone,2023-03-03T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
753039,Dean Pool - Kingstone,2023-03-03T08:00:00.000+00:00,transformer,,Temperature,C,13.5
753039,Dean Pool - Kingstone,2023-03-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
753039,Dean Pool - Kingstone,2023-03-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
753039,Dean Pool - Kingstone,2023-03-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
753039,Dean Pool - Kingstone,2023-03-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
753039,Dean Pool - Kingstone,2023-03-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
753039,Dean Pool - Kingstone,2023-03-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
753039,Dean Pool - Kingstone,2023-03-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
753039,Dean Pool - Kingstone,2023-03-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.76
753039,Dean Pool - Kingstone,2023-03-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.15
753039,Dean Pool - Kingstone,2023-03-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.41
753039,Dean Pool - Kingstone,2023-03-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
753039,Dean Pool - Kingstone,2023-03-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
753039,Dean Pool - Kingstone,2023-03-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
753039,Dean Pool - Kingstone,2023-03-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
753039,Dean Pool - Kingstone,2023-03-03T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
753039,Dean Pool - Kingstone,2023-03-03T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
753039,Dean Pool - Kingstone,2023-03-03T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
753039,Dean Pool - Kingstone,2023-03-03T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
753039,Dean Pool - Kingstone,2023-03-03T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
753039,Dean Pool - Kingstone,2023-03-03T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.87
753039,Dean Pool - Kingstone,2023-03-03T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
753039,Dean Pool - Kingstone,2023-03-03T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-03-03T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-03-03T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
753039,Dean Pool - Kingstone,2023-03-03T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
753039,Dean Pool - Kingstone,2023-03-03T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
753039,Dean Pool - Kingstone,2023-03-03T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
753039,Dean Pool - Kingstone,2023-03-03T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.13
753039,Dean Pool - Kingstone,2023-03-03T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.93
753039,Dean Pool - Kingstone,2023-03-03T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.97
753039,Dean Pool - Kingstone,2023-03-03T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
753039,Dean Pool - Kingstone,2023-03-03T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
753039,Dean Pool - Kingstone,2023-03-03T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
753039,Dean Pool - Kingstone,2023-03-03T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
753039,Dean Pool - Kingstone,2023-03-03T07:50:00.000+00:00,transformer,,Temperature,C,13.6
753039,Dean Pool - Kingstone,2023-03-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
753039,Dean Pool - Kingstone,2023-03-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
753039,Dean Pool - Kingstone,2023-03-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
753039,Dean Pool - Kingstone,2023-03-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
753039,Dean Pool - Kingstone,2023-03-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
753039,Dean Pool - Kingstone,2023-03-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
753039,Dean Pool - Kingstone,2023-03-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
753039,Dean Pool - Kingstone,2023-03-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
753039,Dean Pool - Kingstone,2023-03-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.19
753039,Dean Pool - Kingstone,2023-03-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.46
753039,Dean Pool - Kingstone,2023-03-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.84
753039,Dean Pool - Kingstone,2023-03-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
753039,Dean Pool - Kingstone,2023-03-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
753039,Dean Pool - Kingstone,2023-03-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
753039,Dean Pool - Kingstone,2023-03-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
753039,Dean Pool - Kingstone,2023-03-03T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-03T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
753039,Dean Pool - Kingstone,2023-03-03T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
753039,Dean Pool - Kingstone,2023-03-03T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
753039,Dean Pool - Kingstone,2023-03-03T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
753039,Dean Pool - Kingstone,2023-03-03T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.52
753039,Dean Pool - Kingstone,2023-03-03T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
753039,Dean Pool - Kingstone,2023-03-03T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
753039,Dean Pool - Kingstone,2023-03-03T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
753039,Dean Pool - Kingstone,2023-03-03T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
753039,Dean Pool - Kingstone,2023-03-03T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
753039,Dean Pool - Kingstone,2023-03-03T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
753039,Dean Pool - Kingstone,2023-03-03T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
753039,Dean Pool - Kingstone,2023-03-03T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.41
753039,Dean Pool - Kingstone,2023-03-03T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.68
753039,Dean Pool - Kingstone,2023-03-03T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.51
753039,Dean Pool - Kingstone,2023-03-03T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
753039,Dean Pool - Kingstone,2023-03-03T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
753039,Dean Pool - Kingstone,2023-03-03T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
753039,Dean Pool - Kingstone,2023-03-03T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
753039,Dean Pool - Kingstone,2023-03-03T07:40:00.000+00:00,transformer,,Temperature,C,13.6
753039,Dean Pool - Kingstone,2023-03-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
753039,Dean Pool - Kingstone,2023-03-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
753039,Dean Pool - Kingstone,2023-03-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
753039,Dean Pool - Kingstone,2023-03-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
753039,Dean Pool - Kingstone,2023-03-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
753039,Dean Pool - Kingstone,2023-03-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
753039,Dean Pool - Kingstone,2023-03-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
753039,Dean Pool - Kingstone,2023-03-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
753039,Dean Pool - Kingstone,2023-03-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
753039,Dean Pool - Kingstone,2023-03-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.26
753039,Dean Pool - Kingstone,2023-03-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.36
753039,Dean Pool - Kingstone,2023-03-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.03
753039,Dean Pool - Kingstone,2023-03-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
753039,Dean Pool - Kingstone,2023-03-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
753039,Dean Pool - Kingstone,2023-03-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
753039,Dean Pool - Kingstone,2023-03-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
753039,Dean Pool - Kingstone,2023-03-03T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-03T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
753039,Dean Pool - Kingstone,2023-03-03T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
753039,Dean Pool - Kingstone,2023-03-03T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
753039,Dean Pool - Kingstone,2023-03-03T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
753039,Dean Pool - Kingstone,2023-03-03T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.54
753039,Dean Pool - Kingstone,2023-03-03T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-03-03T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
753039,Dean Pool - Kingstone,2023-03-03T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
753039,Dean Pool - Kingstone,2023-03-03T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
753039,Dean Pool - Kingstone,2023-03-03T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
753039,Dean Pool - Kingstone,2023-03-03T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753039,Dean Pool - Kingstone,2023-03-03T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
753039,Dean Pool - Kingstone,2023-03-03T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
753039,Dean Pool - Kingstone,2023-03-03T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
753039,Dean Pool - Kingstone,2023-03-03T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.57
753039,Dean Pool - Kingstone,2023-03-03T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
753039,Dean Pool - Kingstone,2023-03-03T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
753039,Dean Pool - Kingstone,2023-03-03T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
753039,Dean Pool - Kingstone,2023-03-03T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
753039,Dean Pool - Kingstone,2023-03-03T07:30:00.000+00:00,transformer,,Temperature,C,13.6
753039,Dean Pool - Kingstone,2023-03-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
753039,Dean Pool - Kingstone,2023-03-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
753039,Dean Pool - Kingstone,2023-03-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
753039,Dean Pool - Kingstone,2023-03-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
753039,Dean Pool - Kingstone,2023-03-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
753039,Dean Pool - Kingstone,2023-03-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
753039,Dean Pool - Kingstone,2023-03-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.68
753039,Dean Pool - Kingstone,2023-03-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.61
753039,Dean Pool - Kingstone,2023-03-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.11
753039,Dean Pool - Kingstone,2023-03-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
753039,Dean Pool - Kingstone,2023-03-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
753039,Dean Pool - Kingstone,2023-03-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
753039,Dean Pool - Kingstone,2023-03-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
753039,Dean Pool - Kingstone,2023-03-03T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
753039,Dean Pool - Kingstone,2023-03-03T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
753039,Dean Pool - Kingstone,2023-03-03T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
753039,Dean Pool - Kingstone,2023-03-03T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
753039,Dean Pool - Kingstone,2023-03-03T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.03
753039,Dean Pool - Kingstone,2023-03-03T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.43
753039,Dean Pool - Kingstone,2023-03-03T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
753039,Dean Pool - Kingstone,2023-03-03T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
753039,Dean Pool - Kingstone,2023-03-03T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
753039,Dean Pool - Kingstone,2023-03-03T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
753039,Dean Pool - Kingstone,2023-03-03T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
753039,Dean Pool - Kingstone,2023-03-03T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
753039,Dean Pool - Kingstone,2023-03-03T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-03T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.22
753039,Dean Pool - Kingstone,2023-03-03T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.47
753039,Dean Pool - Kingstone,2023-03-03T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.28
753039,Dean Pool - Kingstone,2023-03-03T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
753039,Dean Pool - Kingstone,2023-03-03T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
753039,Dean Pool - Kingstone,2023-03-03T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
753039,Dean Pool - Kingstone,2023-03-03T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-03-03T07:20:00.000+00:00,transformer,,Temperature,C,13.6
753039,Dean Pool - Kingstone,2023-03-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
753039,Dean Pool - Kingstone,2023-03-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
753039,Dean Pool - Kingstone,2023-03-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
753039,Dean Pool - Kingstone,2023-03-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
753039,Dean Pool - Kingstone,2023-03-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
753039,Dean Pool - Kingstone,2023-03-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
753039,Dean Pool - Kingstone,2023-03-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
753039,Dean Pool - Kingstone,2023-03-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
753039,Dean Pool - Kingstone,2023-03-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
753039,Dean Pool - Kingstone,2023-03-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.12
753039,Dean Pool - Kingstone,2023-03-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.5
753039,Dean Pool - Kingstone,2023-03-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.72
753039,Dean Pool - Kingstone,2023-03-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
753039,Dean Pool - Kingstone,2023-03-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
753039,Dean Pool - Kingstone,2023-03-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
753039,Dean Pool - Kingstone,2023-03-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
753039,Dean Pool - Kingstone,2023-03-03T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
753039,Dean Pool - Kingstone,2023-03-03T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
753039,Dean Pool - Kingstone,2023-03-03T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
753039,Dean Pool - Kingstone,2023-03-03T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
753039,Dean Pool - Kingstone,2023-03-03T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
753039,Dean Pool - Kingstone,2023-03-03T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.94
753039,Dean Pool - Kingstone,2023-03-03T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
753039,Dean Pool - Kingstone,2023-03-03T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
753039,Dean Pool - Kingstone,2023-03-03T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
753039,Dean Pool - Kingstone,2023-03-03T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
753039,Dean Pool - Kingstone,2023-03-03T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
753039,Dean Pool - Kingstone,2023-03-03T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
753039,Dean Pool - Kingstone,2023-03-03T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
